Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,925.0,79.0,3.4,12.0,600.0,843.49,676.23
2016,2,1,13,15,919.0,78.5,3.35,12.0,586.0,845.94,678.13
2016,2,1,13,30,913.0,78.0,3.3,12.0,572.0,844.77,677.57
2016,2,1,13,45,906.0,76.0,3.3,12.0,550.5,837.39,672.93
2016,2,1,14,0,899.0,74.0,3.3,12.0,529.0,826.5,665.87
2016,2,1,14,15,793.0,87.0,3.25,12.0,472.5,757.79,615.54
2016,2,1,14,30,687.0,100.0,3.2,12.0,416.0,685.32,561.91
2016,2,1,14,45,457.5,133.5,3.15,12.0,337.5,531.7,441.35
2016,2,1,15,0,228.0,167.0,3.1,12.0,259.0,379.36,315.85
2016,2,1,15,15,502.5,114.0,2.9,11.5,290.5,524.49,439.26
2016,2,1,15,30,777.0,61.0,2.7,11.0,322.0,642.31,533.81
2016,2,1,15,45,740.5,57.0,2.55,11.0,278.5,590.0,491.58
2016,2,1,16,0,704.0,53.0,2.4,11.0,235.0,537.43,447.85
2016,2,1,16,15,644.5,47.5,2.4,10.5,190.0,469.32,391.09
2016,2,1,16,30,585.0,42.0,2.4,10.0,145.0,403.55,333.83
2016,2,1,16,45,488.5,34.0,2.4,9.5,102.5,318.77,258.31
2016,2,1,17,0,392.0,26.0,2.4,9.0,60.0,248.14,178.85
2016,2,1,17,15,196.0,13.0,2.45,8.5,30.0,114.8,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,8.5,2.05,8.0,10.5,8.1,0.0
2016,2,2,7,30,81.0,17.0,2.0,8.0,21.0,13.48,0.0
2016,2,2,7,45,210.0,31.0,1.95,8.5,55.5,24.3,13.6
2016,2,2,8,0,339.0,45.0,1.9,9.0,90.0,36.73,26.74
2016,2,2,8,15,422.0,54.5,1.85,9.0,132.5,72.74,42.4
2016,2,2,8,30,505.0,64.0,1.8,9.0,175.0,118.43,73.85
2016,2,2,8,45,258.0,87.0,1.75,9.5,144.0,125.66,91.47
2016,2,2,9,0,11.0,110.0,1.7,10.0,113.0,103.85,83.61
2016,2,2,9,15,16.0,125.5,1.6,10.0,131.0,120.83,98.02
2016,2,2,9,30,21.0,141.0,1.5,10.0,149.0,138.44,112.77
2016,2,2,9,45,10.5,123.0,1.4,10.0,127.0,118.97,96.39
2016,2,2,10,0,0.0,105.0,1.3,10.0,105.0,98.03,78.62
2016,2,2,10,15,0.0,118.5,1.3,10.0,118.5,110.93,89.41
2016,2,2,10,30,0.0,132.0,1.3,10.0,132.0,123.96,100.17
2016,2,2,10,45,8.5,164.5,1.3,10.5,169.0,160.51,130.33
2016,2,2,11,0,17.0,197.0,1.3,11.0,206.0,198.41,161.09
2016,2,2,11,15,214.5,207.0,1.35,11.0,326.0,359.32,294.14
2016,2,2,11,30,412.0,217.0,1.4,11.0,446.0,522.83,423.22
2016,2,2,11,45,654.0,151.0,1.45,11.5,522.0,645.59,518.48
2016,2,2,12,0,896.0,85.0,1.5,12.0,598.0,764.47,605.88
2016,2,2,12,15,896.5,85.0,1.55,12.0,600.0,786.14,620.44
2016,2,2,12,30,897.0,85.0,1.6,12.0,602.0,804.54,633.86
2016,2,2,12,45,901.5,82.5,1.65,12.0,597.5,819.89,645.25
2016,2,2,13,0,906.0,80.0,1.7,12.0,593.0,831.86,654.41
2016,2,2,13,15,900.5,79.0,1.7,12.0,579.5,834.02,656.25
2016,2,2,13,30,895.0,78.0,1.7,12.0,566.0,832.61,655.82
2016,2,2,13,45,637.5,139.0,1.75,12.0,480.0,704.92,564.65
2016,2,2,14,0,380.0,200.0,1.8,12.0,394.0,545.9,442.61
2016,2,2,14,15,612.5,137.0,1.8,12.0,430.0,677.22,548.76
2016,2,2,14,30,845.0,74.0,1.8,12.0,466.0,777.12,622.31
2016,2,2,14,45,823.0,72.5,1.8,12.0,431.0,745.87,599.5
2016,2,2,15,0,801.0,71.0,1.8,12.0,396.0,712.23,576.03
2016,2,2,15,15,773.5,68.0,1.75,11.5,357.0,670.62,546.8
2016,2,2,15,30,746.0,65.0,1.7,11.0,318.0,627.51,515.76
2016,2,2,15,45,699.0,62.0,1.7,11.0,274.5,570.0,471.84
2016,2,2,16,0,652.0,59.0,1.7,11.0,231.0,517.61,429.16
2016,2,2,16,15,591.0,53.0,1.7,10.0,186.5,449.99,374.14
2016,2,2,16,30,530.0,47.0,1.7,9.0,142.0,385.21,318.89
2016,2,2,16,45,425.5,38.5,1.75,8.5,100.5,297.98,242.28
2016,2,2,17,0,321.0,30.0,1.8,8.0,59.0,219.08,161.81
2016,2,2,17,15,160.5,15.0,1.85,7.5,29.5,103.32,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,20.84,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.5,25.47,15.12
2016,2,3,8,0,411.0,41.0,2.0,6.0,97.0,33.42,24.21
2016,2,3,8,15,487.5,49.0,2.0,6.5,140.0,72.12,39.88
2016,2,3,8,30,564.0,57.0,2.0,7.0,183.0,119.61,72.8
2016,2,3,8,45,610.0,63.5,2.05,7.5,226.0,168.72,113.76
2016,2,3,9,0,656.0,70.0,2.1,8.0,269.0,222.46,161.44
2016,2,3,9,15,690.0,74.5,2.1,8.0,310.0,275.08,209.86
2016,2,3,9,30,724.0,79.0,2.1,8.0,351.0,330.3,260.27
2016,2,3,9,45,569.5,117.5,2.1,8.5,344.5,346.99,280.13
2016,2,3,10,0,415.0,156.0,2.1,9.0,338.0,344.46,281.55
2016,2,3,10,15,353.0,180.5,2.05,9.5,343.0,356.06,292.13
2016,2,3,10,30,291.0,205.0,2.0,10.0,348.0,365.79,299.97
2016,2,3,10,45,552.5,152.5,2.0,10.5,440.5,484.8,396.97
2016,2,3,11,0,814.0,100.0,2.0,11.0,533.0,618.45,502.29
2016,2,3,11,15,822.5,101.0,2.0,11.0,550.5,656.4,531.26
2016,2,3,11,30,831.0,102.0,2.0,11.0,568.0,692.29,558.91
2016,2,3,11,45,736.5,128.0,2.0,11.5,546.5,681.68,548.92
2016,2,3,12,0,642.0,154.0,2.0,12.0,525.0,661.27,531.75
2016,2,3,12,15,477.0,203.0,1.95,12.0,479.0,600.38,483.12
2016,2,3,12,30,312.0,252.0,1.9,12.0,433.0,525.91,423.43
2016,2,3,12,45,199.5,255.0,1.9,12.0,370.0,435.37,352.22
2016,2,3,13,0,87.0,258.0,1.9,12.0,307.0,340.64,275.67
2016,2,3,13,15,47.5,223.5,1.85,12.0,250.0,271.19,219.92
2016,2,3,13,30,8.0,189.0,1.8,12.0,193.0,191.26,154.32
2016,2,3,13,45,22.0,198.5,1.75,12.0,209.5,214.02,173.83
2016,2,3,14,0,36.0,208.0,1.7,12.0,226.0,249.74,203.41
2016,2,3,14,15,70.0,206.5,1.6,12.0,240.0,277.76,227.29
2016,2,3,14,30,104.0,205.0,1.5,12.0,254.0,305.36,250.65
2016,2,3,14,45,189.5,185.5,1.45,12.0,266.5,361.82,298.43
2016,2,3,15,0,275.0,166.0,1.4,12.0,279.0,414.5,342.11
2016,2,3,15,15,256.5,153.0,1.35,11.5,250.5,381.04,315.76
2016,2,3,15,30,238.0,140.0,1.3,11.0,222.0,347.62,289.49
2016,2,3,15,45,221.5,123.0,1.3,11.0,191.5,310.52,259.33
2016,2,3,16,0,205.0,106.0,1.3,11.0,161.0,273.66,228.61
2016,2,3,16,15,182.5,88.0,1.35,10.5,130.0,232.14,193.52
2016,2,3,16,30,160.0,70.0,1.4,10.0,99.0,191.62,158.2
2016,2,3,16,45,121.5,52.0,1.45,10.0,70.0,143.75,115.37
2016,2,3,17,0,83.0,34.0,1.5,10.0,41.0,98.32,71.34
2016,2,3,17,15,41.5,17.0,1.45,10.0,20.5,45.81,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,97.5,9.0,2.5,6.0,13.5,8.58,0.0
2016,2,4,7,30,195.0,18.0,2.5,6.0,27.0,14.68,0.0
2016,2,4,7,45,319.5,29.0,2.55,6.5,64.0,23.14,13.46
2016,2,4,8,0,444.0,40.0,2.6,7.0,101.0,33.1,23.87
2016,2,4,8,15,519.0,47.5,2.55,7.0,145.0,73.36,39.58
2016,2,4,8,30,594.0,55.0,2.5,7.0,189.0,122.19,73.69
2016,2,4,8,45,639.0,61.0,2.5,7.5,232.5,172.48,115.9
2016,2,4,9,0,684.0,67.0,2.5,8.0,276.0,227.23,164.78
2016,2,4,9,15,716.5,70.5,2.5,8.5,317.0,281.23,214.34
2016,2,4,9,30,749.0,74.0,2.5,9.0,358.0,336.16,264.3
2016,2,4,9,45,496.0,130.0,2.55,9.5,325.5,328.55,265.6
2016,2,4,10,0,243.0,186.0,2.6,10.0,293.0,293.73,240.55
2016,2,4,10,15,533.0,136.0,2.55,10.0,393.0,406.2,333.56
2016,2,4,10,30,823.0,86.0,2.5,10.0,493.0,540.49,442.61
2016,2,4,10,45,836.0,87.5,2.5,10.5,518.0,586.09,478.75
2016,2,4,11,0,849.0,89.0,2.5,11.0,543.0,630.33,513.41
2016,2,4,11,15,856.5,90.0,2.4,11.5,561.0,668.83,542.3
2016,2,4,11,30,864.0,91.0,2.3,12.0,579.0,705.09,568.71
2016,2,4,11,45,869.0,91.0,2.25,12.5,589.0,736.01,589.53
2016,2,4,12,0,874.0,91.0,2.2,13.0,599.0,764.17,608.13
2016,2,4,12,15,874.5,91.0,2.05,13.0,601.0,785.95,622.33
2016,2,4,12,30,875.0,91.0,1.9,13.0,603.0,804.51,634.11
2016,2,4,12,45,873.0,91.0,1.8,13.5,597.5,817.75,641.35
2016,2,4,13,0,871.0,91.0,1.7,14.0,592.0,827.56,646.22
2016,2,4,13,15,865.5,90.0,1.6,14.0,578.5,829.86,647.07
2016,2,4,13,30,860.0,89.0,1.5,14.0,565.0,828.65,645.63
2016,2,4,13,45,682.5,131.5,1.45,14.0,500.5,737.23,580.89
2016,2,4,14,0,505.0,174.0,1.4,14.0,436.0,633.44,504.22
2016,2,4,14,15,464.0,172.5,1.3,14.0,403.5,596.16,476.91
2016,2,4,14,30,423.0,171.0,1.2,14.0,371.0,557.78,447.85
2016,2,4,14,45,439.0,154.5,1.2,14.0,349.0,545.97,440.6
2016,2,4,15,0,455.0,138.0,1.2,14.0,327.0,531.55,430.96
2016,2,4,15,15,432.5,129.5,1.1,13.5,295.0,495.61,403.96
2016,2,4,15,30,410.0,121.0,1.0,13.0,263.0,459.19,376.16
2016,2,4,15,45,393.0,106.5,0.95,13.0,228.5,418.97,344.53
2016,2,4,16,0,376.0,92.0,0.9,13.0,194.0,378.38,311.67
2016,2,4,16,15,455.0,70.5,0.95,12.5,171.5,389.99,320.87
2016,2,4,16,30,534.0,49.0,1.0,12.0,149.0,392.8,320.45
2016,2,4,16,45,443.5,40.0,1.05,11.5,107.0,311.56,250.34
2016,2,4,17,0,353.0,31.0,1.1,11.0,65.0,237.43,178.71
2016,2,4,17,15,176.5,15.5,1.15,10.5,32.5,113.63,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,9.05,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,15.51,0.0
2016,2,5,7,45,304.5,31.5,2.45,7.0,66.0,25.37,15.54
2016,2,5,8,0,427.0,44.0,2.5,8.0,104.0,37.3,27.55
2016,2,5,8,15,503.5,52.0,2.5,8.5,148.5,77.22,43.0
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,125.99,76.99
2016,2,5,8,45,629.0,66.0,2.5,9.5,237.5,176.38,118.86
2016,2,5,9,0,678.0,72.0,2.5,10.0,282.0,231.73,167.69
2016,2,5,9,15,712.0,76.0,2.5,10.5,324.0,285.35,216.44
2016,2,5,9,30,746.0,80.0,2.5,11.0,366.0,341.53,266.91
2016,2,5,9,45,586.5,118.5,2.5,11.5,357.0,356.84,285.55
2016,2,5,10,0,427.0,157.0,2.5,12.0,348.0,352.31,285.35
2016,2,5,10,15,630.5,123.5,2.4,12.5,427.0,446.22,361.66
2016,2,5,10,30,834.0,90.0,2.3,13.0,506.0,552.43,445.98
2016,2,5,10,45,843.0,92.5,2.25,13.5,530.5,597.37,480.87
2016,2,5,11,0,852.0,95.0,2.2,14.0,555.0,640.63,513.8
2016,2,5,11,15,859.0,96.5,2.05,14.0,573.0,679.6,543.02
2016,2,5,11,30,866.0,98.0,1.9,14.0,591.0,716.31,569.72
2016,2,5,11,45,863.0,101.0,1.75,14.5,599.5,744.98,587.65
2016,2,5,12,0,860.0,104.0,1.6,15.0,608.0,770.51,602.86
2016,2,5,12,15,860.0,104.5,1.45,15.0,609.5,792.35,616.32
2016,2,5,12,30,860.0,105.0,1.3,15.0,611.0,810.99,627.33
2016,2,5,12,45,861.5,102.5,1.15,15.0,606.0,824.15,634.39
2016,2,5,13,0,863.0,100.0,1.0,15.0,601.0,833.95,639.04
2016,2,5,13,15,722.5,133.0,1.0,15.0,546.0,768.03,593.76
2016,2,5,13,30,582.0,166.0,1.0,15.0,491.0,687.6,537.42
2016,2,5,13,45,516.5,178.0,1.0,15.0,458.5,649.12,510.01
2016,2,5,14,0,451.0,190.0,1.0,15.0,426.0,608.73,480.32
2016,2,5,14,15,639.5,137.0,1.05,15.0,452.5,704.75,555.23
2016,2,5,14,30,828.0,84.0,1.1,15.0,479.0,783.19,611.41
2016,2,5,14,45,813.5,80.5,1.15,15.0,445.5,755.47,592.58
2016,2,5,15,0,799.0,77.0,1.2,15.0,412.0,725.1,572.89
2016,2,5,15,15,773.5,74.0,1.2,14.5,373.0,684.72,546.0
2016,2,5,15,30,748.0,71.0,1.2,14.0,334.0,642.68,517.24
2016,2,5,15,45,703.0,68.0,1.2,13.5,290.0,590.43,479.61
2016,2,5,16,0,658.0,65.0,1.2,13.0,246.0,534.59,436.62
2016,2,5,16,15,599.0,58.5,1.2,12.5,200.5,466.65,382.34
2016,2,5,16,30,540.0,52.0,1.2,12.0,155.0,401.29,327.74
2016,2,5,16,45,437.5,43.0,1.2,11.5,111.5,312.94,252.34
2016,2,5,17,0,335.0,34.0,1.2,11.0,68.0,232.48,177.22
2016,2,5,17,15,167.5,17.0,1.2,10.5,34.0,113.03,14.24
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.0,9.5,2.25,7.5,15.5,9.05,0.0
2016,2,6,7,30,222.0,19.0,2.3,8.0,31.0,15.39,0.0
2016,2,6,7,45,341.5,30.0,2.35,8.5,69.5,23.78,14.34
2016,2,6,8,0,461.0,41.0,2.4,9.0,108.0,35.28,25.71
2016,2,6,8,15,533.5,48.0,2.3,9.5,152.0,76.24,40.72
2016,2,6,8,30,606.0,55.0,2.2,10.0,196.0,125.48,75.09
2016,2,6,8,45,658.0,59.0,2.1,10.5,241.0,176.12,117.02
2016,2,6,9,0,710.0,63.0,2.0,11.0,286.0,233.39,167.27
2016,2,6,9,15,741.0,66.5,1.9,11.5,327.0,287.12,216.02
2016,2,6,9,30,772.0,70.0,1.8,12.0,368.0,343.05,265.95
2016,2,6,9,45,792.5,73.0,1.75,13.0,404.5,396.12,312.03
2016,2,6,10,0,813.0,76.0,1.7,14.0,441.0,449.64,356.78
2016,2,6,10,15,828.0,78.0,1.6,14.0,472.0,499.53,398.31
2016,2,6,10,30,843.0,80.0,1.5,14.0,503.0,548.73,437.91
2016,2,6,10,45,856.0,80.5,1.4,14.5,528.0,594.2,472.55
2016,2,6,11,0,869.0,81.0,1.3,15.0,553.0,635.63,503.02
2016,2,6,11,15,875.5,82.0,1.35,15.0,570.5,673.71,532.24
2016,2,6,11,30,882.0,83.0,1.4,15.0,588.0,709.43,558.52
2016,2,6,11,45,888.5,82.0,1.45,15.5,598.5,740.4,579.35
2016,2,6,12,0,895.0,81.0,1.5,16.0,609.0,768.61,598.16
2016,2,6,12,15,698.5,145.5,1.5,16.0,558.5,718.07,561.58
2016,2,6,12,30,502.0,210.0,1.5,16.0,508.0,643.29,504.42
2016,2,6,12,45,688.0,148.5,1.55,16.0,552.5,741.64,580.51
2016,2,6,13,0,874.0,87.0,1.6,16.0,597.0,824.05,638.38
2016,2,6,13,15,868.5,86.0,1.6,16.0,583.5,826.11,639.31
2016,2,6,13,30,863.0,85.0,1.6,16.0,570.0,831.35,643.53
2016,2,6,13,45,855.5,83.5,1.6,16.5,549.5,824.4,638.16
2016,2,6,14,0,848.0,82.0,1.6,17.0,529.0,814.06,630.68
2016,2,6,14,15,622.5,131.5,1.55,16.5,450.5,686.61,541.52
2016,2,6,14,30,397.0,181.0,1.5,16.0,372.0,550.65,439.48
2016,2,6,14,45,500.5,145.0,1.45,16.0,368.5,585.65,469.81
2016,2,6,15,0,604.0,109.0,1.4,16.0,365.0,619.91,497.44
2016,2,6,15,15,578.0,104.0,1.25,15.5,330.0,581.22,468.27
2016,2,6,15,30,552.0,99.0,1.1,15.0,295.0,541.49,438.35
2016,2,6,15,45,611.0,78.0,1.0,15.0,269.5,541.37,438.57
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,530.04,428.99
2016,2,6,16,15,614.0,52.0,0.95,14.5,199.5,469.24,380.77
2016,2,6,16,30,558.0,47.0,1.0,14.0,155.0,407.03,329.61
2016,2,6,16,45,468.0,39.0,1.05,13.5,112.5,325.77,260.89
2016,2,6,17,0,378.0,31.0,1.1,13.0,70.0,251.52,192.09
2016,2,6,17,15,189.0,15.5,1.1,13.0,35.0,121.79,33.29
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,8.58,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,15.62,0.0
2016,2,7,7,45,435.0,26.5,2.5,10.5,76.0,22.32,13.16
2016,2,7,8,0,555.0,35.0,2.6,11.0,117.0,33.7,24.15
2016,2,7,8,15,622.0,40.0,2.65,11.5,162.5,77.79,38.31
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,129.48,74.24
2016,2,7,8,45,732.0,49.0,2.8,12.5,253.5,183.0,119.07
2016,2,7,9,0,775.0,53.0,2.9,13.0,299.0,240.63,170.36
2016,2,7,9,15,804.0,55.5,2.8,13.5,341.5,296.36,221.27
2016,2,7,9,30,833.0,58.0,2.7,14.0,384.0,354.48,273.49
2016,2,7,9,45,845.0,62.5,2.65,14.5,420.5,408.31,321.29
2016,2,7,10,0,857.0,67.0,2.6,15.0,457.0,461.63,367.07
2016,2,7,10,15,872.0,69.0,2.5,15.5,488.5,513.07,409.69
2016,2,7,10,30,887.0,71.0,2.4,16.0,520.0,563.7,450.15
2016,2,7,10,45,898.0,72.0,2.35,16.5,545.5,609.83,486.04
2016,2,7,11,0,909.0,73.0,2.3,17.0,571.0,654.26,519.56
2016,2,7,11,15,915.5,74.0,2.3,17.0,589.0,693.76,549.78
2016,2,7,11,30,922.0,75.0,2.3,17.0,607.0,730.78,576.27
2016,2,7,11,45,926.0,75.0,2.3,17.5,617.0,762.21,597.11
2016,2,7,12,0,930.0,75.0,2.3,18.0,627.0,790.63,615.69
2016,2,7,12,15,930.5,75.0,2.25,18.0,629.0,813.19,630.87
2016,2,7,12,30,931.0,75.0,2.2,18.0,631.0,832.35,643.71
2016,2,7,12,45,930.5,74.0,2.2,18.5,625.5,846.04,652.0
2016,2,7,13,0,930.0,73.0,2.2,19.0,620.0,856.13,657.94
2016,2,7,13,15,925.0,72.5,2.2,19.0,606.0,859.46,660.59
2016,2,7,13,30,920.0,72.0,2.2,19.0,592.0,859.11,660.92
2016,2,7,13,45,912.0,70.5,2.2,19.0,571.0,851.42,656.32
2016,2,7,14,0,904.0,69.0,2.2,19.0,550.0,840.16,649.42
2016,2,7,14,15,892.0,68.0,2.1,19.0,522.0,822.81,637.51
2016,2,7,14,30,880.0,67.0,2.0,19.0,494.0,802.26,623.45
2016,2,7,14,45,864.0,64.5,1.95,19.0,459.5,773.62,604.09
2016,2,7,15,0,848.0,62.0,1.9,19.0,425.0,742.3,582.72
2016,2,7,15,15,824.5,60.0,1.75,18.5,385.5,703.61,556.05
2016,2,7,15,30,801.0,58.0,1.6,18.0,346.0,669.33,532.13
2016,2,7,15,45,767.0,54.5,1.45,17.5,302.5,617.95,494.83
2016,2,7,16,0,733.0,51.0,1.3,17.0,259.0,566.13,455.84
2016,2,7,16,15,681.5,46.5,1.3,16.5,213.0,502.12,405.67
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,439.88,354.51
2016,2,7,16,45,544.5,35.5,1.3,15.5,123.0,359.19,286.36
2016,2,7,17,0,459.0,29.0,1.3,15.0,79.0,284.39,217.54
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.5,139.56,54.11
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,18.0,10.01,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,36.0,17.05,0.26
2016,2,8,7,45,373.5,31.0,3.15,11.5,76.0,24.41,15.0
2016,2,8,8,0,492.0,41.0,3.3,12.0,116.0,36.95,21.87
2016,2,8,8,15,564.5,48.0,3.2,12.5,162.0,80.09,41.93
2016,2,8,8,30,637.0,55.0,3.1,13.0,208.0,131.51,77.97
2016,2,8,8,45,680.0,60.0,3.05,14.0,252.5,185.25,122.6
2016,2,8,9,0,723.0,65.0,3.0,15.0,297.0,241.16,171.53
2016,2,8,9,15,754.5,68.5,2.9,15.5,339.5,296.04,220.88
2016,2,8,9,30,786.0,72.0,2.8,16.0,382.0,353.16,271.47
2016,2,8,9,45,814.0,73.0,2.75,16.5,421.0,408.22,319.4
2016,2,8,10,0,842.0,74.0,2.7,17.0,460.0,464.38,366.8
2016,2,8,10,15,857.5,76.0,2.65,17.0,492.0,516.07,410.07
2016,2,8,10,30,873.0,78.0,2.6,17.0,524.0,565.54,450.43
2016,2,8,10,45,883.0,79.5,2.55,17.5,549.0,611.21,485.86
2016,2,8,11,0,893.0,81.0,2.5,18.0,574.0,655.13,518.92
2016,2,8,11,15,900.0,82.0,2.45,18.0,592.0,694.56,548.76
2016,2,8,11,30,907.0,83.0,2.4,18.0,610.0,731.59,575.13
2016,2,8,11,45,910.5,83.0,2.35,18.5,620.0,762.36,595.12
2016,2,8,12,0,914.0,83.0,2.3,19.0,630.0,790.15,612.84
2016,2,8,12,15,914.5,83.0,2.25,19.0,632.0,812.49,627.8
2016,2,8,12,30,915.0,83.0,2.2,19.0,634.0,831.48,640.47
2016,2,8,12,45,919.0,80.5,2.15,19.5,630.0,846.98,649.56
2016,2,8,13,0,923.0,78.0,2.1,20.0,626.0,858.99,656.31
2016,2,8,13,15,918.5,77.5,2.0,20.0,612.0,862.75,658.26
2016,2,8,13,30,914.0,77.0,1.9,20.0,598.0,862.86,657.9
2016,2,8,13,45,905.5,76.0,1.85,20.0,577.0,855.4,653.02
2016,2,8,14,0,897.0,75.0,1.8,20.0,556.0,844.43,645.91
2016,2,8,14,15,885.0,73.5,1.75,20.0,527.5,826.55,634.17
2016,2,8,14,30,873.0,72.0,1.7,20.0,499.0,805.47,620.32
2016,2,8,14,45,855.5,70.0,1.65,20.0,464.5,776.39,600.87
2016,2,8,15,0,838.0,68.0,1.6,20.0,430.0,751.31,584.17
2016,2,8,15,15,814.0,65.5,1.5,19.5,390.0,711.56,557.37
2016,2,8,15,30,790.0,63.0,1.4,19.0,350.0,670.02,528.84
2016,2,8,15,45,754.0,59.5,1.3,18.5,306.0,617.41,491.4
2016,2,8,16,0,718.0,56.0,1.2,18.0,262.0,564.46,452.11
2016,2,8,16,15,665.5,51.0,1.2,17.0,216.5,499.46,402.41
2016,2,8,16,30,613.0,46.0,1.2,16.0,171.0,436.24,351.57
2016,2,8,16,45,525.5,39.0,1.3,15.5,126.0,359.28,286.86
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,284.36,219.09
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,138.7,65.6
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,10.01,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,16.9,2.13
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,24.26,15.1
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,38.04,22.11
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,82.19,42.83
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,136.37,81.48
2016,2,9,8,45,702.5,58.5,2.95,12.5,260.0,189.34,125.9
2016,2,9,9,0,748.0,63.0,3.0,13.0,306.0,246.8,176.83
2016,2,9,9,15,539.0,107.0,2.9,13.5,294.5,268.42,205.59
2016,2,9,9,30,330.0,151.0,2.8,14.0,283.0,263.02,208.44
2016,2,9,9,45,519.0,123.0,2.7,14.5,352.5,336.01,267.52
2016,2,9,10,0,708.0,95.0,2.6,15.0,422.0,425.95,340.29
2016,2,9,10,15,669.0,114.5,2.4,15.5,440.5,462.26,370.1
2016,2,9,10,30,630.0,134.0,2.2,16.0,459.0,493.42,394.6
2016,2,9,10,45,629.0,142.5,2.05,16.5,479.5,531.09,423.34
2016,2,9,11,0,628.0,151.0,1.9,17.0,500.0,566.96,449.67
2016,2,9,11,15,632.5,155.0,1.8,17.5,516.5,600.02,473.46
2016,2,9,11,30,637.0,159.0,1.7,18.0,533.0,631.35,495.34
2016,2,9,11,45,779.0,122.0,1.6,18.5,586.5,717.73,558.44
2016,2,9,12,0,921.0,85.0,1.5,19.0,640.0,800.28,613.17
2016,2,9,12,15,921.5,85.0,1.35,19.0,642.0,822.84,625.88
2016,2,9,12,30,922.0,85.0,1.2,19.0,644.0,842.02,636.7
2016,2,9,12,45,921.0,84.0,1.1,19.5,638.5,855.35,642.94
2016,2,9,13,0,920.0,83.0,1.0,20.0,633.0,865.1,646.8
2016,2,9,13,15,768.5,122.5,0.85,20.0,574.5,802.73,603.02
2016,2,9,13,30,617.0,162.0,0.7,20.0,516.0,724.72,548.9
2016,2,9,13,45,568.5,171.0,0.55,20.0,488.5,690.48,524.08
2016,2,9,14,0,520.0,180.0,0.4,20.0,461.0,659.93,500.99
2016,2,9,14,15,342.0,200.0,0.3,20.0,381.5,519.97,399.12
2016,2,9,14,30,164.0,220.0,0.2,20.0,302.0,384.58,297.55
2016,2,9,14,45,255.5,193.5,0.15,20.0,310.5,438.59,341.38
2016,2,9,15,0,347.0,167.0,0.1,20.0,319.0,474.81,369.76
2016,2,9,15,15,229.0,160.5,0.15,19.5,257.0,372.15,292.52
2016,2,9,15,30,111.0,154.0,0.2,19.0,195.0,262.91,208.45
2016,2,9,15,45,102.5,136.5,0.25,18.5,170.5,234.96,187.95
2016,2,9,16,0,94.0,119.0,0.3,18.0,146.0,207.19,166.32
2016,2,9,16,15,83.5,99.5,0.35,17.5,120.5,175.59,140.88
2016,2,9,16,30,73.0,80.0,0.4,17.0,95.0,144.32,114.92
2016,2,9,16,45,57.5,60.5,0.5,17.0,70.5,110.56,86.0
2016,2,9,17,0,42.0,41.0,0.6,17.0,46.0,77.18,56.59
2016,2,9,17,15,21.0,24.0,0.65,16.5,26.5,36.9,15.87
2016,2,9,17,30,0.0,7.0,0.7,16.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,22.0,11.5,1.15,11.5,13.0,10.96,0.0
2016,2,10,7,30,44.0,23.0,1.1,12.0,26.0,20.01,5.27
2016,2,10,7,45,89.0,41.0,1.1,12.5,53.5,33.25,22.77
2016,2,10,8,0,134.0,59.0,1.1,13.0,81.0,49.63,34.84
2016,2,10,8,15,155.5,78.5,1.15,13.0,111.5,78.42,55.23
2016,2,10,8,30,177.0,98.0,1.2,13.0,142.0,110.13,80.26
2016,2,10,8,45,188.0,117.0,1.25,13.5,171.5,142.15,107.11
2016,2,10,9,0,199.0,136.0,1.3,14.0,201.0,174.79,134.89
2016,2,10,9,15,212.5,151.0,1.2,14.0,229.5,207.38,162.69
2016,2,10,9,30,226.0,166.0,1.1,14.0,258.0,240.54,190.66
2016,2,10,9,45,360.5,159.0,1.0,14.5,320.5,303.5,240.51
2016,2,10,10,0,495.0,152.0,0.9,15.0,383.0,383.13,303.06
2016,2,10,10,15,666.5,120.5,0.85,15.0,453.5,468.61,370.04
2016,2,10,10,30,838.0,89.0,0.8,15.0,524.0,563.59,442.88
2016,2,10,10,45,848.5,90.5,0.8,15.5,549.0,608.93,476.31
2016,2,10,11,0,859.0,92.0,0.8,16.0,574.0,652.67,508.05
2016,2,10,11,15,866.0,93.0,0.85,16.0,592.0,691.69,537.16
2016,2,10,11,30,873.0,94.0,0.9,16.0,610.0,728.39,563.53
2016,2,10,11,45,620.5,174.0,0.95,16.5,544.0,658.46,510.05
2016,2,10,12,0,368.0,254.0,1.0,17.0,478.0,556.6,432.43
2016,2,10,12,15,626.0,174.0,1.0,17.0,556.5,699.31,541.52
2016,2,10,12,30,884.0,94.0,1.0,17.0,635.0,824.35,628.05
2016,2,10,12,45,884.5,93.0,1.05,17.5,629.5,838.47,635.66
2016,2,10,13,0,885.0,92.0,1.1,18.0,624.0,849.17,642.54
2016,2,10,13,15,880.0,91.0,1.1,18.0,610.5,851.8,644.61
2016,2,10,13,30,875.0,90.0,1.1,18.0,597.0,857.71,649.15
2016,2,10,13,45,867.0,88.5,1.15,18.5,576.0,850.33,644.34
2016,2,10,14,0,859.0,87.0,1.2,19.0,555.0,839.48,637.45
2016,2,10,14,15,780.5,97.5,1.15,19.0,506.0,780.98,597.81
2016,2,10,14,30,702.0,108.0,1.1,19.0,457.0,725.32,560.16
2016,2,10,14,45,562.0,132.0,1.1,19.0,399.5,630.66,493.78
2016,2,10,15,0,422.0,156.0,1.1,19.0,342.0,534.45,422.39
2016,2,10,15,15,403.0,146.0,1.05,18.5,310.5,499.78,398.26
2016,2,10,15,30,384.0,136.0,1.0,18.0,279.0,464.48,372.51
2016,2,10,15,45,365.5,121.0,1.0,17.5,244.0,423.18,341.86
2016,2,10,16,0,347.0,106.0,1.0,17.0,209.0,381.69,310.05
2016,2,10,16,15,318.0,90.5,1.05,16.5,172.5,333.02,271.4
2016,2,10,16,30,289.0,75.0,1.1,16.0,136.0,285.54,232.19
2016,2,10,16,45,245.0,58.5,1.15,15.5,101.0,230.08,184.92
2016,2,10,17,0,201.0,42.0,1.2,15.0,66.0,177.88,138.2
2016,2,10,17,15,100.5,26.5,1.2,14.5,38.5,91.23,52.21
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,81.5,12.5,1.8,11.0,18.0,11.91,0.0
2016,2,11,7,30,163.0,25.0,1.8,11.0,36.0,19.66,6.49
2016,2,11,7,45,228.0,40.5,1.8,11.5,70.0,31.38,21.4
2016,2,11,8,0,293.0,56.0,1.8,12.0,104.0,48.35,31.96
2016,2,11,8,15,334.0,70.5,1.7,12.0,141.5,84.58,53.86
2016,2,11,8,30,375.0,85.0,1.6,12.0,179.0,125.65,84.89
2016,2,11,8,45,396.0,99.5,1.5,12.5,216.0,167.54,120.25
2016,2,11,9,0,417.0,114.0,1.4,13.0,253.0,211.64,158.55
2016,2,11,9,15,444.5,122.5,1.25,13.5,288.0,254.19,195.39
2016,2,11,9,30,472.0,131.0,1.1,14.0,323.0,299.12,233.6
2016,2,11,9,45,428.5,154.5,1.0,14.5,341.0,331.25,261.45
2016,2,11,10,0,385.0,178.0,0.9,15.0,359.0,354.55,280.92
2016,2,11,10,15,603.5,135.5,0.85,15.0,441.5,452.96,358.32
2016,2,11,10,30,822.0,93.0,0.8,15.0,524.0,561.0,441.1
2016,2,11,10,45,831.0,95.5,0.8,15.5,548.5,605.94,474.02
2016,2,11,11,0,840.0,98.0,0.8,16.0,573.0,649.23,505.37
2016,2,11,11,15,847.0,99.0,0.8,16.0,590.5,687.7,533.46
2016,2,11,11,30,854.0,100.0,0.8,16.0,608.0,723.91,558.94
2016,2,11,11,45,857.0,101.0,0.8,16.5,618.0,754.72,578.44
2016,2,11,12,0,860.0,102.0,0.8,17.0,628.0,782.68,595.87
2016,2,11,12,15,509.0,196.0,0.8,17.5,508.0,627.98,483.22
2016,2,11,12,30,158.0,290.0,0.8,18.0,388.0,437.87,338.39
2016,2,11,12,45,277.5,268.5,0.8,18.5,438.0,528.86,409.24
2016,2,11,13,0,397.0,247.0,0.8,19.0,488.0,610.34,469.06
2016,2,11,13,15,385.0,243.5,0.7,19.0,473.0,601.92,461.43
2016,2,11,13,30,373.0,240.0,0.6,19.0,458.0,591.77,453.58
2016,2,11,13,45,458.5,207.5,0.55,19.0,466.0,642.25,491.27
2016,2,11,14,0,544.0,175.0,0.5,19.0,474.0,677.3,517.27
2016,2,11,14,15,564.5,159.0,0.4,19.0,455.5,673.11,513.94
2016,2,11,14,30,585.0,143.0,0.3,19.0,437.0,671.59,512.85
2016,2,11,14,45,465.0,157.5,0.2,19.0,381.5,578.77,445.23
2016,2,11,15,0,345.0,172.0,0.1,19.0,326.0,480.9,373.62
2016,2,11,15,15,447.5,137.5,0.25,18.5,318.5,524.61,411.34
2016,2,11,15,30,550.0,103.0,0.4,18.0,311.0,552.71,436.01
2016,2,11,15,45,488.5,103.5,0.55,18.0,271.5,489.2,389.45
2016,2,11,16,0,427.0,104.0,0.7,18.0,232.0,433.72,347.86
2016,2,11,16,15,380.0,91.5,0.85,17.5,191.0,374.27,302.3
2016,2,11,16,30,333.0,79.0,1.0,17.0,150.0,317.36,256.52
2016,2,11,16,45,268.0,63.0,1.15,16.5,111.0,249.11,199.61
2016,2,11,17,0,203.0,47.0,1.3,16.0,72.0,186.13,144.74
2016,2,11,17,15,101.5,29.5,1.35,15.5,42.0,97.7,59.86
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
