Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,233.5,16.0,1.85,9.5,42.5,12.16,1.08
2016,2,22,7,30,467.0,32.0,1.9,10.0,85.0,25.01,15.98
2016,2,22,7,45,552.0,39.5,1.95,10.5,133.0,32.47,23.31
2016,2,22,8,0,637.0,47.0,2.0,11.0,181.0,65.53,33.95
2016,2,22,8,15,690.5,52.0,2.0,11.5,230.5,116.19,64.38
2016,2,22,8,30,744.0,57.0,2.0,12.0,280.0,172.92,108.88
2016,2,22,8,45,778.0,61.0,2.05,12.5,327.5,230.11,159.08
2016,2,22,9,0,812.0,65.0,2.1,13.0,375.0,290.38,213.28
2016,2,22,9,15,837.0,67.5,2.1,13.5,419.5,348.92,266.01
2016,2,22,9,30,862.0,70.0,2.1,14.0,464.0,408.82,318.62
2016,2,22,9,45,878.5,72.5,2.15,14.5,503.0,466.28,367.93
2016,2,22,10,0,895.0,75.0,2.2,15.0,542.0,522.78,414.86
2016,2,22,10,15,908.0,77.0,2.2,15.0,575.0,576.38,458.7
2016,2,22,10,30,921.0,79.0,2.2,15.0,608.0,628.86,500.41
2016,2,22,10,45,929.0,80.5,2.2,15.5,634.0,676.28,536.23
2016,2,22,11,0,937.0,82.0,2.2,16.0,660.0,721.62,569.51
2016,2,22,11,15,943.0,83.0,2.15,16.0,679.0,762.72,597.92
2016,2,22,11,30,949.0,84.0,2.1,16.0,698.0,801.15,623.99
2016,2,22,11,45,951.5,84.5,2.1,16.5,708.0,833.48,644.76
2016,2,22,12,0,954.0,85.0,2.1,17.0,718.0,862.58,663.19
2016,2,22,12,15,955.0,85.5,2.1,17.0,720.5,887.08,679.66
2016,2,22,12,30,956.0,86.0,2.1,17.0,723.0,908.04,693.78
2016,2,22,12,45,951.0,87.0,2.15,17.5,716.5,920.79,701.62
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,929.71,707.05
2016,2,22,13,15,942.0,87.5,2.2,18.0,696.0,933.94,710.3
2016,2,22,13,30,938.0,87.0,2.2,18.0,682.0,934.35,711.18
2016,2,22,13,45,930.5,86.5,2.2,18.0,660.0,927.91,707.59
2016,2,22,14,0,923.0,86.0,2.2,18.0,638.0,917.77,701.68
2016,2,22,14,15,795.5,110.0,2.1,17.5,570.0,836.22,646.71
2016,2,22,14,30,668.0,134.0,2.0,17.0,502.0,751.31,588.77
2016,2,22,14,45,699.5,115.0,1.95,17.0,479.0,745.67,586.33
2016,2,22,15,0,731.0,96.0,1.9,17.0,456.0,735.28,579.79
2016,2,22,15,15,693.5,95.5,1.75,16.5,414.0,688.52,547.09
2016,2,22,15,30,656.0,95.0,1.6,16.0,372.0,640.97,513.59
2016,2,22,15,45,616.0,93.5,1.45,16.0,331.0,589.98,475.78
2016,2,22,16,0,576.0,92.0,1.3,16.0,290.0,539.1,436.25
2016,2,22,16,15,542.0,82.5,1.3,15.0,247.0,483.71,394.8
2016,2,22,16,30,508.0,73.0,1.3,14.0,204.0,429.13,352.06
2016,2,22,16,45,446.5,63.0,1.3,13.5,160.5,359.26,294.29
2016,2,22,17,0,385.0,53.0,1.3,13.0,117.0,293.48,237.63
2016,2,22,17,15,296.0,39.0,1.35,13.0,78.0,215.4,168.03
2016,2,22,17,30,207.0,25.0,1.4,13.0,39.0,140.8,75.24
2016,2,22,17,45,103.5,12.5,1.45,13.0,19.5,51.68,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,64.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,2,23,7,0,128.0,11.0,1.5,10.0,13.0,10.48,0.0
2016,2,23,7,15,288.0,23.0,1.55,10.0,51.0,18.45,6.08
2016,2,23,7,30,448.0,35.0,1.6,10.0,89.0,27.55,18.32
2016,2,23,7,45,537.0,43.5,1.65,10.5,137.5,33.0,23.84
2016,2,23,8,0,626.0,52.0,1.7,11.0,186.0,68.41,35.96
2016,2,23,8,15,634.5,61.0,1.8,11.0,225.5,117.86,68.13
2016,2,23,8,30,643.0,70.0,1.9,11.0,265.0,168.05,109.71
2016,2,23,8,45,698.5,67.0,2.0,11.5,310.5,220.17,154.68
2016,2,23,9,0,754.0,64.0,2.1,12.0,356.0,275.36,203.89
2016,2,23,9,15,808.5,70.0,2.1,12.5,415.5,344.13,264.12
2016,2,23,9,30,863.0,76.0,2.1,13.0,475.0,417.69,326.99
2016,2,23,9,45,882.5,78.0,2.1,13.5,514.5,475.93,376.67
2016,2,23,10,0,902.0,80.0,2.1,14.0,554.0,534.0,424.57
2016,2,23,10,15,914.5,82.0,1.95,14.5,587.5,587.79,466.9
2016,2,23,10,30,927.0,84.0,1.8,15.0,621.0,640.4,506.57
2016,2,23,10,45,935.0,85.5,1.7,15.5,647.0,688.18,541.43
2016,2,23,11,0,943.0,87.0,1.6,16.0,673.0,733.86,573.51
2016,2,23,11,15,948.5,88.0,1.55,16.0,691.5,774.91,601.14
2016,2,23,11,30,954.0,89.0,1.5,16.0,710.0,813.24,626.4
2016,2,23,11,45,954.0,90.5,1.45,16.5,719.5,844.94,645.63
2016,2,23,12,0,954.0,92.0,1.4,17.0,729.0,873.27,662.4
2016,2,23,12,15,954.0,92.0,1.3,17.0,731.0,896.46,676.13
2016,2,23,12,30,954.0,92.0,1.2,17.0,733.0,916.05,687.38
2016,2,23,12,45,948.5,93.0,1.2,17.5,725.5,928.36,694.12
2016,2,23,13,0,943.0,94.0,1.2,18.0,718.0,936.83,698.54
2016,2,23,13,15,938.0,93.5,1.1,18.0,703.0,940.19,699.41
2016,2,23,13,30,933.0,93.0,1.0,18.0,688.0,939.72,697.91
2016,2,23,13,45,923.0,92.5,0.95,18.0,665.0,931.08,692.13
2016,2,23,14,0,913.0,92.0,0.9,18.0,642.0,918.77,684.21
2016,2,23,14,15,902.0,90.0,0.85,18.0,612.5,900.28,672.39
2016,2,23,14,30,891.0,88.0,0.8,18.0,583.0,885.75,663.35
2016,2,23,14,45,718.5,119.5,0.75,18.0,502.5,768.92,585.29
2016,2,23,15,0,546.0,151.0,0.7,18.0,422.0,644.25,499.34
2016,2,23,15,15,627.0,117.5,0.65,18.0,404.0,663.61,516.09
2016,2,23,15,30,708.0,84.0,0.6,18.0,386.0,668.92,520.18
2016,2,23,15,45,653.0,88.0,0.55,18.0,343.0,612.17,479.96
2016,2,23,16,0,598.0,92.0,0.5,18.0,300.0,556.0,438.82
2016,2,23,16,15,560.0,83.0,0.55,17.5,255.5,497.56,396.52
2016,2,23,16,30,522.0,74.0,0.6,17.0,211.0,440.19,352.96
2016,2,23,16,45,450.5,64.5,0.7,16.5,165.5,364.23,292.82
2016,2,23,17,0,379.0,55.0,0.8,16.0,120.0,292.15,233.09
2016,2,23,17,15,285.0,40.5,0.9,15.5,80.0,211.57,163.71
2016,2,23,17,30,191.0,26.0,1.0,15.0,40.0,135.89,78.53
2016,2,23,17,45,95.5,13.0,1.1,15.0,20.0,49.24,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,10.48,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,20.11,8.34
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,30.98,21.33
2016,2,24,7,45,445.0,48.5,1.4,11.5,129.0,37.11,27.44
2016,2,24,8,0,536.0,58.0,1.5,12.0,175.0,71.2,40.04
2016,2,24,8,15,592.0,64.5,1.45,12.0,223.0,118.16,69.76
2016,2,24,8,30,648.0,71.0,1.4,12.0,271.0,171.57,112.0
2016,2,24,8,45,691.5,74.5,1.4,12.5,319.0,225.53,158.63
2016,2,24,9,0,735.0,78.0,1.4,13.0,367.0,285.58,211.41
2016,2,24,9,15,520.5,133.0,1.3,13.5,349.0,304.41,235.7
2016,2,24,9,30,306.0,188.0,1.2,14.0,331.0,299.91,237.28
2016,2,24,9,45,569.0,138.5,1.2,14.5,431.0,395.87,312.86
2016,2,24,10,0,832.0,89.0,1.2,15.0,531.0,511.11,402.52
2016,2,24,10,15,845.5,91.0,1.15,15.5,563.0,562.8,442.07
2016,2,24,10,30,859.0,93.0,1.1,16.0,595.0,613.6,479.98
2016,2,24,10,45,868.0,94.5,1.1,16.5,620.5,659.84,513.72
2016,2,24,11,0,877.0,96.0,1.1,17.0,646.0,701.43,543.26
2016,2,24,11,15,883.0,97.0,1.05,17.0,663.5,740.52,569.56
2016,2,24,11,30,889.0,98.0,1.0,17.0,681.0,777.14,593.28
2016,2,24,11,45,891.0,98.5,1.0,17.5,691.0,807.44,611.99
2016,2,24,12,0,893.0,99.0,1.0,18.0,701.0,834.68,628.58
2016,2,24,12,15,893.5,99.5,0.95,18.0,702.5,857.49,642.57
2016,2,24,12,30,894.0,100.0,0.9,18.0,704.0,876.96,654.36
2016,2,24,12,45,890.0,100.5,0.85,18.0,697.5,889.12,661.37
2016,2,24,13,0,886.0,101.0,0.8,18.0,691.0,897.69,666.2
2016,2,24,13,15,880.5,100.0,0.75,18.0,676.5,899.64,666.85
2016,2,24,13,30,875.0,99.0,0.7,18.0,662.0,897.97,665.37
2016,2,24,13,45,867.5,97.5,0.7,18.5,640.0,897.82,664.8
2016,2,24,14,0,860.0,96.0,0.7,19.0,618.0,886.84,657.28
2016,2,24,14,15,848.0,94.0,0.7,19.0,589.5,867.88,646.03
2016,2,24,14,30,836.0,92.0,0.7,19.0,561.0,845.71,632.8
2016,2,24,14,45,684.5,124.5,0.7,19.0,492.0,748.04,568.4
2016,2,24,15,0,533.0,157.0,0.7,19.0,423.0,642.0,495.66
2016,2,24,15,15,579.5,131.0,0.7,18.5,398.5,642.47,500.23
2016,2,24,15,30,626.0,105.0,0.7,18.0,374.0,633.06,495.94
2016,2,24,15,45,661.0,89.0,0.7,18.0,346.5,620.89,488.38
2016,2,24,16,0,696.0,73.0,0.7,18.0,319.0,603.58,476.8
2016,2,24,16,15,651.5,67.5,0.8,17.5,271.5,541.37,432.16
2016,2,24,16,30,607.0,62.0,0.9,17.0,224.0,480.59,386.36
2016,2,24,16,45,540.0,54.5,1.0,16.5,176.5,406.09,327.28
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,336.12,268.89
2016,2,24,17,15,364.5,36.0,1.2,15.5,87.0,247.08,192.4
2016,2,24,17,30,256.0,25.0,1.3,15.0,45.0,165.81,103.12
2016,2,24,17,45,128.0,12.5,1.4,14.5,22.5,61.53,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,70.0,12.0,0.8,12.0,14.0,11.44,0.0
2016,2,25,7,15,194.5,27.5,0.85,12.0,49.0,21.56,10.25
2016,2,25,7,30,319.0,43.0,0.9,12.0,84.0,34.52,24.44
2016,2,25,7,45,397.5,54.5,0.95,12.5,128.5,42.31,31.99
2016,2,25,8,0,476.0,66.0,1.0,13.0,173.0,76.94,45.93
2016,2,25,8,15,532.5,74.0,0.95,13.5,220.0,121.83,74.8
2016,2,25,8,30,589.0,82.0,0.9,14.0,267.0,173.38,115.05
2016,2,25,8,45,628.0,88.0,0.9,14.5,313.0,225.39,159.37
2016,2,25,9,0,667.0,94.0,0.9,15.0,359.0,281.32,207.72
2016,2,25,9,15,694.5,98.5,0.9,15.5,401.5,335.46,254.52
2016,2,25,9,30,722.0,103.0,0.9,16.0,444.0,391.55,301.71
2016,2,25,9,45,749.5,104.0,0.9,16.5,482.5,445.85,346.13
2016,2,25,10,0,777.0,105.0,0.9,17.0,521.0,501.9,390.4
2016,2,25,10,15,791.0,107.5,0.9,17.5,553.0,551.97,428.79
2016,2,25,10,30,805.0,110.0,0.9,18.0,585.0,601.34,465.4
2016,2,25,10,45,820.5,109.5,0.95,18.5,611.0,647.64,499.26
2016,2,25,11,0,836.0,109.0,1.0,19.0,637.0,692.73,531.43
2016,2,25,11,15,842.5,110.5,0.95,19.0,655.0,731.98,558.09
2016,2,25,11,30,849.0,112.0,0.9,19.0,673.0,768.92,581.8
2016,2,25,11,45,854.5,111.5,0.85,19.5,683.5,800.41,600.4
2016,2,25,12,0,860.0,111.0,0.8,20.0,694.0,829.1,616.93
2016,2,25,12,15,861.0,111.0,0.75,20.0,696.0,851.64,630.44
2016,2,25,12,30,862.0,111.0,0.7,20.0,698.0,870.92,641.84
2016,2,25,12,45,868.0,107.5,0.65,20.5,694.0,887.22,650.12
2016,2,25,13,0,874.0,104.0,0.6,21.0,690.0,893.17,651.79
2016,2,25,13,15,869.5,103.0,0.55,21.0,676.5,903.1,657.5
2016,2,25,13,30,865.0,102.0,0.5,21.0,663.0,902.47,656.5
2016,2,25,13,45,854.5,102.5,0.45,21.0,641.0,894.67,651.24
2016,2,25,14,0,844.0,103.0,0.4,21.0,619.0,883.41,644.01
2016,2,25,14,15,832.5,101.0,0.4,21.0,590.5,864.98,633.35
2016,2,25,14,30,821.0,99.0,0.4,21.0,562.0,843.38,620.76
2016,2,25,14,45,800.5,98.0,0.4,21.0,526.5,812.32,601.97
2016,2,25,15,0,780.0,97.0,0.4,21.0,491.0,778.76,581.48
2016,2,25,15,15,757.5,93.5,0.5,20.5,450.5,738.5,558.88
2016,2,25,15,30,735.0,90.0,0.6,20.0,410.0,700.86,537.38
2016,2,25,15,45,702.5,86.0,0.75,19.5,365.0,649.62,505.88
2016,2,25,16,0,670.0,82.0,0.9,19.0,320.0,598.0,472.44
2016,2,25,16,15,625.5,75.5,0.95,18.0,273.0,535.28,427.73
2016,2,25,16,30,581.0,69.0,1.0,17.0,226.0,474.0,381.84
2016,2,25,16,45,524.5,59.5,1.1,16.5,179.5,404.07,326.3
2016,2,25,17,0,468.0,50.0,1.2,16.0,133.0,337.79,270.84
2016,2,25,17,15,362.0,38.5,1.2,15.5,90.0,249.28,194.79
2016,2,25,17,30,256.0,27.0,1.2,15.0,47.0,169.63,110.67
2016,2,25,17,45,128.0,13.5,1.25,15.0,23.5,62.7,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,44.5,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,89.0,14.0,0.9,12.0,17.0,13.34,0.0
2016,2,26,7,15,216.0,29.0,1.0,12.0,53.5,22.71,11.86
2016,2,26,7,30,343.0,44.0,1.1,12.0,90.0,35.2,25.13
2016,2,26,7,45,424.0,54.5,1.2,12.5,135.5,42.02,31.78
2016,2,26,8,0,505.0,65.0,1.3,13.0,181.0,78.81,46.13
2016,2,26,8,15,355.0,97.5,1.35,13.5,188.0,122.27,82.84
2016,2,26,8,30,205.0,130.0,1.4,14.0,195.0,149.42,111.92
2016,2,26,8,45,225.0,146.5,1.5,14.5,228.0,183.89,140.63
2016,2,26,9,0,245.0,163.0,1.6,15.0,261.0,220.64,171.43
2016,2,26,9,15,276.0,178.0,1.6,15.0,300.5,262.03,205.91
2016,2,26,9,30,307.0,193.0,1.6,15.0,340.0,306.63,242.71
2016,2,26,9,45,208.5,218.0,1.65,15.5,321.5,301.99,240.29
2016,2,26,10,0,110.0,243.0,1.7,16.0,303.0,285.77,227.38
2016,2,26,10,15,108.0,258.0,1.7,16.0,319.5,306.37,243.67
2016,2,26,10,30,106.0,273.0,1.7,16.0,336.0,326.73,259.39
2016,2,26,10,45,352.5,232.0,1.7,16.5,454.0,462.69,367.31
2016,2,26,11,0,599.0,191.0,1.7,17.0,572.0,617.66,484.89
2016,2,26,11,15,575.5,206.0,1.7,17.0,580.0,638.28,498.63
2016,2,26,11,30,552.0,221.0,1.7,17.0,588.0,658.72,513.0
2016,2,26,11,45,555.5,223.5,1.75,17.0,598.0,684.21,531.81
2016,2,26,12,0,559.0,226.0,1.8,17.0,608.0,707.85,549.13
2016,2,26,12,15,577.0,220.5,1.85,17.0,615.5,733.14,567.99
2016,2,26,12,30,595.0,215.0,1.9,17.0,623.0,756.73,585.6
2016,2,26,12,45,732.0,161.5,2.0,17.5,659.0,835.29,642.05
2016,2,26,13,0,869.0,108.0,2.1,18.0,695.0,902.92,687.81
2016,2,26,13,15,862.5,107.0,2.15,17.5,679.5,904.08,690.15
2016,2,26,13,30,856.0,106.0,2.2,17.0,664.0,901.62,690.86
2016,2,26,13,45,562.5,192.0,2.3,17.0,554.0,736.57,575.36
2016,2,26,14,0,269.0,278.0,2.4,17.0,444.0,559.96,440.74
2016,2,26,14,15,542.5,187.5,2.45,16.5,502.5,710.2,562.39
2016,2,26,14,30,816.0,97.0,2.5,16.0,561.0,838.92,657.96
2016,2,26,14,45,804.0,93.0,2.6,16.0,526.5,811.52,639.23
2016,2,26,15,0,792.0,89.0,2.7,16.0,492.0,781.33,619.71
2016,2,26,15,15,769.5,86.0,2.7,15.5,451.5,741.31,593.22
2016,2,26,15,30,747.0,83.0,2.7,15.0,411.0,699.49,564.94
2016,2,26,15,45,718.0,78.5,2.7,15.0,366.5,653.33,531.71
2016,2,26,16,0,689.0,74.0,2.7,15.0,322.0,602.99,494.5
2016,2,26,16,15,645.5,68.5,2.55,14.5,275.0,541.39,446.77
2016,2,26,16,30,602.0,63.0,2.4,14.0,228.0,481.18,398.07
2016,2,26,16,45,534.5,56.0,2.3,13.5,181.0,406.82,336.17
2016,2,26,17,0,467.0,49.0,2.2,13.0,134.0,337.02,275.76
2016,2,26,17,15,360.5,38.5,2.05,12.5,91.5,249.21,198.58
2016,2,26,17,30,254.0,28.0,1.9,12.0,49.0,171.6,117.82
2016,2,26,17,45,127.0,14.0,1.8,12.0,24.5,63.01,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,20.97,0.0
2016,2,27,7,15,222.5,30.5,1.5,11.0,61.0,23.85,13.4
2016,2,27,7,30,445.0,39.0,1.5,11.0,100.0,30.29,21.01
2016,2,27,7,45,524.0,46.5,1.55,11.5,147.5,34.69,25.43
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,75.81,40.12
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,125.87,73.06
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,183.92,119.87
2016,2,27,8,45,738.0,69.0,1.5,13.5,340.0,239.49,168.59
2016,2,27,9,0,772.0,73.0,1.5,14.0,387.0,298.19,220.73
2016,2,27,9,15,796.0,76.5,1.4,14.0,430.5,355.72,271.86
2016,2,27,9,30,820.0,80.0,1.3,14.0,474.0,414.6,322.68
2016,2,27,9,45,836.5,82.5,1.2,14.5,512.0,470.08,368.58
2016,2,27,10,0,853.0,85.0,1.1,15.0,550.0,525.47,412.47
2016,2,27,10,15,865.5,87.0,1.05,15.5,582.5,577.74,452.56
2016,2,27,10,30,878.0,89.0,1.0,16.0,615.0,627.46,489.3
2016,2,27,10,45,888.0,89.5,0.95,16.5,640.5,673.59,522.13
2016,2,27,11,0,898.0,90.0,0.9,17.0,666.0,717.88,552.32
2016,2,27,11,15,903.5,91.0,0.9,17.0,684.0,757.36,578.54
2016,2,27,11,30,909.0,92.0,0.9,17.0,702.0,794.26,602.79
2016,2,27,11,45,911.5,93.0,0.95,17.0,712.0,826.02,624.19
2016,2,27,12,0,914.0,94.0,1.0,17.0,722.0,854.68,643.54
2016,2,27,12,15,915.0,94.0,1.0,17.0,724.0,877.75,658.42
2016,2,27,12,30,916.0,94.0,1.0,17.0,726.0,897.38,671.14
2016,2,27,12,45,614.0,200.5,1.0,17.0,623.0,776.05,588.5
2016,2,27,13,0,312.0,307.0,1.0,17.0,520.0,618.11,472.45
2016,2,27,13,15,415.5,268.0,1.0,17.0,545.0,684.43,524.18
2016,2,27,13,30,519.0,229.0,1.0,17.0,570.0,738.78,564.71
2016,2,27,13,45,356.5,259.5,1.05,17.0,490.5,615.97,475.26
2016,2,27,14,0,194.0,290.0,1.1,17.0,411.0,493.78,384.31
2016,2,27,14,15,517.5,193.5,1.1,17.0,494.5,696.43,541.49
2016,2,27,14,30,841.0,97.0,1.1,17.0,578.0,862.86,657.47
2016,2,27,14,45,565.0,156.5,1.1,17.0,471.0,681.93,530.51
2016,2,27,15,0,289.0,216.0,1.1,17.0,364.0,498.61,393.36
2016,2,27,15,15,534.5,148.5,1.1,16.5,395.5,625.38,496.06
2016,2,27,15,30,780.0,81.0,1.1,16.0,427.0,724.69,570.04
2016,2,27,15,45,757.0,75.5,1.1,16.0,382.5,676.94,535.78
2016,2,27,16,0,734.0,70.0,1.1,16.0,338.0,628.0,501.54
2016,2,27,16,15,692.0,65.5,1.15,15.5,289.5,566.54,457.63
2016,2,27,16,30,650.0,61.0,1.2,15.0,241.0,510.33,414.49
2016,2,27,16,45,590.5,53.5,1.25,14.5,192.5,437.81,356.43
2016,2,27,17,0,531.0,46.0,1.3,14.0,144.0,369.12,298.66
2016,2,27,17,15,424.0,37.0,1.35,13.5,99.5,279.55,221.49
2016,2,27,17,30,317.0,28.0,1.4,13.0,55.0,200.33,140.93
2016,2,27,17,45,158.5,14.0,1.5,12.5,27.5,75.59,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.63,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,14.73,0.0
2016,2,28,7,15,57.0,35.0,2.0,10.5,43.0,29.68,18.64
2016,2,28,7,30,114.0,54.0,2.0,11.0,70.0,43.14,32.36
2016,2,28,7,45,140.5,74.5,2.05,11.5,102.5,58.3,46.46
2016,2,28,8,0,167.0,95.0,2.1,12.0,135.0,87.44,63.78
2016,2,28,8,15,183.5,115.5,2.1,12.5,168.5,121.42,89.98
2016,2,28,8,30,200.0,136.0,2.1,13.0,202.0,155.67,118.03
2016,2,28,8,45,217.0,152.5,2.1,13.5,234.0,188.51,145.61
2016,2,28,9,0,234.0,169.0,2.1,14.0,266.0,224.1,175.62
2016,2,28,9,15,276.5,182.5,2.05,14.0,308.5,267.87,211.92
2016,2,28,9,30,319.0,196.0,2.0,14.0,351.0,316.06,251.65
2016,2,28,9,45,203.0,220.0,1.95,14.5,322.0,302.46,241.94
2016,2,28,10,0,87.0,244.0,1.9,15.0,293.0,275.38,220.02
2016,2,28,10,15,207.5,251.5,1.85,15.0,375.0,360.41,288.16
2016,2,28,10,30,328.0,259.0,1.8,15.0,457.0,458.1,364.51
2016,2,28,10,45,301.0,276.5,1.8,15.5,464.0,475.48,376.27
2016,2,28,11,0,274.0,294.0,1.8,16.0,471.0,490.07,386.04
2016,2,28,11,15,403.5,263.0,1.8,16.0,531.5,566.51,445.87
2016,2,28,11,30,533.0,232.0,1.8,16.0,592.0,658.82,515.6
2016,2,28,11,45,431.5,271.0,1.85,16.0,565.5,638.02,497.79
2016,2,28,12,0,330.0,310.0,1.9,16.0,539.0,601.97,469.59
2016,2,28,12,15,275.5,321.0,1.95,16.0,512.5,578.94,452.01
2016,2,28,12,30,221.0,332.0,2.0,16.0,486.0,541.33,423.49
2016,2,28,12,45,170.0,329.5,2.05,16.5,447.5,500.19,391.46
2016,2,28,13,0,119.0,327.0,2.1,17.0,409.0,456.99,357.53
2016,2,28,13,15,267.5,298.0,2.1,17.0,476.5,574.25,449.99
2016,2,28,13,30,416.0,269.0,2.1,17.0,544.0,678.75,529.85
2016,2,28,13,45,606.0,198.5,2.1,17.0,584.5,790.71,614.48
2016,2,28,14,0,796.0,128.0,2.1,17.0,625.0,876.08,674.72
2016,2,28,14,15,694.0,147.5,2.05,16.5,567.0,807.87,627.94
2016,2,28,14,30,592.0,167.0,2.0,16.0,509.0,732.84,576.64
2016,2,28,14,45,553.0,168.0,2.0,16.0,472.0,686.59,544.18
2016,2,28,15,0,514.0,169.0,2.0,16.0,435.0,645.29,514.42
2016,2,28,15,15,447.5,167.0,1.95,16.0,385.0,577.85,463.94
2016,2,28,15,30,381.0,165.0,1.9,16.0,335.0,512.08,413.89
2016,2,28,15,45,242.5,159.0,1.9,16.0,263.0,377.85,308.28
2016,2,28,16,0,104.0,153.0,1.9,16.0,191.0,254.04,207.27
2016,2,28,16,15,91.5,133.5,1.85,15.5,164.0,220.68,180.77
2016,2,28,16,30,79.0,114.0,1.8,15.0,137.0,178.21,145.82
2016,2,28,16,45,68.0,92.5,1.75,14.5,109.5,145.04,117.81
2016,2,28,17,0,57.0,71.0,1.7,14.0,82.0,112.3,89.51
2016,2,28,17,15,34.0,51.0,1.8,13.5,57.0,76.14,57.82
2016,2,28,17,30,11.0,31.0,1.9,13.0,32.0,40.91,25.65
2016,2,28,17,45,5.5,15.5,2.0,12.5,16.0,18.36,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,1.45,9.5,13.5,8.58,0.0
2016,2,29,7,0,184.0,18.0,1.4,10.0,27.0,14.35,0.0
2016,2,29,7,15,315.5,30.0,1.45,10.5,67.5,23.54,14.26
2016,2,29,7,30,447.0,42.0,1.5,11.0,108.0,32.27,22.98
2016,2,29,7,45,534.5,48.5,1.55,11.5,157.5,36.45,27.11
2016,2,29,8,0,622.0,55.0,1.6,12.0,207.0,83.25,44.04
2016,2,29,8,15,671.0,60.5,1.55,12.5,256.5,137.41,81.72
2016,2,29,8,30,720.0,66.0,1.5,13.0,306.0,194.18,128.18
2016,2,29,8,45,429.5,122.0,1.5,13.5,271.0,215.3,160.12
2016,2,29,9,0,139.0,178.0,1.5,14.0,236.0,204.22,161.42
2016,2,29,9,15,484.0,129.5,1.5,14.5,362.0,297.33,231.66
2016,2,29,9,30,829.0,81.0,1.5,15.0,488.0,427.0,332.74
2016,2,29,9,45,594.0,153.0,1.5,16.0,456.5,431.64,339.07
2016,2,29,10,0,359.0,225.0,1.5,17.0,425.0,405.51,319.21
2016,2,29,10,15,615.0,160.0,1.45,17.0,525.5,516.04,406.09
2016,2,29,10,30,871.0,95.0,1.4,17.0,626.0,639.21,499.76
2016,2,29,10,45,882.5,95.0,1.35,17.0,651.5,684.06,532.19
2016,2,29,11,0,894.0,95.0,1.3,17.0,677.0,728.81,563.8
2016,2,29,11,15,899.5,96.0,1.3,17.0,695.0,768.23,590.27
2016,2,29,11,30,905.0,97.0,1.3,17.0,713.0,805.06,614.77
2016,2,29,11,45,915.5,94.0,1.3,17.5,724.5,838.82,635.83
2016,2,29,12,0,926.0,91.0,1.3,18.0,736.0,869.8,654.86
2016,2,29,12,15,927.0,91.0,1.25,18.0,738.0,893.03,669.16
2016,2,29,12,30,928.0,91.0,1.2,18.0,740.0,912.79,681.2
2016,2,29,12,45,926.5,90.5,1.2,18.5,734.0,926.19,688.64
2016,2,29,13,0,925.0,90.0,1.2,19.0,728.0,935.89,693.82
2016,2,29,13,15,721.0,162.0,1.15,19.0,653.0,852.88,638.49
2016,2,29,13,30,517.0,234.0,1.1,19.0,578.0,746.67,564.55
2016,2,29,13,45,475.5,240.5,1.05,19.5,549.0,718.23,544.27
2016,2,29,14,0,434.0,247.0,1.0,20.0,520.0,687.89,521.75
2016,2,29,14,15,652.0,167.5,0.9,20.0,556.5,796.5,600.9
2016,2,29,14,30,870.0,88.0,0.8,20.0,593.0,876.63,652.45
2016,2,29,14,45,848.5,88.0,0.75,20.0,556.0,852.07,635.52
2016,2,29,15,0,827.0,88.0,0.7,20.0,519.0,817.48,613.38
2016,2,29,15,15,806.0,85.0,0.6,20.0,477.5,777.39,586.65
2016,2,29,15,30,785.0,82.0,0.5,20.0,436.0,735.32,558.4
2016,2,29,15,45,753.5,78.5,0.4,20.0,390.0,683.04,522.71
2016,2,29,16,0,722.0,75.0,0.3,20.0,344.0,630.11,486.03
2016,2,29,16,15,680.0,70.0,0.25,19.5,295.5,572.07,445.74
2016,2,29,16,30,638.0,65.0,0.2,19.0,247.0,511.44,401.02
2016,2,29,16,45,564.5,59.5,0.2,19.0,197.5,432.97,340.59
2016,2,29,17,0,491.0,54.0,0.2,19.0,148.0,359.4,281.5
2016,2,29,17,15,389.5,43.0,0.2,18.5,103.5,271.19,209.33
2016,2,29,17,30,288.0,32.0,0.2,18.0,59.0,192.72,138.59
2016,2,29,17,45,144.0,16.0,0.2,18.0,29.5,90.67,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,79.0,10.0,1.6,11.5,14.0,9.53,0.0
2016,3,1,7,0,158.0,20.0,1.6,12.0,28.0,15.73,0.0
2016,3,1,7,15,263.5,34.0,1.65,12.5,66.0,27.02,17.26
2016,3,1,7,30,369.0,48.0,1.7,13.0,104.0,37.44,27.37
2016,3,1,7,45,437.0,58.5,1.8,13.5,149.0,46.27,35.62
2016,3,1,8,0,505.0,69.0,1.9,14.0,194.0,89.6,52.68
2016,3,1,8,15,558.5,73.0,1.9,14.5,239.0,133.48,82.74
2016,3,1,8,30,612.0,77.0,1.9,15.0,284.0,183.56,123.27
2016,3,1,8,45,599.0,94.0,1.95,15.5,321.0,234.91,169.71
2016,3,1,9,0,586.0,111.0,2.0,16.0,358.0,284.33,214.33
2016,3,1,9,15,563.5,131.5,2.1,16.0,389.0,331.5,256.68
2016,3,1,9,30,541.0,152.0,2.2,16.0,420.0,373.3,293.45
2016,3,1,9,45,593.0,148.0,2.3,16.5,462.5,428.26,338.51
2016,3,1,10,0,645.0,144.0,2.4,17.0,505.0,485.05,384.14
2016,3,1,10,15,777.0,113.0,2.45,17.0,573.0,564.32,447.25
2016,3,1,10,30,909.0,82.0,2.5,17.0,641.0,650.65,514.62
2016,3,1,10,45,919.5,82.5,2.55,17.5,667.0,698.46,550.1
2016,3,1,11,0,930.0,83.0,2.6,18.0,693.0,744.37,582.31
2016,3,1,11,15,935.0,84.0,2.6,18.0,711.0,784.62,610.1
2016,3,1,11,30,940.0,85.0,2.6,18.0,729.0,822.12,635.78
2016,3,1,11,45,945.5,84.0,2.6,18.0,740.0,854.92,658.04
2016,3,1,12,0,951.0,83.0,2.6,18.0,751.0,884.61,678.1
2016,3,1,12,15,951.0,83.0,2.55,18.0,752.5,907.44,693.03
2016,3,1,12,30,951.0,83.0,2.5,18.0,754.0,926.65,705.55
2016,3,1,12,45,948.0,83.5,2.5,18.0,747.0,940.08,714.68
2016,3,1,13,0,945.0,84.0,2.5,18.0,740.0,949.69,721.4
2016,3,1,13,15,940.0,83.5,2.5,18.0,724.5,952.51,723.7
2016,3,1,13,30,935.0,83.0,2.5,18.0,709.0,951.47,723.62
2016,3,1,13,45,928.0,81.5,2.5,18.0,686.5,943.63,719.1
2016,3,1,14,0,921.0,80.0,2.5,18.0,664.0,932.06,712.23
2016,3,1,14,15,909.5,78.5,2.45,17.5,633.5,912.83,701.12
2016,3,1,14,30,898.0,77.0,2.4,17.0,603.0,890.21,687.75
2016,3,1,14,45,883.0,75.0,2.4,17.0,566.0,860.75,668.76
2016,3,1,15,0,868.0,73.0,2.4,17.0,529.0,828.43,647.69
2016,3,1,15,15,847.5,70.5,2.35,16.5,487.0,788.39,621.7
2016,3,1,15,30,827.0,68.0,2.3,16.0,445.0,752.96,598.71
2016,3,1,15,45,417.0,100.5,2.3,16.0,290.5,452.66,371.06
2016,3,1,16,0,7.0,133.0,2.3,16.0,136.0,137.75,109.77
2016,3,1,16,15,347.5,94.0,2.1,15.5,195.0,369.14,307.21
2016,3,1,16,30,688.0,55.0,1.9,15.0,254.0,528.77,434.9
2016,3,1,16,45,624.0,50.0,1.75,14.5,204.0,454.05,372.37
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,387.33,315.44
2016,3,1,17,15,461.0,36.5,1.5,13.5,109.0,299.96,240.06
2016,3,1,17,30,362.0,28.0,1.4,13.0,64.0,222.12,166.7
2016,3,1,17,45,181.0,14.0,1.35,13.0,32.0,103.65,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,118.0,10.0,0.9,12.5,17.0,9.53,0.0
2016,3,2,7,0,236.0,20.0,1.0,13.0,34.0,15.89,1.94
2016,3,2,7,15,359.0,30.5,1.05,13.5,75.5,23.6,14.48
2016,3,2,7,30,482.0,41.0,1.1,14.0,117.0,30.94,21.63
2016,3,2,7,45,244.0,65.5,1.15,14.5,104.0,50.93,39.65
2016,3,2,8,0,6.0,90.0,1.2,15.0,91.0,80.8,62.82
2016,3,2,8,15,12.0,108.5,1.2,15.0,112.0,99.14,77.96
2016,3,2,8,30,18.0,127.0,1.2,15.0,133.0,118.36,93.7
2016,3,2,8,45,68.5,154.5,1.2,15.5,183.0,156.45,123.16
2016,3,2,9,0,119.0,182.0,1.2,16.0,233.0,202.41,159.24
2016,3,2,9,15,470.5,130.5,1.2,16.5,362.0,296.29,229.18
2016,3,2,9,30,822.0,79.0,1.2,17.0,491.0,427.35,330.13
2016,3,2,9,45,671.0,133.0,1.3,17.5,486.5,452.88,352.73
2016,3,2,10,0,520.0,187.0,1.4,18.0,482.0,459.94,359.55
2016,3,2,10,15,697.5,138.5,1.45,18.0,556.5,546.29,427.33
2016,3,2,10,30,875.0,90.0,1.5,18.0,631.0,640.59,499.58
2016,3,2,10,45,724.0,150.0,1.6,18.0,610.0,643.59,500.57
2016,3,2,11,0,573.0,210.0,1.7,18.0,589.0,626.29,486.79
2016,3,2,11,15,550.5,225.0,1.8,18.0,597.0,649.48,504.19
2016,3,2,11,30,528.0,240.0,1.9,18.0,605.0,669.45,518.67
2016,3,2,11,45,550.5,236.0,2.0,18.5,621.0,703.03,542.85
2016,3,2,12,0,573.0,232.0,2.1,19.0,637.0,735.67,566.02
2016,3,2,12,15,583.5,229.0,2.15,18.5,642.5,757.86,583.34
2016,3,2,12,30,594.0,226.0,2.2,18.0,648.0,778.05,599.37
2016,3,2,12,45,546.0,241.0,2.3,18.0,626.0,763.52,588.81
2016,3,2,13,0,498.0,256.0,2.4,18.0,604.0,745.52,575.98
2016,3,2,13,15,471.0,268.0,2.4,17.5,592.0,740.36,573.15
2016,3,2,13,30,444.0,280.0,2.4,17.0,580.0,732.82,568.53
2016,3,2,13,45,444.0,264.0,2.45,17.0,556.0,717.65,559.05
2016,3,2,14,0,444.0,248.0,2.5,17.0,532.0,700.16,547.94
2016,3,2,14,15,472.0,226.5,2.5,17.0,516.0,699.35,549.38
2016,3,2,14,30,500.0,205.0,2.5,17.0,500.0,695.42,548.48
2016,3,2,14,45,445.0,205.0,2.5,17.0,455.5,640.82,508.25
2016,3,2,15,0,390.0,205.0,2.5,17.0,411.0,572.8,457.99
2016,3,2,15,15,237.0,200.5,2.45,16.5,323.0,434.56,350.87
2016,3,2,15,30,84.0,196.0,2.4,16.0,235.0,278.43,225.56
2016,3,2,15,45,251.5,161.5,2.35,15.5,260.5,388.61,319.5
2016,3,2,16,0,419.0,127.0,2.3,15.0,286.0,474.28,390.72
2016,3,2,16,15,371.5,119.0,2.15,14.5,246.0,417.05,344.56
2016,3,2,16,30,324.0,111.0,2.0,14.0,206.0,351.4,291.48
2016,3,2,16,45,303.0,91.5,1.9,14.0,167.5,313.07,258.86
2016,3,2,17,0,282.0,72.0,1.8,14.0,129.0,264.6,216.81
2016,3,2,17,15,219.5,54.5,1.8,13.5,91.0,198.95,159.71
2016,3,2,17,30,157.0,37.0,1.8,13.0,53.0,139.28,104.86
2016,3,2,17,45,78.5,18.5,1.8,13.0,26.5,60.4,5.02
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,12.5,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,17.64,4.7
2016,3,3,7,15,13.5,38.5,1.55,13.0,40.5,34.08,23.61
2016,3,3,7,30,27.0,58.0,1.5,13.0,62.0,50.18,38.7
2016,3,3,7,45,39.5,78.5,1.5,13.5,87.5,67.42,51.47
2016,3,3,8,0,52.0,99.0,1.5,14.0,113.0,89.59,68.76
2016,3,3,8,15,60.5,120.0,1.4,14.0,139.0,113.53,88.18
2016,3,3,8,30,69.0,141.0,1.3,14.0,165.0,138.81,108.98
2016,3,3,8,45,34.5,139.0,1.2,14.0,151.0,134.84,107.07
2016,3,3,9,0,0.0,137.0,1.1,14.0,137.0,126.05,100.63
2016,3,3,9,15,40.5,178.0,1.1,14.0,198.5,178.95,143.22
2016,3,3,9,30,81.0,219.0,1.1,14.0,260.0,237.39,189.81
