Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,49.5,214.5,1.1,14.5,240.0,224.45,178.94
2016,3,3,10,0,18.0,210.0,1.1,15.0,220.0,205.44,163.13
2016,3,3,10,15,26.0,231.5,1.1,15.0,247.5,231.93,184.11
2016,3,3,10,30,34.0,253.0,1.1,15.0,275.0,263.56,208.75
2016,3,3,10,45,20.0,227.0,1.15,15.0,240.0,227.32,179.74
2016,3,3,11,0,6.0,201.0,1.2,15.0,205.0,193.71,152.78
2016,3,3,11,15,10.5,223.0,1.3,15.0,230.5,218.96,172.99
2016,3,3,11,30,15.0,245.0,1.4,15.0,256.0,244.83,193.36
2016,3,3,11,45,15.5,248.0,1.5,15.5,259.5,249.22,196.36
2016,3,3,12,0,16.0,251.0,1.6,16.0,263.0,253.63,199.48
2016,3,3,12,15,24.5,271.0,1.5,15.5,289.0,282.02,222.12
2016,3,3,12,30,33.0,291.0,1.4,15.0,315.0,322.59,253.89
2016,3,3,12,45,45.0,302.0,1.35,15.0,334.0,347.46,273.13
2016,3,3,13,0,57.0,313.0,1.3,15.0,353.0,372.87,292.76
2016,3,3,13,15,57.5,306.5,1.2,15.0,346.0,368.68,289.4
2016,3,3,13,30,58.0,300.0,1.1,15.0,339.0,364.25,286.08
2016,3,3,13,45,86.5,300.5,1.05,15.0,357.0,393.19,309.28
2016,3,3,14,0,115.0,301.0,1.0,15.0,375.0,421.94,331.91
2016,3,3,14,15,109.5,286.0,1.0,15.0,354.0,401.34,316.62
2016,3,3,14,30,104.0,271.0,1.0,15.0,333.0,380.39,301.36
2016,3,3,14,45,62.0,235.5,1.0,15.0,272.0,303.03,241.28
2016,3,3,15,0,20.0,200.0,1.0,15.0,211.0,215.1,171.5
2016,3,3,15,15,17.5,184.5,0.9,15.0,194.0,197.42,157.96
2016,3,3,15,30,15.0,169.0,0.8,15.0,177.0,179.84,144.08
2016,3,3,15,45,30.0,160.5,0.7,15.0,173.5,194.14,156.5
2016,3,3,16,0,45.0,152.0,0.6,15.0,170.0,197.26,159.62
2016,3,3,16,15,38.5,132.5,0.6,14.5,146.5,170.65,138.27
2016,3,3,16,30,32.0,113.0,0.6,14.0,123.0,144.38,116.87
2016,3,3,16,45,23.0,92.5,0.6,14.0,99.0,115.6,92.61
2016,3,3,17,0,14.0,72.0,0.6,14.0,75.0,81.44,63.44
2016,3,3,17,15,7.0,52.0,0.6,13.5,53.5,56.48,41.84
2016,3,3,17,30,0.0,32.0,0.6,13.0,32.0,31.45,19.83
2016,3,3,17,45,0.0,16.0,0.65,13.0,16.0,14.85,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,10.01,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,19.44,7.27
2016,3,4,7,15,18.0,40.5,1.3,13.0,43.5,35.75,25.21
2016,3,4,7,30,36.0,60.0,1.3,13.0,66.0,51.83,40.23
2016,3,4,7,45,46.5,81.5,1.3,13.5,92.0,70.07,53.59
2016,3,4,8,0,57.0,103.0,1.3,14.0,118.0,93.38,71.73
2016,3,4,8,15,66.0,123.5,1.35,14.0,144.0,117.42,91.18
2016,3,4,8,30,75.0,144.0,1.4,14.0,170.0,142.81,112.07
2016,3,4,8,45,37.5,110.0,1.5,14.5,123.0,110.58,86.68
2016,3,4,9,0,0.0,76.0,1.6,15.0,76.0,70.74,54.29
2016,3,4,9,15,0.0,106.5,1.75,15.0,106.5,98.89,77.7
2016,3,4,9,30,0.0,137.0,1.9,15.0,137.0,127.16,100.82
2016,3,4,9,45,0.0,126.5,2.05,15.5,126.5,117.74,92.6
2016,3,4,10,0,0.0,116.0,2.2,16.0,116.0,108.13,84.35
2016,3,4,10,15,0.0,129.5,2.2,16.0,129.5,120.87,94.61
2016,3,4,10,30,0.0,143.0,2.2,16.0,143.0,133.71,104.87
2016,3,4,10,45,0.0,122.0,2.25,16.5,122.0,114.02,88.49
2016,3,4,11,0,0.0,101.0,2.3,17.0,101.0,94.27,72.15
2016,3,4,11,15,2.0,146.0,2.25,16.5,147.5,138.5,108.23
2016,3,4,11,30,4.0,191.0,2.2,16.0,194.0,183.57,144.54
2016,3,4,11,45,2.0,113.0,2.2,16.0,114.5,107.35,82.88
2016,3,4,12,0,0.0,35.0,2.2,16.0,35.0,32.6,21.47
2016,3,4,12,15,0.0,91.5,2.3,16.0,91.5,85.38,65.02
2016,3,4,12,30,0.0,148.0,2.4,16.0,148.0,139.57,109.04
2016,3,4,12,45,0.0,124.5,2.5,16.0,124.5,116.93,90.65
2016,3,4,13,0,0.0,101.0,2.6,16.0,101.0,94.39,72.36
2016,3,4,13,15,0.0,99.0,2.6,16.0,99.0,92.48,70.88
2016,3,4,13,30,0.0,97.0,2.6,16.0,97.0,90.56,69.37
2016,3,4,13,45,47.5,198.0,2.65,16.0,229.0,243.63,195.11
2016,3,4,14,0,95.0,299.0,2.7,16.0,361.0,401.28,319.46
2016,3,4,14,15,103.5,287.0,2.6,15.5,351.5,396.96,316.73
2016,3,4,14,30,112.0,275.0,2.5,15.0,342.0,392.07,314.33
2016,3,4,14,45,56.0,172.5,2.4,15.0,206.0,225.39,181.88
2016,3,4,15,0,0.0,70.0,2.3,15.0,70.0,65.16,49.13
2016,3,4,15,15,5.0,117.5,2.25,15.0,120.0,115.79,91.8
2016,3,4,15,30,10.0,165.0,2.2,15.0,170.0,171.21,137.8
2016,3,4,15,45,5.0,122.0,2.15,15.0,124.5,121.85,97.14
2016,3,4,16,0,0.0,79.0,2.1,15.0,79.0,73.92,57.15
2016,3,4,16,15,0.0,68.0,2.15,14.5,68.0,63.26,48.41
2016,3,4,16,30,0.0,57.0,2.2,14.0,57.0,52.99,39.81
2016,3,4,16,45,0.0,46.0,2.3,14.0,46.0,42.74,30.99
2016,3,4,17,0,0.0,35.0,2.4,14.0,35.0,32.49,22.07
2016,3,4,17,15,0.0,24.5,2.45,14.0,24.5,22.72,13.5
2016,3,4,17,30,0.0,14.0,2.5,14.0,14.0,12.97,4.88
2016,3,4,17,45,0.0,7.0,2.6,14.0,7.0,6.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.15,14.0,3.5,3.34,0.0
2016,3,5,7,0,0.0,7.0,3.3,14.0,7.0,6.48,0.0
2016,3,5,7,15,0.0,14.0,3.35,14.0,14.0,12.97,5.56
2016,3,5,7,30,0.0,21.0,3.4,14.0,21.0,19.47,11.59
2016,3,5,7,45,0.0,29.0,3.5,14.5,29.0,26.9,17.33
2016,3,5,8,0,0.0,37.0,3.6,15.0,37.0,34.35,23.74
2016,3,5,8,15,0.0,45.5,3.75,15.0,45.5,42.26,30.51
2016,3,5,8,30,0.0,54.0,3.9,15.0,54.0,50.19,37.21
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,57.19,42.96
2016,3,5,9,0,0.0,69.0,4.2,16.0,69.0,64.2,48.64
2016,3,5,9,15,0.0,51.0,4.25,16.0,51.0,47.42,34.41
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,30.66,20.23
2016,3,5,9,45,0.0,69.0,4.35,16.0,69.0,64.24,48.27
2016,3,5,10,0,0.0,105.0,4.4,16.0,105.0,97.87,76.02
2016,3,5,10,15,0.0,101.5,4.45,16.0,101.5,94.65,73.18
2016,3,5,10,30,0.0,98.0,4.5,16.0,98.0,91.4,70.37
2016,3,5,10,45,16.5,186.5,4.6,16.5,197.5,186.28,147.81
2016,3,5,11,0,33.0,275.0,4.7,17.0,297.0,290.56,230.68
2016,3,5,11,15,16.5,190.5,4.75,17.0,201.5,192.02,151.63
2016,3,5,11,30,0.0,106.0,4.8,17.0,106.0,99.05,75.92
2016,3,5,11,45,60.0,227.5,4.85,17.5,271.0,272.09,216.77
2016,3,5,12,0,120.0,349.0,4.9,18.0,436.0,461.9,364.59
2016,3,5,12,15,61.0,261.0,4.9,17.5,305.5,312.77,247.99
2016,3,5,12,30,2.0,173.0,4.9,17.0,175.0,165.66,129.71
2016,3,5,12,45,13.0,223.5,4.9,17.0,233.0,225.92,178.64
2016,3,5,13,0,24.0,274.0,4.9,17.0,291.0,288.08,228.28
2016,3,5,13,15,24.5,268.0,5.05,16.5,285.0,283.46,225.23
2016,3,5,13,30,25.0,262.0,5.2,16.0,279.0,278.76,222.27
2016,3,5,13,45,12.5,160.5,5.35,16.0,169.0,164.22,130.14
2016,3,5,14,0,0.0,59.0,5.5,16.0,59.0,54.95,40.14
2016,3,5,14,15,0.0,70.0,6.0,16.0,70.0,65.21,48.77
2016,3,5,14,30,0.0,81.0,6.5,16.0,81.0,75.47,57.39
2016,3,5,14,45,0.0,47.0,7.05,16.0,47.0,43.72,31.03
2016,3,5,15,0,0.0,13.0,7.6,16.0,13.0,12.07,4.51
2016,3,5,15,15,0.0,13.5,7.85,16.0,13.5,12.53,4.93
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,12.99,5.35
2016,3,5,15,45,0.0,36.0,8.4,16.0,36.0,33.44,22.7
2016,3,5,16,0,0.0,58.0,8.7,16.0,58.0,53.93,40.13
2016,3,5,16,15,0.0,50.0,8.65,15.5,50.0,46.46,33.95
2016,3,5,16,30,0.0,42.0,8.6,15.0,42.0,39.0,27.7
2016,3,5,16,45,0.0,34.0,8.6,15.0,34.0,31.55,21.3
2016,3,5,17,0,0.0,26.0,8.6,15.0,26.0,24.11,14.83
2016,3,5,17,15,0.0,18.5,8.4,15.0,18.5,17.14,8.73
2016,3,5,17,30,0.0,11.0,8.2,15.0,11.0,10.18,2.6
2016,3,5,17,45,0.0,5.5,8.05,15.0,5.5,5.09,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,16.5,2.5,11.5,21.5,15.73,0.0
2016,3,6,7,0,124.0,33.0,2.5,12.0,43.0,26.98,14.89
2016,3,6,7,15,236.5,49.0,2.65,12.0,85.0,37.85,27.38
2016,3,6,7,30,349.0,65.0,2.8,12.0,127.0,49.28,38.26
2016,3,6,7,45,426.5,75.5,3.0,12.5,175.5,66.21,44.64
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,112.64,70.59
2016,3,6,8,15,556.0,94.0,3.3,13.0,273.5,160.76,106.31
2016,3,6,8,30,608.0,102.0,3.4,13.0,323.0,215.06,151.76
2016,3,6,8,45,640.5,109.0,3.5,13.5,369.5,269.09,199.5
2016,3,6,9,0,673.0,116.0,3.6,14.0,416.0,326.31,250.11
2016,3,6,9,15,699.5,120.5,3.65,14.0,459.5,381.77,299.32
2016,3,6,9,30,726.0,125.0,3.7,14.0,503.0,439.07,349.03
2016,3,6,9,45,563.5,178.0,3.75,14.0,484.5,449.18,360.44
2016,3,6,10,0,401.0,231.0,3.8,14.0,466.0,440.24,354.53
2016,3,6,10,15,200.5,147.0,3.8,14.0,264.5,263.34,214.21
2016,3,6,10,30,0.0,63.0,3.8,14.0,63.0,58.68,43.55
2016,3,6,10,45,183.5,178.0,3.8,14.5,303.0,304.27,247.93
2016,3,6,11,0,367.0,293.0,3.8,15.0,543.0,561.32,448.84
2016,3,6,11,15,345.5,307.0,3.85,15.0,547.0,576.44,458.72
2016,3,6,11,30,324.0,321.0,3.9,15.0,551.0,589.15,467.84
2016,3,6,11,45,407.5,296.5,3.95,15.0,589.5,645.5,512.59
2016,3,6,12,0,491.0,272.0,4.0,15.0,628.0,714.5,565.85
2016,3,6,12,15,372.0,309.5,4.1,15.0,580.0,655.21,518.93
2016,3,6,12,30,253.0,347.0,4.2,15.0,532.0,600.48,475.11
2016,3,6,12,45,170.5,342.0,4.3,15.0,466.0,515.91,409.79
2016,3,6,13,0,88.0,337.0,4.4,15.0,400.0,427.22,339.82
2016,3,6,13,15,86.0,331.0,4.45,14.5,392.0,421.74,336.84
2016,3,6,13,30,84.0,325.0,4.5,14.0,384.0,415.91,333.31
2016,3,6,13,45,57.0,293.5,4.6,14.0,333.0,357.66,287.29
2016,3,6,14,0,30.0,262.0,4.7,14.0,282.0,299.15,240.49
2016,3,6,14,15,64.0,269.5,4.75,14.0,309.5,340.5,275.4
2016,3,6,14,30,98.0,277.0,4.8,14.0,337.0,381.6,309.72
2016,3,6,14,45,52.5,229.5,4.85,14.0,261.5,287.03,233.16
2016,3,6,15,0,7.0,182.0,4.9,14.0,186.0,184.02,148.22
2016,3,6,15,15,5.0,170.0,4.9,13.5,173.0,170.7,137.94
2016,3,6,15,30,3.0,158.0,4.9,13.0,160.0,157.53,127.55
2016,3,6,15,45,1.5,120.5,4.9,13.0,121.5,117.33,94.17
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,77.9,61.02
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,66.7,51.73
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,55.79,42.53
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,44.6,32.85
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,33.42,23.08
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,23.65,14.45
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,13.9,5.8
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.94,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,46.0,14.5,2.9,8.5,18.5,13.82,0.0
2016,3,7,7,0,92.0,29.0,3.0,9.0,37.0,23.95,13.49
2016,3,7,7,15,132.5,48.5,3.1,9.0,68.0,39.08,28.93
2016,3,7,7,30,173.0,68.0,3.2,9.0,99.0,53.68,42.73
2016,3,7,7,45,196.0,88.0,3.3,9.5,134.0,74.47,55.44
2016,3,7,8,0,219.0,108.0,3.4,10.0,169.0,108.1,78.84
2016,3,7,8,15,235.5,126.5,3.45,10.0,203.5,142.68,106.61
2016,3,7,8,30,252.0,145.0,3.5,10.0,238.0,179.38,137.91
2016,3,7,8,45,262.5,165.0,3.55,10.0,273.5,217.78,171.52
2016,3,7,9,0,273.0,185.0,3.6,10.0,309.0,257.47,206.17
2016,3,7,9,15,241.0,209.0,3.6,10.0,326.5,285.57,231.45
2016,3,7,9,30,209.0,233.0,3.6,10.0,344.0,308.64,251.62
2016,3,7,9,45,140.5,247.0,3.65,10.5,324.0,301.9,246.3
2016,3,7,10,0,72.0,261.0,3.7,11.0,304.0,284.91,231.74
2016,3,7,10,15,39.0,229.0,3.75,11.0,252.5,240.34,195.17
2016,3,7,10,30,6.0,197.0,3.8,11.0,201.0,188.51,152.09
2016,3,7,10,45,9.5,216.0,3.85,11.5,222.5,209.68,169.07
2016,3,7,11,0,13.0,235.0,3.9,12.0,244.0,231.35,186.18
2016,3,7,11,15,67.0,289.5,3.95,12.0,337.5,333.67,269.53
2016,3,7,11,30,121.0,344.0,4.0,12.0,431.0,444.5,357.48
2016,3,7,11,45,150.0,350.5,4.1,12.0,460.0,481.93,387.04
2016,3,7,12,0,179.0,357.0,4.2,12.0,489.0,520.55,417.75
2016,3,7,12,15,135.0,352.0,4.25,12.0,451.5,484.17,388.44
2016,3,7,12,30,91.0,347.0,4.3,12.0,414.0,433.77,348.29
2016,3,7,12,45,129.0,349.5,4.35,12.5,443.5,486.76,390.41
2016,3,7,13,0,167.0,352.0,4.4,13.0,473.0,528.79,423.41
2016,3,7,13,15,167.5,344.5,4.4,13.0,463.5,525.1,420.85
2016,3,7,13,30,168.0,337.0,4.4,13.0,454.0,520.62,417.92
2016,3,7,13,45,270.0,308.5,4.4,13.0,490.0,599.1,482.01
2016,3,7,14,0,372.0,280.0,4.4,13.0,526.0,661.61,533.04
2016,3,7,14,15,410.5,256.0,4.35,13.0,516.0,667.98,539.56
2016,3,7,14,30,449.0,232.0,4.3,13.0,506.0,685.54,554.54
2016,3,7,14,45,610.5,173.5,4.25,13.5,523.0,759.91,614.56
2016,3,7,15,0,772.0,115.0,4.2,14.0,540.0,819.85,658.77
2016,3,7,15,15,749.5,111.5,4.05,13.5,498.0,778.63,629.85
2016,3,7,15,30,727.0,108.0,3.9,13.0,456.0,735.69,599.91
2016,3,7,15,45,708.5,99.5,3.8,13.0,411.5,688.46,565.32
2016,3,7,16,0,690.0,91.0,3.7,13.0,367.0,639.91,529.14
2016,3,7,16,15,648.0,85.5,3.55,12.5,318.0,577.58,481.23
2016,3,7,16,30,606.0,80.0,3.4,12.0,269.0,516.45,432.24
2016,3,7,16,45,553.5,71.0,3.3,12.0,220.0,446.48,373.77
2016,3,7,17,0,501.0,62.0,3.2,12.0,171.0,379.72,315.96
2016,3,7,17,15,405.0,51.5,3.25,11.5,124.0,292.65,240.24
2016,3,7,17,30,309.0,41.0,3.3,11.0,77.0,214.32,169.43
2016,3,7,17,45,154.5,20.5,3.35,10.5,38.5,104.32,58.82
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,148.0,15.0,2.05,8.0,28.5,11.9,0.0
2016,3,8,7,0,296.0,30.0,2.0,9.0,57.0,24.05,14.1
2016,3,8,7,15,404.5,41.0,1.95,9.5,102.5,31.79,22.56
2016,3,8,7,30,513.0,52.0,1.9,10.0,148.0,39.18,29.67
2016,3,8,7,45,560.0,62.5,1.85,10.5,196.5,62.66,37.75
2016,3,8,8,0,607.0,73.0,1.8,11.0,245.0,113.32,66.81
2016,3,8,8,15,615.0,79.5,1.75,11.0,282.0,160.17,103.81
2016,3,8,8,30,623.0,86.0,1.7,11.0,319.0,207.63,145.98
2016,3,8,8,45,515.5,125.0,1.7,11.5,334.5,252.25,190.43
2016,3,8,9,0,408.0,164.0,1.7,12.0,350.0,284.81,222.74
2016,3,8,9,15,373.5,190.0,1.75,12.0,373.0,320.64,254.73
2016,3,8,9,30,339.0,216.0,1.8,12.0,396.0,352.85,282.52
2016,3,8,9,45,455.0,198.5,1.85,12.0,458.5,418.08,335.52
2016,3,8,10,0,571.0,181.0,1.9,12.0,521.0,491.81,394.82
2016,3,8,10,15,574.5,191.5,1.9,12.0,549.0,535.08,428.92
2016,3,8,10,30,578.0,202.0,1.9,12.0,577.0,577.36,461.64
2016,3,8,10,45,343.0,264.5,1.95,12.5,489.5,500.36,399.47
2016,3,8,11,0,108.0,327.0,2.0,13.0,402.0,396.63,314.96
2016,3,8,11,15,57.0,267.5,1.95,13.0,307.5,304.0,242.42
2016,3,8,11,30,6.0,208.0,1.9,13.0,213.0,201.5,159.89
2016,3,8,11,45,34.5,270.5,1.9,13.0,296.5,295.03,235.24
2016,3,8,12,0,63.0,333.0,1.9,13.0,380.0,386.77,306.68
2016,3,8,12,15,81.5,342.5,1.9,12.5,403.0,416.6,330.2
2016,3,8,12,30,100.0,352.0,1.9,12.0,426.0,447.16,354.6
2016,3,8,12,45,50.0,227.5,1.95,12.0,264.5,272.34,218.22
2016,3,8,13,0,0.0,103.0,2.0,12.0,103.0,96.32,74.75
2016,3,8,13,15,42.5,214.5,2.05,12.0,244.5,254.61,205.59
2016,3,8,13,30,85.0,326.0,2.1,12.0,386.0,417.66,334.1
2016,3,8,13,45,48.0,273.5,2.2,12.0,307.0,326.53,261.82
2016,3,8,14,0,11.0,221.0,2.3,12.0,228.0,224.67,180.2
2016,3,8,14,15,5.5,194.0,2.15,11.5,197.5,192.42,154.7
2016,3,8,14,30,0.0,167.0,2.0,11.0,167.0,160.33,128.78
2016,3,8,14,45,0.0,147.0,1.85,11.0,147.0,140.46,112.69
2016,3,8,15,0,0.0,127.0,1.7,11.0,127.0,120.62,96.48
2016,3,8,15,15,35.5,166.0,1.55,11.0,183.5,201.07,164.8
2016,3,8,15,30,71.0,205.0,1.4,11.0,240.0,277.38,227.93
2016,3,8,15,45,35.5,120.0,1.3,11.0,137.5,149.84,122.61
2016,3,8,16,0,0.0,35.0,1.2,11.0,35.0,32.5,22.46
2016,3,8,16,15,0.0,30.0,1.2,10.5,30.0,27.84,18.61
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,23.19,14.63
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,19.0,10.96
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,14.82,7.25
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,10.65,3.53
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,6.48,0.0
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.7,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.95,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,2.4,10.5,1.5,1.39,0.0
2016,3,9,7,0,0.0,3.0,2.4,11.0,3.0,2.77,0.0
2016,3,9,7,15,0.0,5.5,2.4,11.0,5.5,5.09,0.0
2016,3,9,7,30,0.0,8.0,2.4,11.0,8.0,7.4,1.02
2016,3,9,7,45,0.0,11.0,2.4,11.0,11.0,10.19,3.2
2016,3,9,8,0,0.0,14.0,2.4,11.0,14.0,12.97,5.65
2016,3,9,8,15,0.0,17.0,2.35,11.0,17.0,15.76,8.07
2016,3,9,8,30,0.0,20.0,2.3,11.0,20.0,18.55,10.47
2016,3,9,8,45,0.0,48.0,2.3,11.5,48.0,44.61,32.85
2016,3,9,9,0,0.0,76.0,2.3,12.0,76.0,70.74,54.93
2016,3,9,9,15,0.0,120.0,2.25,12.0,120.5,111.3,88.89
2016,3,9,9,30,0.0,164.0,2.2,12.0,165.0,151.95,122.35
2016,3,9,9,45,0.0,148.0,2.15,12.5,148.5,137.66,109.94
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,123.04,97.46
2016,3,9,10,15,1.5,158.0,2.1,13.5,159.0,148.45,117.96
2016,3,9,10,30,3.0,184.0,2.1,14.0,186.0,174.26,138.45
2016,3,9,10,45,10.5,218.5,2.15,14.5,225.5,212.73,169.0
2016,3,9,11,0,18.0,253.0,2.2,15.0,265.0,252.31,199.98
2016,3,9,11,15,23.5,271.0,2.25,15.0,288.0,275.35,217.99
2016,3,9,11,30,29.0,289.0,2.3,15.0,311.0,306.86,242.57
2016,3,9,11,45,21.0,269.0,2.35,15.5,285.5,274.24,216.31
2016,3,9,12,0,13.0,249.0,2.4,16.0,260.0,248.82,195.83
2016,3,9,12,15,10.0,229.5,2.4,16.0,237.5,227.71,179.19
2016,3,9,12,30,7.0,210.0,2.4,16.0,215.0,206.36,162.27
2016,3,9,12,45,3.5,174.0,2.45,16.5,176.5,168.15,131.55
2016,3,9,13,0,0.0,138.0,2.5,17.0,138.0,130.02,100.72
2016,3,9,13,15,1.5,161.0,2.5,17.0,162.0,154.01,120.22
2016,3,9,13,30,3.0,184.0,2.5,17.0,186.0,178.47,139.92
2016,3,9,13,45,15.0,223.0,2.55,17.0,233.0,229.63,181.21
2016,3,9,14,0,27.0,262.0,2.6,17.0,280.0,282.3,223.21
2016,3,9,14,15,18.5,235.5,2.6,17.0,248.0,247.5,195.73
2016,3,9,14,30,10.0,209.0,2.6,17.0,216.0,212.79,168.32
2016,3,9,14,45,8.0,196.5,2.6,17.0,201.5,198.79,157.49
2016,3,9,15,0,6.0,184.0,2.6,17.0,187.0,184.84,146.6
2016,3,9,15,15,16.5,185.5,2.5,16.5,194.0,196.57,157.16
2016,3,9,15,30,27.0,187.0,2.4,16.0,201.0,208.26,167.67
2016,3,9,15,45,13.5,140.0,2.3,16.0,147.0,147.14,117.73
2016,3,9,16,0,0.0,93.0,2.2,16.0,93.0,88.0,68.61
2016,3,9,16,15,0.0,80.5,2.05,15.5,80.5,75.79,58.72
2016,3,9,16,30,0.0,68.0,1.9,15.0,68.0,63.59,48.61
2016,3,9,16,45,0.0,56.0,1.75,14.5,56.0,52.07,38.91
2016,3,9,17,0,0.0,44.0,1.6,14.0,44.0,40.88,29.31
2016,3,9,17,15,0.0,32.0,1.6,13.5,32.0,29.7,19.57
2016,3,9,17,30,0.0,20.0,1.6,13.0,20.0,18.54,9.77
2016,3,9,17,45,0.0,11.5,1.6,13.0,11.5,10.65,1.76
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,12.5,13.5,12.52,0.0
2016,3,10,7,0,0.0,27.0,3.4,13.0,27.0,25.02,15.28
2016,3,10,7,15,0.0,47.5,3.45,13.0,47.5,42.83,32.01
2016,3,10,7,30,0.0,68.0,3.5,13.0,68.0,60.34,48.12
2016,3,10,7,45,8.0,88.0,3.55,13.5,90.5,78.19,61.01
2016,3,10,8,0,16.0,108.0,3.6,14.0,113.0,97.79,77.12
2016,3,10,8,15,22.5,127.5,3.75,14.0,135.5,117.94,93.72
2016,3,10,8,30,29.0,147.0,3.9,14.0,158.0,137.45,109.74
2016,3,10,8,45,14.5,149.0,4.05,14.5,155.0,140.0,112.05
2016,3,10,9,0,0.0,151.0,4.2,15.0,152.0,138.78,110.94
2016,3,10,9,15,0.0,158.0,4.15,15.0,158.5,145.86,116.46
2016,3,10,9,30,0.0,165.0,4.1,15.0,165.0,152.87,121.89
2016,3,10,9,45,0.0,100.0,4.1,15.5,100.0,93.17,72.23
2016,3,10,10,0,0.0,35.0,4.1,16.0,35.0,32.55,21.63
2016,3,10,10,15,2.0,112.0,4.0,16.0,113.5,105.68,82.2
2016,3,10,10,30,4.0,189.0,3.9,16.0,192.0,179.62,142.15
2016,3,10,10,45,3.5,188.0,3.8,16.0,191.0,178.85,141.18
2016,3,10,11,0,3.0,187.0,3.7,16.0,190.0,177.99,140.29
2016,3,10,11,15,1.5,153.0,3.6,16.0,154.5,144.75,113.3
2016,3,10,11,30,0.0,119.0,3.5,16.0,119.0,111.38,86.12
2016,3,10,11,45,0.0,120.5,3.45,16.0,120.5,112.86,87.31
2016,3,10,12,0,0.0,122.0,3.4,16.0,122.0,114.35,88.48
2016,3,10,12,15,0.0,117.5,3.3,16.0,117.5,110.1,85.0
2016,3,10,12,30,0.0,113.0,3.2,16.0,113.0,105.84,81.54
2016,3,10,12,45,0.0,119.0,3.15,16.0,119.0,111.62,86.27
2016,3,10,13,0,0.0,125.0,3.1,16.0,125.0,117.44,91.03
2016,3,10,13,15,0.0,111.5,3.0,16.0,111.5,104.48,80.53
2016,3,10,13,30,0.0,98.0,2.9,16.0,98.0,91.53,70.04
2016,3,10,13,45,0.0,67.0,2.8,16.0,67.0,62.45,46.22
2016,3,10,14,0,0.0,36.0,2.7,16.0,36.0,33.51,22.32
2016,3,10,14,15,0.0,32.5,2.55,15.5,32.5,30.24,19.7
2016,3,10,14,30,0.0,29.0,2.4,15.0,29.0,26.97,17.05
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,25.57,15.92
2016,3,10,15,0,0.0,26.0,2.2,15.0,26.0,24.16,14.79
2016,3,10,15,15,0.0,35.0,2.1,15.0,35.0,32.53,21.91
2016,3,10,15,30,0.0,44.0,2.0,15.0,44.0,40.9,29.06
2016,3,10,15,45,0.0,46.0,1.9,15.0,46.0,42.75,30.72
2016,3,10,16,0,0.0,48.0,1.8,15.0,48.0,44.6,32.39
2016,3,10,16,15,0.0,41.5,1.75,14.5,41.5,38.54,27.38
2016,3,10,16,30,0.0,35.0,1.7,14.0,35.0,32.49,22.3
2016,3,10,16,45,0.0,28.5,1.7,14.0,28.5,26.44,17.1
2016,3,10,17,0,0.0,22.0,1.7,14.0,22.0,20.39,11.84
2016,3,10,17,15,0.0,16.0,1.8,14.0,16.0,14.82,6.94
2016,3,10,17,30,0.0,10.0,1.9,14.0,10.0,9.26,2.04
2016,3,10,17,45,0.0,5.5,2.05,14.0,5.5,5.09,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,5.15,13.0,3.5,3.24,0.0
2016,3,11,7,0,0.0,7.0,5.2,13.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,12.5,5.15,13.0,12.5,11.57,4.56
2016,3,11,7,30,0.0,18.0,5.1,13.0,18.0,16.68,9.28
2016,3,11,7,45,0.0,24.0,5.05,13.0,24.0,22.25,13.52
2016,3,11,8,0,0.0,30.0,5.0,13.0,30.0,27.83,18.36
2016,3,11,8,15,0.0,36.0,4.85,12.5,36.0,33.42,23.2
2016,3,11,8,30,0.0,42.0,4.7,12.0,42.0,39.01,28.01
2016,3,11,8,45,0.0,70.5,4.55,12.0,70.5,65.6,50.67
2016,3,11,9,0,0.0,99.0,4.4,12.0,99.0,91.92,72.83
2016,3,11,9,15,0.0,73.0,4.45,12.0,73.0,67.96,52.33
2016,3,11,9,30,0.0,47.0,4.5,12.0,47.0,43.71,31.64
2016,3,11,9,45,13.0,141.5,4.6,12.0,149.5,138.22,111.07
2016,3,11,10,0,26.0,236.0,4.7,12.0,252.0,234.35,190.03
2016,3,11,10,15,13.0,182.0,4.45,12.0,190.0,177.9,143.21
2016,3,11,10,30,0.0,128.0,4.2,12.0,128.0,119.56,94.65
2016,3,11,10,45,0.0,135.5,4.0,12.5,135.5,126.73,100.29
2016,3,11,11,0,0.0,143.0,3.8,13.0,143.0,133.95,105.87
2016,3,11,11,15,4.0,179.0,3.6,13.0,182.5,171.49,136.52
2016,3,11,11,30,8.0,215.0,3.4,13.0,222.0,209.81,167.44
2016,3,11,11,45,103.0,291.5,3.25,13.0,369.0,382.52,307.21
2016,3,11,12,0,198.0,368.0,3.1,13.0,516.0,549.5,436.38
2016,3,11,12,15,358.5,320.5,3.15,13.0,589.5,659.35,522.76
2016,3,11,12,30,519.0,273.0,3.2,13.0,663.0,774.9,611.55
2016,3,11,12,45,457.5,295.5,3.25,13.5,637.0,753.21,592.55
2016,3,11,13,0,396.0,318.0,3.3,14.0,611.0,717.03,564.2
2016,3,11,13,15,225.0,317.0,3.6,14.0,482.5,548.63,436.34
2016,3,11,13,30,54.0,316.0,3.9,14.0,354.0,377.04,300.22
2016,3,11,13,45,27.0,239.5,4.2,14.0,258.5,269.13,215.49
2016,3,11,14,0,0.0,163.0,4.5,14.0,163.0,155.25,123.02
2016,3,11,14,15,220.5,202.5,4.65,13.5,341.0,434.62,356.93
2016,3,11,14,30,441.0,242.0,4.8,13.0,519.0,692.86,562.57
2016,3,11,14,45,255.0,244.5,4.95,13.0,402.5,511.07,417.79
2016,3,11,15,0,69.0,247.0,5.1,13.0,286.0,322.38,263.19
2016,3,11,15,15,34.5,127.5,5.0,12.5,147.0,157.26,128.29
2016,3,11,15,30,0.0,8.0,4.9,12.0,8.0,7.42,0.71
2016,3,11,15,45,277.0,61.0,4.85,12.0,176.0,307.02,262.6
2016,3,11,16,0,554.0,114.0,4.8,12.0,344.0,570.13,479.53
2016,3,11,16,15,514.5,107.5,4.65,11.5,300.0,508.06,428.75
2016,3,11,16,30,475.0,101.0,4.5,11.0,256.0,453.45,383.97
2016,3,11,16,45,488.0,83.5,4.4,11.0,219.0,423.19,357.96
2016,3,11,17,0,501.0,66.0,4.3,11.0,182.0,387.02,325.42
2016,3,11,17,15,409.5,56.0,4.2,10.5,135.0,302.03,250.77
2016,3,11,17,30,318.0,46.0,4.1,10.0,88.0,225.04,181.24
2016,3,11,17,45,175.0,30.0,4.05,10.0,51.5,130.88,90.57
2016,3,11,18,0,32.0,14.0,4.0,10.0,15.0,24.85,0.0
2016,3,11,18,15,16.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,3.45,10.5,15.5,14.38,1.23
2016,3,12,7,0,0.0,31.0,3.6,11.0,31.0,28.54,18.87
2016,3,12,7,15,3.0,52.5,3.7,11.0,53.0,47.07,36.19
2016,3,12,7,30,6.0,74.0,3.8,11.0,75.0,65.28,53.02
2016,3,12,7,45,15.5,95.5,3.95,11.0,99.5,84.8,67.1
2016,3,12,8,0,25.0,117.0,4.1,11.0,124.0,104.08,82.99
2016,3,12,8,15,35.0,136.5,4.2,11.0,149.0,125.78,100.89
2016,3,12,8,30,45.0,156.0,4.3,11.0,174.0,148.91,120.06
2016,3,12,8,45,28.5,163.0,4.4,11.5,175.0,155.26,125.72
2016,3,12,9,0,12.0,170.0,4.5,12.0,176.0,159.88,129.56
2016,3,12,9,15,93.5,209.5,4.55,12.0,261.0,229.5,186.18
2016,3,12,9,30,175.0,249.0,4.6,12.0,346.0,310.78,252.41
2016,3,12,9,45,95.0,234.5,4.65,12.0,288.0,267.12,217.11
2016,3,12,10,0,15.0,220.0,4.7,12.0,230.0,213.35,172.46
2016,3,12,10,15,60.5,266.5,4.75,12.0,307.5,289.33,234.77
2016,3,12,10,30,106.0,313.0,4.8,12.0,385.0,368.62,298.76
2016,3,12,10,45,127.0,328.0,4.85,12.5,416.5,410.25,331.28
2016,3,12,11,0,148.0,343.0,4.9,13.0,448.0,448.98,361.33
2016,3,12,11,15,121.0,346.5,5.0,13.0,434.0,440.4,353.84
2016,3,12,11,30,94.0,350.0,5.1,13.0,420.0,421.26,338.19
2016,3,12,11,45,94.5,355.0,5.2,13.0,425.5,431.98,346.72
2016,3,12,12,0,95.0,360.0,5.3,13.0,431.0,442.48,355.01
2016,3,12,12,15,53.0,301.0,5.2,13.0,340.5,347.5,279.09
2016,3,12,12,30,11.0,242.0,5.1,13.0,250.0,241.57,193.21
2016,3,12,12,45,7.5,215.5,5.1,13.0,221.0,212.64,169.98
2016,3,12,13,0,4.0,189.0,5.1,13.0,192.0,183.58,146.38
2016,3,12,13,15,9.5,219.5,5.05,13.0,226.5,219.54,175.93
2016,3,12,13,30,15.0,250.0,5.0,13.0,261.0,256.36,205.95
2016,3,12,13,45,21.5,259.0,4.95,13.5,274.5,272.64,219.06
2016,3,12,14,0,28.0,268.0,4.9,14.0,288.0,302.79,243.22
2016,3,12,14,15,14.0,215.0,4.75,13.5,225.0,221.56,178.06
2016,3,12,14,30,0.0,162.0,4.6,13.0,162.0,154.95,123.72
2016,3,12,14,45,15.0,193.0,4.5,13.0,202.0,200.95,162.5
2016,3,12,15,0,30.0,224.0,4.4,13.0,242.0,261.17,212.41
2016,3,12,15,15,15.0,171.5,4.3,13.0,180.5,179.82,145.68
2016,3,12,15,30,0.0,119.0,4.2,13.0,119.0,113.24,90.19
2016,3,12,15,45,1.0,129.5,4.1,13.0,130.0,125.78,101.08
2016,3,12,16,0,2.0,140.0,4.0,13.0,141.0,139.41,112.8
2016,3,12,16,15,1.0,122.0,3.9,13.0,122.5,120.78,97.35
2016,3,12,16,30,0.0,104.0,3.8,13.0,104.0,102.18,81.78
2016,3,12,16,45,0.0,85.0,3.75,13.0,85.0,83.09,65.59
2016,3,12,17,0,0.0,66.0,3.7,13.0,66.0,63.87,49.06
2016,3,12,17,15,0.0,48.5,3.6,12.5,48.5,46.19,33.72
2016,3,12,17,30,0.0,31.0,3.5,12.0,31.0,28.79,18.49
2016,3,12,17,45,0.0,18.0,3.4,12.0,18.0,16.7,7.03
2016,3,12,18,0,0.0,5.0,3.3,12.0,5.0,4.77,0.0
2016,3,12,18,15,0.0,2.5,3.2,12.0,2.5,2.38,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.5,5.5,5.09,0.0
2016,3,13,7,0,0.0,11.0,3.7,13.0,11.0,10.18,3.1
2016,3,13,7,15,0.0,18.0,3.75,13.0,18.0,16.68,9.14
2016,3,13,7,30,0.0,25.0,3.8,13.0,25.0,23.18,15.14
2016,3,13,7,45,0.0,33.5,3.9,13.0,33.5,31.09,21.14
2016,3,13,8,0,0.0,42.0,4.0,13.0,42.0,39.0,27.98
2016,3,13,8,15,0.0,50.0,4.05,13.0,50.0,46.46,34.33
2016,3,13,8,30,0.0,58.0,4.1,13.0,58.0,53.93,40.62
2016,3,13,8,45,0.0,66.5,4.2,13.0,66.5,61.87,47.25
2016,3,13,9,0,0.0,75.0,4.3,13.0,75.0,69.82,53.83
2016,3,13,9,15,0.0,91.5,4.3,13.0,91.5,85.2,66.62
2016,3,13,9,30,0.0,108.0,4.3,13.0,108.0,100.5,79.24
2016,3,13,9,45,0.0,133.0,4.3,13.0,133.0,123.77,98.39
2016,3,13,10,0,0.0,158.0,4.3,13.0,158.0,147.24,117.52
2016,3,13,10,15,12.0,208.5,4.35,13.0,216.5,202.19,162.46
2016,3,13,10,30,24.0,259.0,4.4,13.0,275.0,258.96,208.29
2016,3,13,10,45,14.0,225.0,4.45,13.5,234.5,221.34,177.11
2016,3,13,11,0,4.0,191.0,4.5,14.0,194.0,182.5,145.02
2016,3,13,11,15,6.5,207.0,4.55,14.0,211.5,200.25,159.38
2016,3,13,11,30,9.0,223.0,4.6,14.0,229.0,218.32,173.9
2016,3,13,11,45,5.5,195.5,4.65,14.0,199.5,189.39,150.37
2016,3,13,12,0,2.0,168.0,4.7,14.0,170.0,160.17,126.57
2016,3,13,12,15,5.0,193.0,4.65,14.0,197.0,187.35,148.73
2016,3,13,12,30,8.0,218.0,4.6,14.0,224.0,215.02,171.11
2016,3,13,12,45,7.5,215.0,4.6,14.0,221.0,212.11,168.75
2016,3,13,13,0,7.0,212.0,4.6,14.0,218.0,209.14,166.44
2016,3,13,13,15,9.0,224.0,4.5,14.0,231.0,223.54,178.19
2016,3,13,13,30,11.0,236.0,4.4,14.0,244.0,238.19,190.13
2016,3,13,13,45,12.0,234.0,4.35,14.0,242.5,237.79,190.03
2016,3,13,14,0,13.0,232.0,4.3,14.0,241.0,237.41,190.01
2016,3,13,14,15,13.0,226.5,4.2,14.0,235.5,232.5,186.32
2016,3,13,14,30,13.0,221.0,4.1,14.0,230.0,227.62,182.7
2016,3,13,14,45,6.5,169.5,4.05,14.0,174.0,168.89,135.08
2016,3,13,15,0,0.0,118.0,4.0,14.0,118.0,111.38,87.78
2016,3,13,15,15,2.0,142.0,3.9,14.0,143.5,137.84,110.11
2016,3,13,15,30,4.0,166.0,3.8,14.0,169.0,165.79,133.55
2016,3,13,15,45,2.0,113.5,3.75,14.0,115.0,109.74,87.23
2016,3,13,16,0,0.0,61.0,3.7,14.0,61.0,56.73,42.75
2016,3,13,16,15,0.0,53.0,3.65,14.0,53.0,49.26,36.54
2016,3,13,16,30,0.0,45.0,3.6,14.0,45.0,41.8,30.23
2016,3,13,16,45,0.0,37.0,3.55,14.0,37.0,34.35,23.86
2016,3,13,17,0,0.0,29.0,3.5,14.0,29.0,26.9,17.41
2016,3,13,17,15,0.0,21.5,3.45,13.5,21.5,19.93,11.33
2016,3,13,17,30,0.0,14.0,3.4,13.0,14.0,12.97,5.22
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.4,0.05
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.95,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
