Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.0,23.5,2.5,10.5,31.0,19.56,7.55
2016,3,14,7,0,128.0,47.0,2.5,11.0,62.0,37.85,27.26
2016,3,14,7,15,187.0,66.5,2.5,11.0,101.5,52.56,41.22
2016,3,14,7,30,246.0,86.0,2.5,11.0,141.0,66.77,54.45
2016,3,14,7,45,291.0,103.5,2.55,11.0,184.0,96.59,69.06
2016,3,14,8,0,336.0,121.0,2.6,11.0,227.0,137.29,97.44
2016,3,14,8,15,389.5,126.5,2.6,11.0,269.5,173.36,125.31
2016,3,14,8,30,443.0,132.0,2.6,11.0,312.0,217.69,162.59
2016,3,14,8,45,403.0,159.5,2.65,11.5,338.0,259.82,201.5
2016,3,14,9,0,363.0,187.0,2.7,12.0,364.0,297.04,235.11
2016,3,14,9,15,349.0,209.0,2.65,12.0,392.0,334.87,267.89
2016,3,14,9,30,335.0,231.0,2.6,12.0,420.0,370.97,298.25
2016,3,14,9,45,314.5,253.5,2.6,12.5,440.0,402.43,323.49
2016,3,14,10,0,294.0,276.0,2.6,13.0,460.0,431.53,346.0
2016,3,14,10,15,266.0,296.5,2.6,13.0,469.5,451.84,361.62
2016,3,14,10,30,238.0,317.0,2.6,13.0,479.0,464.62,371.06
2016,3,14,10,45,293.5,317.5,2.6,13.5,524.0,523.14,416.0
2016,3,14,11,0,349.0,318.0,2.6,14.0,569.0,580.61,459.25
2016,3,14,11,15,304.5,337.0,2.6,14.0,559.5,581.67,458.62
2016,3,14,11,30,260.0,356.0,2.6,14.0,550.0,578.98,455.37
2016,3,14,11,45,325.0,343.5,2.6,14.5,589.5,632.8,496.1
2016,3,14,12,0,390.0,331.0,2.6,15.0,629.0,688.6,537.29
2016,3,14,12,15,450.5,305.5,2.65,15.0,650.0,738.08,574.66
2016,3,14,12,30,511.0,280.0,2.7,15.0,671.0,778.8,605.78
2016,3,14,12,45,498.5,282.0,2.75,15.0,660.5,780.17,606.74
2016,3,14,13,0,486.0,284.0,2.8,15.0,650.0,779.05,606.31
2016,3,14,13,15,668.0,208.5,2.85,15.0,700.5,879.82,683.33
2016,3,14,13,30,850.0,133.0,2.9,15.0,751.0,967.23,744.32
2016,3,14,13,45,838.5,132.5,3.0,15.0,726.5,955.92,737.32
2016,3,14,14,0,827.0,132.0,3.1,15.0,702.0,941.14,728.91
2016,3,14,14,15,815.0,130.0,3.15,14.5,671.5,920.89,717.71
2016,3,14,14,30,803.0,128.0,3.2,14.0,641.0,897.48,704.27
2016,3,14,14,45,785.0,125.5,3.3,14.0,603.5,865.18,683.42
2016,3,14,15,0,767.0,123.0,3.4,14.0,566.0,835.46,664.3
2016,3,14,15,15,745.0,119.5,3.4,13.5,523.5,794.04,636.99
2016,3,14,15,30,723.0,116.0,3.4,13.0,481.0,750.9,608.02
2016,3,14,15,45,689.0,112.0,3.45,13.0,433.5,696.35,568.95
2016,3,14,16,0,655.0,108.0,3.5,13.0,386.0,641.54,528.89
2016,3,14,16,15,613.5,101.5,3.45,12.5,336.5,578.71,480.87
2016,3,14,16,30,572.0,95.0,3.4,12.0,287.0,517.09,432.3
2016,3,14,16,45,512.5,86.0,3.35,12.0,237.0,443.17,371.31
2016,3,14,17,0,453.0,77.0,3.3,12.0,187.0,371.01,309.94
2016,3,14,17,15,366.0,65.0,3.2,11.5,139.5,289.25,239.22
2016,3,14,17,30,279.0,53.0,3.1,11.0,92.0,216.06,174.08
2016,3,14,17,45,139.5,36.0,3.05,10.5,55.5,115.19,83.69
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.39,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.5,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,48.0,11.0,1.8,8.0,12.0,10.48,0.0
2016,3,15,6,45,193.5,25.5,1.8,8.5,47.5,19.94,9.05
2016,3,15,7,0,339.0,40.0,1.8,9.0,83.0,31.59,22.17
2016,3,15,7,15,430.5,50.5,1.75,9.5,130.5,38.46,28.96
2016,3,15,7,30,522.0,61.0,1.7,10.0,178.0,45.02,35.18
2016,3,15,7,45,587.5,66.5,1.65,10.5,229.5,80.6,45.99
2016,3,15,8,0,653.0,72.0,1.6,11.0,281.0,131.85,78.69
2016,3,15,8,15,692.0,77.0,1.6,11.5,331.5,185.81,122.3
2016,3,15,8,30,731.0,82.0,1.6,12.0,382.0,244.03,172.98
2016,3,15,8,45,556.5,133.5,1.6,13.0,378.0,283.84,214.96
2016,3,15,9,0,382.0,185.0,1.6,14.0,374.0,303.23,236.79
2016,3,15,9,15,606.5,139.5,1.55,14.0,469.5,381.58,298.99
2016,3,15,9,30,831.0,94.0,1.5,14.0,565.0,480.95,378.02
2016,3,15,9,45,847.5,95.5,1.45,14.5,603.5,537.05,422.56
2016,3,15,10,0,864.0,97.0,1.4,15.0,642.0,592.94,465.52
2016,3,15,10,15,874.5,98.5,1.4,15.0,673.5,643.66,504.44
2016,3,15,10,30,885.0,100.0,1.4,15.0,705.0,693.34,541.52
2016,3,15,10,45,894.0,100.5,1.4,15.5,730.0,739.33,573.26
2016,3,15,11,0,903.0,101.0,1.4,16.0,755.0,783.31,601.77
2016,3,15,11,15,908.0,102.0,1.4,16.0,772.0,822.44,627.7
2016,3,15,11,30,913.0,103.0,1.4,16.0,789.0,858.86,651.61
2016,3,15,11,45,916.5,102.5,1.45,16.5,798.5,889.55,670.95
2016,3,15,12,0,920.0,102.0,1.5,17.0,808.0,917.08,688.17
2016,3,15,12,15,920.5,102.5,1.55,17.0,809.0,939.69,703.45
2016,3,15,12,30,921.0,103.0,1.6,17.0,810.0,958.79,716.55
2016,3,15,12,45,922.5,101.0,1.65,17.0,803.5,972.47,726.24
2016,3,15,13,0,924.0,99.0,1.7,17.0,797.0,982.46,733.69
2016,3,15,13,15,920.0,98.0,1.75,17.0,782.0,984.62,736.19
2016,3,15,13,30,916.0,97.0,1.8,17.0,767.0,982.98,736.41
2016,3,15,13,45,909.0,96.5,1.85,17.5,744.0,975.31,731.45
2016,3,15,14,0,902.0,96.0,1.9,18.0,721.0,963.98,724.24
2016,3,15,14,15,893.0,94.0,1.95,17.5,690.5,945.49,715.08
2016,3,15,14,30,884.0,92.0,2.0,17.0,660.0,923.6,703.66
2016,3,15,14,45,870.5,90.5,2.05,17.0,623.5,895.03,686.31
2016,3,15,15,0,857.0,89.0,2.1,17.0,587.0,871.03,672.06
2016,3,15,15,15,839.0,86.0,2.1,16.5,544.0,831.11,647.24
2016,3,15,15,30,821.0,83.0,2.1,16.0,501.0,788.99,620.57
2016,3,15,15,45,797.5,79.5,2.15,16.0,454.5,740.04,587.66
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,689.87,553.13
2016,3,15,16,15,739.5,72.0,2.2,15.5,357.5,630.41,511.32
2016,3,15,16,30,705.0,68.0,2.2,15.0,307.0,571.32,467.69
2016,3,15,16,45,654.0,62.5,2.2,14.5,255.5,504.59,415.08
2016,3,15,17,0,603.0,57.0,2.2,14.0,204.0,437.51,359.97
2016,3,15,17,15,523.0,49.0,2.3,13.5,154.5,355.56,290.68
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,280.71,224.59
2016,3,15,17,45,304.0,29.0,2.55,12.5,64.5,184.62,136.56
2016,3,15,18,0,165.0,17.0,2.7,12.0,24.0,92.77,0.0
2016,3,15,18,15,82.5,8.5,2.7,11.5,12.0,33.7,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.0,1.1,9.5,7.5,0.0,0.0
2016,3,16,6,30,102.0,12.0,1.0,10.0,15.0,11.44,0.0
2016,3,16,6,45,249.5,25.0,0.9,10.5,52.5,19.71,9.59
2016,3,16,7,0,397.0,38.0,0.8,11.0,90.0,29.48,20.28
2016,3,16,7,15,485.0,47.0,0.8,11.5,138.5,35.13,25.84
2016,3,16,7,30,573.0,56.0,0.8,12.0,187.0,40.54,30.93
2016,3,16,7,45,628.5,62.0,0.85,12.5,238.5,81.06,43.94
2016,3,16,8,0,684.0,68.0,0.9,13.0,290.0,134.29,78.48
2016,3,16,8,15,721.5,72.5,1.0,13.5,341.0,192.36,125.39
2016,3,16,8,30,759.0,77.0,1.1,14.0,392.0,251.29,176.38
2016,3,16,8,45,786.0,80.0,1.25,14.5,440.0,309.46,228.07
2016,3,16,9,0,813.0,83.0,1.4,15.0,488.0,369.79,280.98
2016,3,16,9,15,832.0,86.0,1.4,15.5,531.5,428.68,331.16
2016,3,16,9,30,851.0,89.0,1.4,16.0,575.0,488.21,380.09
2016,3,16,9,45,865.5,90.5,1.45,16.5,613.5,544.68,425.23
2016,3,16,10,0,880.0,92.0,1.5,17.0,652.0,599.69,467.79
2016,3,16,10,15,889.5,94.0,1.5,17.0,683.5,651.31,507.09
2016,3,16,10,30,899.0,96.0,1.5,17.0,715.0,701.43,544.21
2016,3,16,10,45,906.5,96.5,1.55,17.5,739.5,746.88,575.46
2016,3,16,11,0,914.0,97.0,1.6,18.0,764.0,790.15,603.82
2016,3,16,11,15,918.0,98.0,1.6,18.0,780.5,828.81,629.36
2016,3,16,11,30,922.0,99.0,1.6,18.0,797.0,864.65,652.83
2016,3,16,11,45,924.5,99.0,1.6,18.5,806.0,895.19,671.35
2016,3,16,12,0,927.0,99.0,1.6,19.0,815.0,922.48,687.65
2016,3,16,12,15,927.0,99.0,1.6,19.0,815.0,944.16,701.54
2016,3,16,12,30,927.0,99.0,1.6,19.0,815.0,962.27,713.21
2016,3,16,12,45,929.0,96.5,1.65,19.5,808.5,975.84,721.39
2016,3,16,13,0,931.0,94.0,1.7,20.0,802.0,985.68,727.29
2016,3,16,13,15,927.0,93.5,1.7,20.0,786.5,988.3,729.38
2016,3,16,13,30,923.0,93.0,1.7,20.0,771.0,987.11,729.22
2016,3,16,13,45,916.5,91.5,1.7,20.0,747.5,978.62,724.5
2016,3,16,14,0,910.0,90.0,1.7,20.0,724.0,966.42,717.58
2016,3,16,14,15,900.5,88.5,1.7,19.5,694.0,947.81,707.92
2016,3,16,14,30,891.0,87.0,1.7,19.0,664.0,925.8,696.09
2016,3,16,14,45,878.5,85.5,1.7,19.0,627.0,897.85,678.97
2016,3,16,15,0,866.0,84.0,1.7,19.0,590.0,866.98,659.85
2016,3,16,15,15,849.0,81.5,1.65,19.0,547.5,828.38,634.75
2016,3,16,15,30,832.0,79.0,1.6,19.0,505.0,794.42,612.73
2016,3,16,15,45,808.5,76.0,1.6,19.0,458.0,745.62,580.41
2016,3,16,16,0,785.0,73.0,1.6,19.0,411.0,695.61,546.67
2016,3,16,16,15,752.0,69.0,1.55,18.0,361.0,636.71,507.09
2016,3,16,16,30,719.0,65.0,1.5,17.0,311.0,578.08,465.82
2016,3,16,16,45,670.5,59.5,1.45,16.5,260.0,508.64,412.27
2016,3,16,17,0,622.0,54.0,1.4,16.0,209.0,445.29,361.07
2016,3,16,17,15,545.0,46.5,1.45,15.5,159.0,364.5,294.12
2016,3,16,17,30,468.0,39.0,1.5,15.0,109.0,290.56,229.97
2016,3,16,17,45,335.0,28.0,1.6,14.5,67.5,196.57,145.38
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,107.12,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,39.5,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,79.5,6.5,2.1,10.5,9.0,6.2,0.0
2016,3,17,6,30,159.0,13.0,2.2,11.0,18.0,12.39,0.0
2016,3,17,6,45,307.5,25.0,2.35,12.0,58.0,19.54,9.89
2016,3,17,7,0,456.0,37.0,2.5,13.0,98.0,28.39,19.17
2016,3,17,7,15,539.5,44.5,2.45,13.0,148.5,32.82,23.6
2016,3,17,7,30,623.0,52.0,2.4,13.0,199.0,37.09,27.69
2016,3,17,7,45,675.5,57.5,2.4,13.5,251.5,85.46,45.2
2016,3,17,8,0,728.0,63.0,2.4,14.0,304.0,140.61,81.6
2016,3,17,8,15,763.5,67.0,2.3,14.5,355.5,197.46,128.06
2016,3,17,8,30,799.0,71.0,2.2,15.0,407.0,258.07,181.07
2016,3,17,8,45,824.0,74.5,2.1,15.5,456.0,318.48,234.95
2016,3,17,9,0,849.0,78.0,2.0,16.0,505.0,380.79,289.43
2016,3,17,9,15,866.5,80.5,1.9,16.5,549.0,442.22,341.65
2016,3,17,9,30,884.0,83.0,1.8,17.0,593.0,501.88,390.55
2016,3,17,9,45,897.0,84.5,1.75,17.5,631.5,558.26,435.29
2016,3,17,10,0,910.0,86.0,1.7,18.0,670.0,613.92,477.75
2016,3,17,10,15,919.5,87.5,1.65,18.5,701.5,666.4,516.3
2016,3,17,10,30,929.0,89.0,1.6,19.0,733.0,717.29,552.33
2016,3,17,10,45,935.5,90.5,1.55,19.5,758.0,764.21,582.84
2016,3,17,11,0,942.0,92.0,1.5,20.0,783.0,808.8,610.64
2016,3,17,11,15,946.0,92.5,1.4,20.0,799.5,847.86,634.79
2016,3,17,11,30,950.0,93.0,1.3,20.0,816.0,883.99,656.6
2016,3,17,11,45,952.0,93.5,1.25,20.5,825.0,915.32,674.37
2016,3,17,12,0,954.0,94.0,1.2,21.0,834.0,943.3,689.79
2016,3,17,12,15,954.0,94.0,1.1,21.0,834.5,965.45,701.83
2016,3,17,12,30,954.0,94.0,1.0,21.0,835.0,983.92,711.46
2016,3,17,12,45,950.5,94.0,0.95,21.5,827.0,995.38,716.25
2016,3,17,13,0,947.0,94.0,0.9,22.0,819.0,1002.94,718.77
2016,3,17,13,15,943.0,93.5,0.8,22.0,803.0,1005.59,718.69
2016,3,17,13,30,939.0,93.0,0.7,22.0,787.0,1004.34,716.33
2016,3,17,13,45,932.5,92.0,0.6,22.0,763.5,996.31,709.92
2016,3,17,14,0,926.0,91.0,0.5,22.0,740.0,984.5,701.4
2016,3,17,14,15,916.5,89.5,0.5,22.0,709.0,965.65,690.99
2016,3,17,14,30,907.0,88.0,0.5,22.0,678.0,943.33,678.57
2016,3,17,14,45,894.5,86.0,0.5,22.0,640.5,914.41,662.04
2016,3,17,15,0,882.0,84.0,0.5,22.0,603.0,882.5,643.59
2016,3,17,15,15,864.5,81.5,0.55,22.0,559.5,842.96,621.01
2016,3,17,15,30,847.0,79.0,0.6,22.0,516.0,808.04,601.13
2016,3,17,15,45,823.5,76.0,0.7,22.0,468.5,758.65,571.75
2016,3,17,16,0,800.0,73.0,0.8,22.0,421.0,708.0,540.61
2016,3,17,16,15,767.0,69.0,0.85,21.0,370.0,648.42,503.27
2016,3,17,16,30,734.0,65.0,0.9,20.0,319.0,589.06,464.05
2016,3,17,16,45,685.5,60.0,0.95,19.5,267.0,519.43,412.7
2016,3,17,17,0,637.0,55.0,1.0,19.0,215.0,455.86,363.26
2016,3,17,17,15,560.0,47.5,1.1,18.5,164.5,374.16,297.39
2016,3,17,17,30,483.0,40.0,1.2,18.0,114.0,299.27,233.89
2016,3,17,17,45,350.0,29.0,1.35,17.5,71.5,204.22,150.42
2016,3,17,18,0,217.0,18.0,1.5,17.0,29.0,114.64,9.64
2016,3,17,18,15,108.5,9.0,1.5,16.5,14.5,42.38,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,2.35,10.5,10.5,7.15,0.0
2016,3,18,6,30,150.0,15.0,2.4,11.0,21.0,11.88,0.0
2016,3,18,6,45,291.5,28.0,2.45,11.5,61.0,22.08,12.4
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,31.74,22.28
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.5,36.41,26.95
2016,3,18,7,30,601.0,57.0,2.4,12.0,202.0,40.91,31.26
2016,3,18,7,45,300.5,64.0,2.4,12.5,136.5,67.64,42.24
2016,3,18,8,0,0.0,71.0,2.4,13.0,71.0,65.88,50.95
2016,3,18,8,15,0.0,94.5,2.4,13.0,94.5,87.0,68.78
2016,3,18,8,30,0.0,118.0,2.4,13.0,118.0,108.29,86.49
2016,3,18,8,45,40.5,168.5,2.4,13.5,189.0,164.6,131.8
2016,3,18,9,0,81.0,219.0,2.4,14.0,260.0,227.44,182.01
2016,3,18,9,15,139.5,241.5,2.4,14.0,319.5,279.42,223.37
2016,3,18,9,30,198.0,264.0,2.4,14.0,379.0,338.38,270.33
2016,3,18,9,45,155.5,282.0,2.4,14.5,376.0,346.12,275.88
2016,3,18,10,0,113.0,300.0,2.4,15.0,373.0,346.74,275.45
2016,3,18,10,15,287.0,284.0,2.35,15.0,481.5,455.96,362.3
2016,3,18,10,30,461.0,268.0,2.3,15.0,590.0,579.29,457.42
2016,3,18,10,45,687.0,188.0,2.3,15.5,686.0,690.02,542.01
2016,3,18,11,0,913.0,108.0,2.3,16.0,782.0,805.87,625.64
2016,3,18,11,15,917.5,109.0,2.25,16.0,799.0,844.91,650.95
2016,3,18,11,30,922.0,110.0,2.2,16.0,816.0,881.16,674.77
2016,3,18,11,45,921.0,112.0,2.2,16.5,824.0,910.78,693.07
2016,3,18,12,0,920.0,114.0,2.2,17.0,832.0,937.02,709.04
2016,3,18,12,15,920.0,114.0,2.15,17.0,832.5,958.58,722.65
2016,3,18,12,30,920.0,114.0,2.1,17.0,833.0,976.58,733.95
2016,3,18,12,45,914.0,115.5,2.1,17.0,824.5,986.97,740.87
2016,3,18,13,0,908.0,117.0,2.1,17.0,816.0,993.57,745.49
2016,3,18,13,15,903.5,116.0,2.15,17.0,800.0,995.12,747.55
2016,3,18,13,30,899.0,115.0,2.2,17.0,784.0,992.91,747.31
2016,3,18,13,45,893.5,113.5,2.3,17.0,760.5,985.49,744.32
2016,3,18,14,0,888.0,112.0,2.4,17.0,737.0,974.44,739.01
2016,3,18,14,15,877.5,110.0,2.45,16.5,706.0,962.83,734.3
2016,3,18,14,30,867.0,108.0,2.5,16.0,675.0,939.55,721.64
2016,3,18,14,45,858.0,103.5,2.55,16.0,638.5,911.48,704.36
2016,3,18,15,0,849.0,99.0,2.6,16.0,602.0,880.31,684.83
2016,3,18,15,15,830.5,96.5,2.65,15.5,559.0,840.48,660.21
2016,3,18,15,30,812.0,94.0,2.7,15.0,516.0,798.49,633.62
2016,3,18,15,45,605.5,124.5,2.75,15.0,423.0,648.53,524.75
2016,3,18,16,0,399.0,155.0,2.8,15.0,330.0,500.86,409.54
2016,3,18,16,15,372.0,142.5,2.65,14.5,290.0,451.87,372.38
2016,3,18,16,30,345.0,130.0,2.5,14.0,250.0,392.44,325.56
2016,3,18,16,45,318.0,111.5,2.45,14.0,209.0,339.29,282.04
2016,3,18,17,0,291.0,93.0,2.4,14.0,168.0,287.74,238.53
2016,3,18,17,15,250.0,74.5,2.3,13.0,128.5,230.66,189.77
2016,3,18,17,30,209.0,56.0,2.2,12.0,89.0,186.33,150.08
2016,3,18,17,45,132.5,38.0,2.15,11.5,56.0,113.13,84.98
2016,3,18,18,0,56.0,20.0,2.1,11.0,23.0,50.72,8.52
2016,3,18,18,15,28.0,10.0,2.05,11.0,11.5,18.28,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,17.26,0.0
2016,3,19,6,45,121.5,34.5,1.7,11.5,52.0,28.27,17.9
2016,3,19,7,0,243.0,50.0,1.8,12.0,85.0,38.17,28.02
2016,3,19,7,15,295.5,66.0,1.85,12.0,126.0,49.36,38.54
2016,3,19,7,30,348.0,82.0,1.9,12.0,167.0,60.61,48.92
2016,3,19,7,45,390.5,94.0,1.95,12.5,210.5,98.29,64.81
2016,3,19,8,0,433.0,106.0,2.0,13.0,254.0,141.19,95.18
2016,3,19,8,15,321.5,142.5,2.0,13.0,262.0,182.52,135.03
2016,3,19,8,30,210.0,179.0,2.0,13.0,270.0,209.48,162.95
2016,3,19,8,45,128.0,194.5,2.05,13.5,252.0,213.04,168.97
2016,3,19,9,0,46.0,210.0,2.1,14.0,234.0,207.14,165.75
2016,3,19,9,15,83.0,238.5,2.05,14.5,286.0,252.9,201.89
2016,3,19,9,30,120.0,267.0,2.0,15.0,338.0,304.25,242.0
2016,3,19,9,45,152.0,286.0,2.0,15.5,381.5,348.32,276.04
2016,3,19,10,0,184.0,305.0,2.0,16.0,425.0,395.67,312.22
2016,3,19,10,15,221.0,316.5,2.0,16.0,467.0,442.18,348.01
2016,3,19,10,30,258.0,328.0,2.0,16.0,509.0,496.14,388.94
2016,3,19,10,45,567.0,217.5,2.0,16.0,633.5,634.19,497.41
2016,3,19,11,0,876.0,107.0,2.0,16.0,758.0,779.39,604.98
2016,3,19,11,15,592.5,232.5,2.0,16.0,677.0,719.79,557.46
2016,3,19,11,30,309.0,358.0,2.0,16.0,596.0,624.17,481.95
2016,3,19,11,45,337.5,354.5,2.05,16.0,617.5,658.27,508.35
2016,3,19,12,0,366.0,351.0,2.1,16.0,639.0,692.48,533.67
2016,3,19,12,15,336.5,359.5,2.1,16.0,624.5,686.59,528.48
2016,3,19,12,30,307.0,368.0,2.1,16.0,610.0,678.29,521.9
2016,3,19,12,45,603.0,236.0,2.1,16.0,704.5,838.7,644.36
2016,3,19,13,0,899.0,104.0,2.1,16.0,799.0,972.87,735.94
2016,3,19,13,15,896.5,103.0,2.05,16.0,784.5,976.03,736.47
2016,3,19,13,30,894.0,102.0,2.0,16.0,770.0,975.5,736.13
2016,3,19,13,45,892.5,99.0,2.0,16.0,748.5,969.97,733.24
2016,3,19,14,0,891.0,96.0,2.0,16.0,727.0,960.75,728.08
2016,3,19,14,15,883.0,94.5,2.0,16.0,697.5,943.52,717.68
2016,3,19,14,30,875.0,93.0,2.0,16.0,668.0,922.93,705.14
2016,3,19,14,45,867.5,89.5,2.05,16.0,633.0,897.2,689.68
2016,3,19,15,0,860.0,86.0,2.1,16.0,598.0,868.35,672.0
2016,3,19,15,15,843.5,83.5,2.15,16.0,556.0,837.2,652.56
2016,3,19,15,30,827.0,81.0,2.2,16.0,514.0,796.43,626.03
2016,3,19,15,45,811.0,76.0,2.3,16.0,468.5,751.01,596.07
2016,3,19,16,0,795.0,71.0,2.4,16.0,423.0,703.85,564.11
2016,3,19,16,15,763.5,67.5,2.35,15.5,372.5,645.97,523.39
2016,3,19,16,30,732.0,64.0,2.3,15.0,322.0,588.24,481.38
2016,3,19,16,45,692.0,58.0,2.3,14.5,271.5,522.69,430.21
2016,3,19,17,0,652.0,52.0,2.3,14.0,221.0,458.94,378.17
2016,3,19,17,15,579.0,45.5,2.15,13.5,170.5,379.3,310.59
2016,3,19,17,30,506.0,39.0,2.0,13.0,120.0,309.7,248.74
2016,3,19,17,45,382.0,29.0,1.9,12.5,77.0,218.0,166.3
2016,3,19,18,0,258.0,19.0,1.8,12.0,34.0,132.75,44.2
2016,3,19,18,15,129.0,9.5,1.75,11.5,17.0,49.43,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,2.4,12.0,8.0,7.63,0.0
2016,3,20,6,30,0.0,16.0,2.5,12.0,16.0,14.85,0.0
2016,3,20,6,45,33.5,35.0,2.6,12.5,40.0,31.03,20.44
2016,3,20,7,0,67.0,54.0,2.7,13.0,64.0,45.19,34.11
2016,3,20,7,15,86.0,76.0,2.75,13.0,94.0,62.1,49.7
2016,3,20,7,30,105.0,98.0,2.8,13.0,124.0,79.29,65.35
2016,3,20,7,45,117.5,119.5,2.85,13.5,155.0,106.78,81.24
2016,3,20,8,0,130.0,141.0,2.9,14.0,186.0,136.19,104.12
2016,3,20,8,15,246.5,150.5,2.9,14.0,252.5,175.73,132.31
2016,3,20,8,30,363.0,160.0,2.9,14.0,319.0,231.67,175.91
2016,3,20,8,45,413.5,169.5,2.95,14.5,369.0,279.76,216.1
2016,3,20,9,0,464.0,179.0,3.0,15.0,419.0,334.69,261.85
2016,3,20,9,15,430.5,206.0,3.05,15.0,443.5,374.5,296.33
2016,3,20,9,30,397.0,233.0,3.1,15.0,468.0,408.89,325.27
2016,3,20,9,45,204.0,225.5,3.2,15.5,346.5,322.91,258.02
2016,3,20,10,0,11.0,218.0,3.3,16.0,225.0,209.38,165.62
2016,3,20,10,15,5.5,184.5,3.4,16.0,188.0,175.73,138.56
2016,3,20,10,30,0.0,151.0,3.5,16.0,151.0,141.12,110.37
2016,3,20,10,45,3.5,181.5,3.65,16.5,184.5,172.61,135.51
2016,3,20,11,0,7.0,212.0,3.8,17.0,218.0,204.7,160.77
2016,3,20,11,15,10.0,234.0,3.85,17.0,242.5,228.84,179.8
2016,3,20,11,30,13.0,256.0,3.9,17.0,267.0,253.44,199.11
2016,3,20,11,45,11.0,242.0,4.0,17.0,251.0,239.04,187.63
2016,3,20,12,0,9.0,228.0,4.1,17.0,235.0,224.38,176.01
2016,3,20,12,15,4.5,145.0,4.1,17.0,148.5,140.48,109.05
2016,3,20,12,30,0.0,62.0,4.1,17.0,62.0,57.85,41.94
2016,3,20,12,45,0.0,61.0,4.15,17.0,61.0,56.91,41.23
2016,3,20,13,0,0.0,60.0,4.2,17.0,60.0,55.97,40.48
2016,3,20,13,15,0.0,109.0,4.1,16.5,109.0,102.1,78.33
2016,3,20,13,30,0.0,158.0,4.0,16.0,158.0,149.58,117.03
2016,3,20,13,45,0.0,119.0,3.95,16.0,119.0,111.74,86.42
2016,3,20,14,0,0.0,80.0,3.9,16.0,80.0,74.61,56.17
2016,3,20,14,15,0.0,49.0,3.8,16.0,49.0,45.64,32.35
2016,3,20,14,30,0.0,18.0,3.7,16.0,18.0,16.74,8.35
2016,3,20,14,45,0.0,62.0,3.6,16.0,62.0,57.74,42.59
2016,3,20,15,0,0.0,106.0,3.5,16.0,106.0,99.38,77.15
2016,3,20,15,15,0.0,123.5,3.35,15.5,123.5,116.93,91.96
2016,3,20,15,30,0.0,141.0,3.2,15.0,141.0,135.28,107.52
2016,3,20,15,45,16.0,156.5,3.1,15.0,164.0,165.43,133.27
2016,3,20,16,0,32.0,172.0,3.0,15.0,187.0,206.6,167.85
2016,3,20,16,15,28.0,153.0,2.85,14.5,164.5,182.88,148.81
2016,3,20,16,30,24.0,134.0,2.7,14.0,142.0,150.72,122.57
2016,3,20,16,45,17.5,113.5,2.6,14.0,119.0,125.1,101.08
2016,3,20,17,0,11.0,93.0,2.5,14.0,96.0,99.95,79.65
2016,3,20,17,15,5.5,72.5,2.4,13.5,74.0,75.75,58.87
2016,3,20,17,30,0.0,52.0,2.3,13.0,52.0,51.78,38.05
2016,3,20,17,45,0.0,33.5,2.2,13.0,33.5,32.67,21.04
2016,3,20,18,0,0.0,15.0,2.1,13.0,15.0,13.91,0.96
2016,3,20,18,15,0.0,7.5,2.1,13.0,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,22.5,10.5,2.8,11.0,12.0,10.01,0.0
2016,3,21,6,30,45.0,21.0,2.9,11.0,24.0,18.32,0.72
2016,3,21,6,45,136.5,40.0,3.05,11.5,59.0,32.52,22.06
2016,3,21,7,0,228.0,59.0,3.2,12.0,94.0,45.03,34.19
2016,3,21,7,15,291.0,75.0,3.3,12.0,137.5,56.02,44.55
2016,3,21,7,30,354.0,91.0,3.4,12.0,181.0,70.25,57.57
2016,3,21,7,45,423.5,95.5,3.55,12.5,227.5,104.74,68.33
2016,3,21,8,0,493.0,100.0,3.7,13.0,274.0,147.44,97.83
2016,3,21,8,15,435.5,130.0,3.75,13.0,300.5,194.72,141.05
2016,3,21,8,30,378.0,160.0,3.8,13.0,327.0,235.41,179.55
2016,3,21,8,45,240.5,195.0,3.9,13.5,305.5,248.94,196.4
2016,3,21,9,0,103.0,230.0,4.0,14.0,284.0,246.09,197.18
2016,3,21,9,15,70.5,236.0,4.05,14.0,274.0,245.88,197.53
2016,3,21,9,30,38.0,242.0,4.1,14.0,264.0,241.64,194.03
2016,3,21,9,45,19.5,208.5,4.2,14.5,220.0,203.93,162.96
2016,3,21,10,0,1.0,175.0,4.3,15.0,176.0,163.59,129.53
2016,3,21,10,15,59.0,257.0,4.4,15.0,299.5,280.34,224.4
2016,3,21,10,30,117.0,339.0,4.5,15.0,423.0,407.13,324.66
2016,3,21,10,45,62.0,275.0,4.65,15.0,320.0,308.25,245.91
2016,3,21,11,0,7.0,211.0,4.8,15.0,217.0,203.74,161.25
2016,3,21,11,15,3.5,167.0,4.85,15.0,170.0,159.6,125.61
2016,3,21,11,30,0.0,123.0,4.9,15.0,123.0,115.17,89.34
2016,3,21,11,45,1.5,150.0,5.0,15.5,152.0,142.23,111.21
2016,3,21,12,0,3.0,177.0,5.1,16.0,181.0,169.64,133.11
2016,3,21,12,15,3.0,177.5,5.1,16.0,181.0,170.39,133.68
2016,3,21,12,30,3.0,178.0,5.1,16.0,181.0,171.13,134.29
2016,3,21,12,45,47.5,277.0,5.1,16.0,314.0,321.7,255.81
2016,3,21,13,0,92.0,376.0,5.1,16.0,447.0,472.28,373.53
2016,3,21,13,15,93.0,367.0,5.0,16.0,438.5,466.45,368.81
2016,3,21,13,30,94.0,358.0,4.9,16.0,430.0,460.16,364.3
2016,3,21,13,45,207.0,340.0,4.85,16.0,491.0,564.55,448.42
2016,3,21,14,0,320.0,322.0,4.8,16.0,552.0,667.38,529.22
2016,3,21,14,15,160.0,209.0,4.8,15.5,324.0,374.57,303.1
2016,3,21,14,30,0.0,96.0,4.8,15.0,96.0,89.59,68.82
2016,3,21,14,45,0.0,129.0,4.8,15.0,129.0,121.85,95.79
2016,3,21,15,0,0.0,162.0,4.8,15.0,162.0,155.39,123.55
2016,3,21,15,15,0.0,96.0,4.65,14.5,96.0,89.69,69.69
2016,3,21,15,30,0.0,30.0,4.5,14.0,30.0,27.88,18.02
2016,3,21,15,45,0.0,30.0,4.35,14.0,30.0,27.87,18.09
2016,3,21,16,0,0.0,30.0,4.2,14.0,30.0,27.86,18.16
2016,3,21,16,15,90.0,87.5,4.0,13.5,120.0,160.23,133.25
2016,3,21,16,30,180.0,145.0,3.8,13.0,210.0,288.79,241.73
2016,3,21,16,45,162.5,126.5,3.65,13.0,178.5,250.11,208.78
2016,3,21,17,0,145.0,108.0,3.5,13.0,147.0,212.73,176.68
2016,3,21,17,15,117.5,86.0,3.35,12.5,113.0,166.62,136.77
2016,3,21,17,30,90.0,64.0,3.2,12.0,79.0,122.73,98.09
2016,3,21,17,45,51.5,43.0,3.1,11.5,51.0,77.69,57.98
2016,3,21,18,0,13.0,22.0,3.0,11.0,23.0,28.27,9.7
2016,3,21,18,15,6.5,11.0,2.95,11.0,11.5,12.53,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,11.5,2.25,8.5,17.0,10.96,0.0
2016,3,22,6,30,180.0,23.0,2.3,9.0,34.0,18.12,3.58
2016,3,22,6,45,315.5,35.0,2.4,10.0,77.0,27.63,18.24
2016,3,22,7,0,451.0,47.0,2.5,11.0,120.0,36.1,26.51
2016,3,22,7,15,529.0,55.0,2.6,11.0,171.0,40.55,30.92
2016,3,22,7,30,607.0,63.0,2.7,11.0,222.0,52.92,34.45
2016,3,22,7,45,659.0,68.5,2.8,11.5,275.0,101.95,56.82
2016,3,22,8,0,711.0,74.0,2.9,12.0,328.0,157.28,96.64
2016,3,22,8,15,745.0,78.5,2.9,12.0,379.5,217.19,147.64
2016,3,22,8,30,779.0,83.0,2.9,12.0,431.0,277.32,201.54
2016,3,22,8,45,808.0,85.0,2.95,12.5,480.0,336.84,255.24
2016,3,22,9,0,837.0,87.0,3.0,13.0,529.0,398.69,310.02
2016,3,22,9,15,854.0,89.5,3.0,13.0,572.5,457.8,361.93
2016,3,22,9,30,871.0,92.0,3.0,13.0,616.0,518.27,413.36
2016,3,22,9,45,888.0,92.0,3.05,13.5,655.0,574.79,459.59
2016,3,22,10,0,905.0,92.0,3.1,14.0,694.0,630.95,504.08
2016,3,22,10,15,914.0,93.5,3.1,14.0,725.5,682.8,544.76
2016,3,22,10,30,923.0,95.0,3.1,14.0,757.0,733.01,583.16
2016,3,22,10,45,930.0,95.5,3.1,14.5,781.5,778.87,614.4
2016,3,22,11,0,937.0,96.0,3.1,15.0,806.0,822.43,643.57
2016,3,22,11,15,941.0,97.0,3.1,15.0,822.0,861.58,670.49
2016,3,22,11,30,945.0,98.0,3.1,15.0,838.0,897.81,695.23
2016,3,22,11,45,948.0,97.5,3.15,15.0,847.0,928.53,716.38
2016,3,22,12,0,951.0,97.0,3.2,15.0,856.0,955.93,735.29
2016,3,22,12,15,951.0,97.0,3.25,15.0,856.0,977.67,750.36
2016,3,22,12,30,951.0,97.0,3.3,15.0,856.0,995.74,763.05
2016,3,22,12,45,946.5,98.0,3.4,15.0,847.0,1006.9,771.55
2016,3,22,13,0,942.0,99.0,3.5,15.0,838.0,1014.19,777.6
2016,3,22,13,15,937.5,98.5,3.55,15.0,822.0,1015.94,779.65
2016,3,22,13,30,933.0,98.0,3.6,15.0,806.0,1013.83,779.25
2016,3,22,13,45,928.0,96.5,3.7,15.0,782.5,1006.28,775.65
2016,3,22,14,0,923.0,95.0,3.8,15.0,759.0,994.95,769.58
2016,3,22,14,15,914.0,93.5,3.8,15.0,728.0,976.18,757.75
2016,3,22,14,30,905.0,92.0,3.8,15.0,697.0,953.93,743.61
2016,3,22,14,45,895.0,89.0,3.85,15.0,659.5,925.71,725.6
2016,3,22,15,0,885.0,86.0,3.9,15.0,622.0,894.39,705.31
2016,3,22,15,15,868.0,84.0,3.85,14.5,579.0,855.34,680.04
2016,3,22,15,30,851.0,82.0,3.8,14.0,536.0,820.93,657.92
2016,3,22,15,45,829.5,78.5,3.8,14.0,488.0,771.93,623.62
2016,3,22,16,0,808.0,75.0,3.8,14.0,440.0,721.52,587.75
2016,3,22,16,15,776.5,71.5,3.7,13.5,389.0,662.83,545.43
2016,3,22,16,30,745.0,68.0,3.6,13.0,338.0,604.24,501.88
2016,3,22,16,45,700.5,62.5,3.5,13.0,285.5,535.54,446.18
2016,3,22,17,0,656.0,57.0,3.4,13.0,233.0,468.99,390.28
2016,3,22,17,15,583.5,50.5,3.3,12.5,181.5,392.66,324.86
2016,3,22,17,30,511.0,44.0,3.2,12.0,130.0,319.26,259.62
2016,3,22,17,45,387.0,33.5,3.1,11.5,85.5,226.06,176.22
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,142.08,76.45
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,52.39,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,11.5,1.8,7.5,14.0,10.96,0.0
2016,3,23,6,30,74.0,23.0,1.8,8.0,28.0,19.15,6.23
2016,3,23,6,45,132.5,41.5,1.8,9.0,60.0,33.72,23.8
2016,3,23,7,0,191.0,60.0,1.8,10.0,92.0,47.83,37.14
2016,3,23,7,15,223.0,79.5,1.75,10.5,129.5,62.12,50.38
2016,3,23,7,30,255.0,99.0,1.7,11.0,167.0,80.99,61.17
2016,3,23,7,45,280.5,116.0,1.7,11.5,205.5,115.87,82.82
2016,3,23,8,0,306.0,133.0,1.7,12.0,244.0,154.01,111.72
2016,3,23,8,15,477.5,117.0,1.7,12.5,319.0,195.35,139.82
2016,3,23,8,30,649.0,101.0,1.7,13.0,394.0,258.93,189.5
2016,3,23,8,45,742.0,95.5,1.75,13.5,464.5,327.87,247.61
2016,3,23,9,0,835.0,90.0,1.8,14.0,535.0,403.44,310.84
2016,3,23,9,15,775.0,111.5,1.7,14.5,551.0,446.67,348.81
2016,3,23,9,30,715.0,133.0,1.6,15.0,567.0,480.51,377.4
2016,3,23,9,45,806.5,115.5,1.55,15.5,633.0,555.33,435.67
2016,3,23,10,0,898.0,98.0,1.5,16.0,699.0,635.3,495.79
2016,3,23,10,15,907.5,99.5,1.5,16.0,730.5,687.18,534.52
2016,3,23,10,30,917.0,101.0,1.5,16.0,762.0,737.46,571.3
2016,3,23,10,45,780.5,164.0,1.5,16.5,739.5,744.2,572.56
2016,3,23,11,0,644.0,227.0,1.5,17.0,717.0,734.98,562.45
2016,3,23,11,15,791.5,166.0,1.55,17.0,780.5,817.54,622.87
2016,3,23,11,30,939.0,105.0,1.6,17.0,844.0,902.43,679.7
2016,3,23,11,45,812.0,166.5,1.7,17.5,810.5,889.77,669.8
2016,3,23,12,0,685.0,228.0,1.8,18.0,777.0,866.99,653.9
2016,3,23,12,15,811.5,168.0,1.85,18.0,818.5,933.88,699.96
2016,3,23,12,30,938.0,108.0,1.9,18.0,860.0,997.58,742.02
2016,3,23,12,45,926.5,112.5,1.95,18.0,849.5,1005.72,747.47
2016,3,23,13,0,915.0,117.0,2.0,18.0,839.0,1009.95,751.16
2016,3,23,13,15,910.5,116.0,2.05,18.0,822.5,1011.11,753.01
2016,3,23,13,30,906.0,115.0,2.1,18.0,806.0,1008.49,752.57
2016,3,23,13,45,894.5,116.0,2.2,18.0,780.5,997.64,747.44
2016,3,23,14,0,883.0,117.0,2.3,18.0,755.0,983.25,740.08
2016,3,23,14,15,872.5,115.0,2.35,17.5,723.5,971.47,735.39
2016,3,23,14,30,862.0,113.0,2.4,17.0,692.0,947.84,722.68
2016,3,23,14,45,847.0,111.0,2.45,17.0,654.0,916.93,703.65
2016,3,23,15,0,832.0,109.0,2.5,17.0,616.0,883.22,682.58
2016,3,23,15,15,813.5,105.5,2.5,17.0,572.5,842.2,655.76
2016,3,23,15,30,795.0,102.0,2.5,17.0,529.0,799.09,627.18
2016,3,23,15,45,768.0,98.5,2.55,17.0,480.5,747.37,592.24
2016,3,23,16,0,741.0,95.0,2.6,17.0,432.0,698.81,558.93
2016,3,23,16,15,545.0,112.0,2.6,16.5,344.5,547.51,445.38
2016,3,23,16,30,349.0,129.0,2.6,16.0,257.0,406.31,333.7
2016,3,23,16,45,307.0,116.0,2.6,15.5,216.0,338.08,279.56
2016,3,23,17,0,265.0,103.0,2.6,15.0,175.0,285.2,235.71
2016,3,23,17,15,228.0,83.5,2.55,14.0,136.0,230.19,189.25
2016,3,23,17,30,191.0,64.0,2.5,13.0,97.0,178.4,144.11
2016,3,23,17,45,126.5,44.5,2.5,12.5,63.5,118.19,90.84
2016,3,23,18,0,62.0,25.0,2.5,12.0,30.0,61.49,33.12
2016,3,23,18,15,31.0,12.5,2.45,11.5,15.0,21.7,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
