Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,11.91,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,19.58,7.86
2016,3,24,6,45,281.5,39.0,2.8,10.5,79.0,30.04,20.56
2016,3,24,7,0,391.0,53.0,2.9,11.0,121.0,40.91,30.9
2016,3,24,7,15,465.0,63.0,2.9,11.5,170.5,46.84,36.55
2016,3,24,7,30,539.0,73.0,2.9,12.0,220.0,64.21,41.85
2016,3,24,7,45,571.5,84.5,2.95,12.5,269.0,112.9,68.33
2016,3,24,8,0,604.0,96.0,3.0,13.0,318.0,165.63,108.0
2016,3,24,8,15,641.0,103.0,3.0,13.5,368.5,219.17,153.02
2016,3,24,8,30,678.0,110.0,3.0,14.0,419.0,276.82,203.41
2016,3,24,8,45,681.5,123.5,3.05,15.0,462.5,333.22,253.33
2016,3,24,9,0,685.0,137.0,3.1,16.0,506.0,389.37,301.69
2016,3,24,9,15,706.5,141.5,3.0,16.0,548.5,444.74,348.79
2016,3,24,9,30,728.0,146.0,2.9,16.0,591.0,501.3,395.51
2016,3,24,9,45,756.0,144.0,2.8,16.5,630.5,556.17,438.89
2016,3,24,10,0,784.0,142.0,2.7,17.0,670.0,612.09,481.67
2016,3,24,10,15,710.5,177.0,2.6,17.0,672.5,638.91,501.18
2016,3,24,10,30,637.0,212.0,2.5,17.0,675.0,657.18,513.55
2016,3,24,10,45,732.5,180.0,2.45,17.5,728.5,726.9,565.03
2016,3,24,11,0,828.0,148.0,2.4,18.0,782.0,799.01,615.49
2016,3,24,11,15,833.5,149.5,2.4,18.0,798.5,837.13,640.92
2016,3,24,11,30,839.0,151.0,2.4,18.0,815.0,872.79,664.76
2016,3,24,11,45,832.0,157.0,2.4,18.5,821.5,899.5,681.11
2016,3,24,12,0,825.0,163.0,2.4,19.0,828.0,922.81,695.15
2016,3,24,12,15,687.0,225.5,2.4,19.0,779.5,886.04,669.9
2016,3,24,12,30,549.0,288.0,2.4,19.0,731.0,833.8,630.96
2016,3,24,12,45,713.5,209.0,2.4,19.0,779.0,921.83,695.34
2016,3,24,13,0,878.0,130.0,2.4,19.0,827.0,990.24,740.66
2016,3,24,13,15,873.5,129.0,2.4,19.0,810.5,999.8,746.8
2016,3,24,13,30,869.0,128.0,2.4,19.0,794.0,997.33,745.73
2016,3,24,13,45,861.5,127.0,2.4,19.0,770.5,988.31,740.57
2016,3,24,14,0,854.0,126.0,2.4,19.0,747.0,975.72,733.24
2016,3,24,14,15,843.5,124.0,2.4,19.0,716.0,955.71,721.06
2016,3,24,14,30,833.0,122.0,2.4,19.0,685.0,932.44,706.8
2016,3,24,14,45,810.5,123.0,2.45,19.0,646.0,898.52,685.72
2016,3,24,15,0,788.0,124.0,2.5,19.0,607.0,862.17,662.85
2016,3,24,15,15,768.5,120.5,2.55,18.5,564.0,826.07,641.11
2016,3,24,15,30,749.0,117.0,2.6,18.0,521.0,783.45,614.3
2016,3,24,15,45,714.0,115.0,2.65,18.0,472.5,728.61,576.93
2016,3,24,16,0,679.0,113.0,2.7,18.0,424.0,673.55,538.64
2016,3,24,16,15,643.0,106.0,2.8,17.5,374.0,612.23,495.01
2016,3,24,16,30,607.0,99.0,2.9,17.0,324.0,551.73,449.94
2016,3,24,16,45,575.0,87.5,3.0,16.5,274.5,489.99,402.23
2016,3,24,17,0,543.0,76.0,3.1,16.0,225.0,429.62,353.5
2016,3,24,17,15,472.0,65.5,3.1,15.0,175.0,351.18,288.28
2016,3,24,17,30,401.0,55.0,3.1,14.0,125.0,278.91,225.82
2016,3,24,17,45,302.5,40.5,3.15,13.5,83.0,197.77,154.04
2016,3,24,18,0,204.0,26.0,3.2,13.0,41.0,124.11,75.21
2016,3,24,18,15,102.0,13.0,3.1,12.5,20.5,44.67,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.0,14.0,2.05,9.5,21.5,13.34,0.0
2016,3,25,6,30,200.0,28.0,2.1,10.0,43.0,21.97,10.66
2016,3,25,6,45,305.5,42.0,2.2,10.5,86.0,32.35,22.71
2016,3,25,7,0,411.0,56.0,2.3,11.0,129.0,43.4,33.18
2016,3,25,7,15,484.0,65.5,2.4,11.0,179.0,48.76,38.39
2016,3,25,7,30,557.0,75.0,2.5,11.0,229.0,68.23,43.98
2016,3,25,7,45,620.5,78.5,2.6,11.5,282.5,113.91,67.04
2016,3,25,8,0,684.0,82.0,2.7,12.0,336.0,167.4,106.3
2016,3,25,8,15,717.5,86.5,2.75,12.5,386.5,222.91,153.82
2016,3,25,8,30,751.0,91.0,2.8,13.0,437.0,284.81,208.63
2016,3,25,8,45,783.5,91.5,2.85,14.0,486.0,342.68,259.87
2016,3,25,9,0,816.0,92.0,2.9,15.0,535.0,403.29,312.31
2016,3,25,9,15,833.0,95.0,2.75,15.5,578.0,461.77,361.95
2016,3,25,9,30,850.0,98.0,2.6,16.0,621.0,520.63,410.01
2016,3,25,9,45,862.5,100.0,2.5,16.5,658.5,576.13,453.87
2016,3,25,10,0,875.0,102.0,2.4,17.0,696.0,630.62,495.32
2016,3,25,10,15,884.5,104.0,2.35,17.0,727.5,681.84,534.15
2016,3,25,10,30,894.0,106.0,2.3,17.0,759.0,731.55,570.8
2016,3,25,10,45,896.0,110.0,2.25,17.5,782.0,775.93,599.79
2016,3,25,11,0,898.0,114.0,2.2,18.0,805.0,817.77,626.51
2016,3,25,11,15,902.5,114.5,2.15,18.0,821.5,855.42,651.15
2016,3,25,11,30,907.0,115.0,2.1,18.0,838.0,890.3,673.69
2016,3,25,11,45,911.5,114.5,2.05,18.5,847.0,921.23,692.09
2016,3,25,12,0,916.0,114.0,2.0,19.0,856.0,949.04,708.25
2016,3,25,12,15,915.5,114.0,2.0,19.0,855.5,969.52,721.43
2016,3,25,12,30,915.0,114.0,2.0,19.0,855.0,986.44,732.41
2016,3,25,12,45,921.5,108.5,2.05,19.0,849.0,1000.47,742.26
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,1010.82,749.85
2016,3,25,13,15,924.0,102.5,2.15,19.0,826.5,1012.75,752.13
2016,3,25,13,30,920.0,102.0,2.2,19.0,810.0,1010.88,752.14
2016,3,25,13,45,914.0,100.5,2.25,19.0,786.0,1002.18,747.83
2016,3,25,14,0,908.0,99.0,2.3,19.0,762.0,989.78,741.25
2016,3,25,14,15,898.5,97.5,2.35,19.0,730.5,970.47,730.16
2016,3,25,14,30,889.0,96.0,2.4,19.0,699.0,947.76,716.87
2016,3,25,14,45,874.5,94.5,2.5,19.0,661.0,917.27,698.72
2016,3,25,15,0,860.0,93.0,2.6,19.0,623.0,883.98,678.48
2016,3,25,15,15,843.0,90.0,2.65,18.5,579.5,851.45,659.39
2016,3,25,15,30,826.0,87.0,2.7,18.0,536.0,809.18,633.03
2016,3,25,15,45,796.5,85.5,2.8,18.0,487.5,756.75,597.96
2016,3,25,16,0,767.0,84.0,2.9,18.0,439.0,703.54,561.54
2016,3,25,16,15,734.5,80.0,2.95,17.5,388.0,644.83,520.77
2016,3,25,16,30,702.0,76.0,3.0,17.0,337.0,589.79,480.88
2016,3,25,16,45,651.0,71.0,3.1,16.5,284.5,519.41,426.36
2016,3,25,17,0,600.0,66.0,3.2,16.0,232.0,451.99,371.96
2016,3,25,17,15,528.5,58.0,3.2,15.0,181.5,373.42,306.7
2016,3,25,17,30,457.0,50.0,3.2,14.0,131.0,301.03,244.0
2016,3,25,17,45,338.5,38.5,3.25,13.5,87.5,211.39,165.22
2016,3,25,18,0,220.0,27.0,3.3,13.0,44.0,133.36,84.74
2016,3,25,18,15,110.0,13.5,3.25,12.5,22.0,47.75,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.5,2.4,11.5,24.5,11.91,0.0
2016,3,26,6,30,304.0,25.0,2.4,12.0,49.0,19.71,9.6
2016,3,26,6,45,411.5,34.5,2.45,12.5,93.5,26.26,17.3
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,32.5,23.3
2016,3,26,7,15,584.5,50.5,2.45,13.5,189.0,35.9,26.55
2016,3,26,7,30,650.0,57.0,2.4,14.0,240.0,61.27,34.65
2016,3,26,7,45,692.0,61.5,2.4,14.5,291.5,111.42,60.86
2016,3,26,8,0,734.0,66.0,2.4,15.0,343.0,166.61,102.24
2016,3,26,8,15,763.5,70.0,2.4,15.5,393.0,223.45,150.91
2016,3,26,8,30,793.0,74.0,2.4,16.0,443.0,283.26,203.91
2016,3,26,8,45,813.0,77.0,2.4,16.5,489.5,341.67,255.97
2016,3,26,9,0,833.0,80.0,2.4,17.0,536.0,403.64,309.63
2016,3,26,9,15,848.5,82.5,2.45,17.0,578.5,461.26,359.16
2016,3,26,9,30,864.0,85.0,2.5,17.0,621.0,519.0,407.32
2016,3,26,9,45,873.5,87.5,2.55,17.5,657.0,573.25,450.6
2016,3,26,10,0,883.0,90.0,2.6,18.0,693.0,626.46,491.68
2016,3,26,10,15,891.5,91.5,2.6,18.0,723.5,676.75,530.15
2016,3,26,10,30,900.0,93.0,2.6,18.0,754.0,725.39,565.88
2016,3,26,10,45,906.5,93.0,2.65,18.5,777.0,769.18,595.25
2016,3,26,11,0,913.0,93.0,2.7,19.0,800.0,810.68,622.67
2016,3,26,11,15,916.5,94.0,2.7,19.0,815.5,848.26,647.98
2016,3,26,11,30,920.0,95.0,2.7,19.0,831.0,882.98,671.19
2016,3,26,11,45,919.0,96.5,2.75,19.5,838.0,911.25,688.99
2016,3,26,12,0,918.0,98.0,2.8,20.0,845.0,936.13,704.5
2016,3,26,12,15,917.5,98.0,2.8,20.0,845.0,956.39,717.87
2016,3,26,12,30,917.0,98.0,2.8,20.0,845.0,973.09,728.97
2016,3,26,12,45,897.5,107.5,2.85,20.0,832.0,978.34,732.98
2016,3,26,13,0,878.0,117.0,2.9,20.0,819.0,979.65,734.59
2016,3,26,13,15,712.5,194.0,2.95,20.0,757.0,923.44,697.49
2016,3,26,13,30,547.0,271.0,3.0,20.0,695.0,844.4,641.68
2016,3,26,13,45,688.0,198.5,3.05,20.0,715.0,907.94,690.18
2016,3,26,14,0,829.0,126.0,3.1,20.0,735.0,954.4,722.7
2016,3,26,14,15,670.0,182.0,3.15,19.5,661.0,863.95,662.68
2016,3,26,14,30,511.0,238.0,3.2,19.0,587.0,763.22,591.86
2016,3,26,14,45,535.5,214.5,3.25,19.0,563.0,751.15,586.26
2016,3,26,15,0,560.0,191.0,3.3,19.0,539.0,735.42,577.35
2016,3,26,15,15,575.5,171.0,3.3,18.5,506.5,712.12,563.43
2016,3,26,15,30,591.0,151.0,3.3,18.0,474.0,691.69,551.25
2016,3,26,15,45,516.5,154.5,3.35,18.0,419.0,610.83,490.9
2016,3,26,16,0,442.0,158.0,3.4,18.0,364.0,539.52,436.53
2016,3,26,16,15,527.5,125.0,3.4,17.5,343.0,545.92,445.12
2016,3,26,16,30,613.0,92.0,3.4,17.0,322.0,548.83,449.7
2016,3,26,16,45,577.0,82.5,3.4,16.5,273.5,486.47,400.56
2016,3,26,17,0,541.0,73.0,3.4,16.0,225.0,425.87,351.27
2016,3,26,17,15,469.0,64.0,3.35,15.5,176.0,348.61,286.32
2016,3,26,17,30,397.0,55.0,3.3,15.0,127.0,277.6,224.57
2016,3,26,17,45,284.5,42.0,3.3,14.5,85.0,190.32,148.47
2016,3,26,18,0,172.0,29.0,3.3,14.0,43.0,117.91,76.92
2016,3,26,18,15,86.0,14.5,3.25,13.5,21.5,41.15,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,26.0,13.82,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,52.0,23.23,12.99
2016,3,27,6,45,372.5,40.5,2.8,11.5,97.0,31.41,21.97
2016,3,27,7,0,478.0,52.0,2.9,12.0,142.0,39.18,29.38
2016,3,27,7,15,548.0,60.0,2.9,12.0,193.5,43.47,33.53
2016,3,27,7,30,618.0,68.0,2.9,12.0,245.0,68.02,40.09
2016,3,27,7,45,657.5,75.5,2.95,12.5,297.0,119.07,68.86
2016,3,27,8,0,697.0,83.0,3.0,13.0,349.0,174.89,111.7
2016,3,27,8,15,730.0,87.5,3.1,13.5,400.0,231.26,160.22
2016,3,27,8,30,763.0,92.0,3.2,14.0,451.0,293.94,215.72
2016,3,27,8,45,788.0,95.5,3.3,14.5,499.5,352.9,268.41
2016,3,27,9,0,813.0,99.0,3.4,15.0,548.0,413.77,321.66
2016,3,27,9,15,831.0,101.5,3.45,15.0,591.5,472.14,372.23
2016,3,27,9,30,849.0,104.0,3.5,15.0,635.0,530.98,421.78
2016,3,27,9,45,861.0,107.0,3.6,15.5,672.5,587.15,467.16
2016,3,27,10,0,873.0,110.0,3.7,16.0,710.0,642.6,510.61
2016,3,27,10,15,883.0,112.0,3.75,16.0,742.0,693.53,550.4
2016,3,27,10,30,893.0,114.0,3.8,16.0,774.0,743.51,588.59
2016,3,27,10,45,899.5,115.5,3.85,16.0,798.0,788.67,620.71
2016,3,27,11,0,906.0,117.0,3.9,16.0,822.0,831.59,650.97
2016,3,27,11,15,911.0,118.0,3.9,16.0,839.0,870.33,677.82
2016,3,27,11,30,916.0,119.0,3.9,16.0,856.0,906.32,702.59
2016,3,27,11,45,916.0,120.5,3.95,16.5,864.0,935.5,721.44
2016,3,27,12,0,916.0,122.0,4.0,17.0,872.0,961.36,737.95
2016,3,27,12,15,916.5,122.0,4.0,17.0,872.0,982.68,752.46
2016,3,27,12,30,917.0,122.0,4.0,17.0,872.0,1000.49,764.65
2016,3,27,12,45,912.5,123.5,4.05,17.0,863.5,1011.5,772.63
2016,3,27,13,0,908.0,125.0,4.1,17.0,855.0,1018.77,778.24
2016,3,27,13,15,903.5,124.0,4.1,17.0,838.5,1019.63,779.31
2016,3,27,13,30,899.0,123.0,4.1,17.0,822.0,1016.75,778.01
2016,3,27,13,45,773.0,168.5,4.2,17.0,756.5,958.18,738.85
2016,3,27,14,0,647.0,214.0,4.3,17.0,691.0,883.13,687.73
2016,3,27,14,15,692.5,184.0,4.35,16.5,675.5,888.44,694.83
2016,3,27,14,30,738.0,154.0,4.4,16.0,660.0,888.34,697.69
2016,3,27,14,45,621.5,183.5,4.45,16.0,593.5,801.51,636.3
2016,3,27,15,0,505.0,213.0,4.5,16.0,527.0,711.76,569.27
2016,3,27,15,15,508.5,196.0,4.45,15.5,493.5,683.22,550.73
2016,3,27,15,30,512.0,179.0,4.4,15.0,460.0,652.33,529.77
2016,3,27,15,45,466.5,171.5,4.4,15.0,410.5,590.7,482.86
2016,3,27,16,0,421.0,164.0,4.4,15.0,361.0,530.56,436.34
2016,3,27,16,15,409.0,145.5,4.3,14.5,319.5,484.16,401.12
2016,3,27,16,30,397.0,127.0,4.2,14.0,278.0,437.31,364.54
2016,3,27,16,45,342.0,118.5,4.15,13.5,234.5,374.59,313.24
2016,3,27,17,0,287.0,110.0,4.1,13.0,191.0,306.64,256.48
2016,3,27,17,15,245.5,90.5,4.1,12.5,150.0,248.05,206.26
2016,3,27,17,30,204.0,71.0,4.1,12.0,109.0,193.19,157.93
2016,3,27,17,45,140.0,51.0,4.1,12.0,73.0,131.84,103.31
2016,3,27,18,0,76.0,31.0,4.1,12.0,37.0,76.8,50.54
2016,3,27,18,15,38.0,15.5,4.1,11.5,18.5,26.88,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,179.5,14.0,4.3,8.5,30.5,10.94,0.0
2016,3,28,6,30,359.0,28.0,4.4,9.0,61.0,22.1,12.63
2016,3,28,6,45,471.5,37.0,4.55,9.5,109.5,28.11,19.31
2016,3,28,7,0,584.0,46.0,4.7,10.0,158.0,33.87,24.89
2016,3,28,7,15,647.5,52.0,4.75,10.0,211.5,40.33,30.97
2016,3,28,7,30,711.0,58.0,4.8,10.0,265.0,68.76,37.77
2016,3,28,7,45,753.0,62.0,4.9,10.5,319.0,122.51,68.02
2016,3,28,8,0,795.0,66.0,5.0,11.0,373.0,181.25,113.94
2016,3,28,8,15,823.5,69.5,5.0,11.0,425.5,241.28,167.39
2016,3,28,8,30,852.0,73.0,5.0,11.0,478.0,304.08,225.3
2016,3,28,8,45,873.0,75.5,5.0,11.5,527.0,368.74,284.5
2016,3,28,9,0,894.0,78.0,5.0,12.0,576.0,431.34,340.85
2016,3,28,9,15,909.0,80.0,4.95,12.0,620.0,491.66,394.48
2016,3,28,9,30,924.0,82.0,4.9,12.0,664.0,551.9,446.46
2016,3,28,9,45,934.5,83.5,4.85,12.5,702.0,608.78,493.35
2016,3,28,10,0,945.0,85.0,4.8,13.0,740.0,664.56,537.8
2016,3,28,10,15,953.0,86.5,4.75,13.0,771.0,717.32,579.61
2016,3,28,10,30,961.0,88.0,4.7,13.0,802.0,768.22,617.64
2016,3,28,10,45,965.5,89.0,4.7,13.5,826.0,813.91,649.3
2016,3,28,11,0,970.0,90.0,4.7,14.0,850.0,856.98,678.67
2016,3,28,11,15,973.0,91.0,4.65,14.0,865.5,896.0,705.77
2016,3,28,11,30,976.0,92.0,4.6,14.0,881.0,931.93,730.47
2016,3,28,11,45,976.5,92.5,4.6,14.0,888.5,961.88,751.21
2016,3,28,12,0,977.0,93.0,4.6,14.0,896.0,988.29,769.46
2016,3,28,12,15,976.5,93.0,4.5,14.0,895.5,1009.58,783.25
2016,3,28,12,30,976.0,93.0,4.4,14.0,895.0,1027.07,794.42
2016,3,28,12,45,956.0,102.5,4.35,14.0,881.5,1032.37,797.69
2016,3,28,13,0,936.0,112.0,4.3,14.0,868.0,1033.49,798.3
2016,3,28,13,15,931.0,111.0,4.2,14.0,850.5,1033.79,798.33
2016,3,28,13,30,926.0,110.0,4.1,14.0,833.0,1030.23,795.91
2016,3,28,13,45,918.5,109.0,4.05,14.0,808.0,1020.45,789.67
2016,3,28,14,0,911.0,108.0,4.0,14.0,783.0,1006.98,781.06
2016,3,28,14,15,457.0,145.0,3.9,14.0,483.5,620.87,500.17
2016,3,28,14,30,3.0,182.0,3.8,14.0,184.0,176.98,139.98
2016,3,28,14,45,1.5,151.0,3.75,14.0,152.0,144.86,114.76
2016,3,28,15,0,0.0,120.0,3.7,14.0,120.0,113.0,88.78
2016,3,28,15,15,359.0,117.0,3.6,14.0,315.5,460.74,382.08
2016,3,28,15,30,718.0,114.0,3.5,14.0,511.0,756.89,611.02
2016,3,28,15,45,754.0,100.0,3.4,14.0,484.5,741.85,598.95
2016,3,28,16,0,790.0,86.0,3.3,14.0,458.0,725.77,588.32
2016,3,28,16,15,758.0,81.5,3.15,13.5,406.5,665.7,544.92
2016,3,28,16,30,726.0,77.0,3.0,13.0,355.0,605.82,500.55
2016,3,28,16,45,684.0,71.0,2.95,13.0,302.0,541.89,449.43
2016,3,28,17,0,642.0,65.0,2.9,13.0,249.0,476.78,395.66
2016,3,28,17,15,573.5,57.5,2.9,12.0,197.0,398.09,330.19
2016,3,28,17,30,505.0,50.0,2.9,11.0,145.0,325.21,266.82
2016,3,28,17,45,393.0,39.5,2.9,10.5,99.0,236.52,188.2
2016,3,28,18,0,281.0,29.0,2.9,10.0,53.0,160.14,112.32
2016,3,28,18,15,140.5,14.5,2.9,10.0,26.5,58.67,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,183.0,14.0,1.7,7.5,31.5,10.8,0.0
2016,3,29,6,30,366.0,28.0,1.8,8.0,63.0,21.87,12.86
2016,3,29,6,45,476.0,36.5,1.95,9.0,112.0,27.46,18.87
2016,3,29,7,0,586.0,45.0,2.1,10.0,161.0,35.88,26.76
2016,3,29,7,15,647.5,51.0,2.25,10.5,214.0,39.2,29.94
2016,3,29,7,30,709.0,57.0,2.4,11.0,267.0,70.24,37.69
2016,3,29,7,45,752.0,61.0,2.6,11.5,321.5,124.08,68.68
2016,3,29,8,0,795.0,65.0,2.8,12.0,376.0,183.02,114.74
2016,3,29,8,15,823.0,68.0,2.75,12.5,428.0,242.54,167.02
2016,3,29,8,30,851.0,71.0,2.7,13.0,480.0,308.04,225.73
2016,3,29,8,45,871.5,73.5,2.7,13.5,529.0,369.2,280.78
2016,3,29,9,0,892.0,76.0,2.7,14.0,578.0,431.49,335.39
2016,3,29,9,15,907.0,78.0,2.5,14.0,621.5,491.64,386.88
2016,3,29,9,30,922.0,80.0,2.3,14.0,665.0,551.72,436.33
2016,3,29,9,45,932.0,82.5,2.15,14.5,703.0,609.12,481.09
2016,3,29,10,0,942.0,85.0,2.0,15.0,741.0,665.38,523.08
2016,3,29,10,15,950.0,86.0,1.9,15.0,772.0,717.44,561.69
2016,3,29,10,30,958.0,87.0,1.8,15.0,803.0,767.65,596.26
2016,3,29,10,45,962.5,88.5,1.7,15.5,827.0,813.63,625.14
2016,3,29,11,0,967.0,90.0,1.6,16.0,851.0,857.02,651.55
2016,3,29,11,15,970.0,90.5,1.55,16.0,866.5,895.34,675.84
2016,3,29,11,30,973.0,91.0,1.5,16.0,882.0,930.57,697.83
2016,3,29,11,45,973.0,92.0,1.5,16.0,889.5,960.42,716.82
2016,3,29,12,0,973.0,93.0,1.5,16.0,897.0,986.72,733.5
2016,3,29,12,15,972.5,93.0,1.5,16.0,896.5,1007.84,746.86
2016,3,29,12,30,972.0,93.0,1.5,16.0,896.0,1025.18,757.91
2016,3,29,12,45,967.0,94.5,1.5,16.0,886.0,1036.0,764.89
2016,3,29,13,0,962.0,96.0,1.5,16.0,876.0,1042.87,769.54
2016,3,29,13,15,957.5,95.0,1.55,16.0,859.0,1043.51,771.23
2016,3,29,13,30,953.0,94.0,1.6,16.0,842.0,1040.21,770.6
2016,3,29,13,45,943.5,94.5,1.65,16.0,816.0,1029.85,765.55
2016,3,29,14,0,934.0,95.0,1.7,16.0,790.0,1015.75,758.23
2016,3,29,14,15,924.5,93.5,1.75,16.0,758.0,995.76,747.13
2016,3,29,14,30,915.0,92.0,1.8,16.0,726.0,972.3,733.78
2016,3,29,14,45,899.0,92.0,1.85,16.0,686.5,941.31,715.33
2016,3,29,15,0,883.0,92.0,1.9,16.0,647.0,907.53,694.88
2016,3,29,15,15,866.0,89.5,1.95,15.5,603.0,867.4,671.06
2016,3,29,15,30,849.0,87.0,2.0,15.0,559.0,831.97,650.13
2016,3,29,15,45,823.5,84.5,2.05,15.0,510.0,780.47,616.02
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,727.89,580.49
2016,3,29,16,15,767.0,78.0,2.1,14.5,409.0,668.79,539.87
2016,3,29,16,30,736.0,74.0,2.1,14.0,357.0,609.8,497.99
2016,3,29,16,45,689.0,69.0,2.15,13.5,304.0,543.04,446.81
2016,3,29,17,0,642.0,64.0,2.2,13.0,251.0,475.94,393.22
2016,3,29,17,15,574.5,57.0,2.2,12.5,199.0,398.34,328.65
2016,3,29,17,30,507.0,50.0,2.2,12.0,147.0,326.45,266.24
2016,3,29,17,45,393.0,39.5,2.2,11.5,100.5,236.68,187.59
2016,3,29,18,0,279.0,29.0,2.2,11.0,54.0,159.46,113.2
2016,3,29,18,15,139.5,14.5,2.2,10.5,27.0,71.2,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,1.85,9.5,30.0,14.54,0.0
2016,3,30,6,30,232.0,37.0,1.9,10.0,60.0,28.81,18.85
2016,3,30,6,45,335.0,49.5,1.95,10.5,105.5,37.74,27.91
2016,3,30,7,0,438.0,62.0,2.0,11.0,151.0,47.22,36.84
2016,3,30,7,15,505.0,71.0,1.95,11.0,202.0,51.94,41.37
2016,3,30,7,30,572.0,80.0,1.9,11.0,253.0,82.58,50.68
2016,3,30,7,45,623.0,85.5,1.85,11.5,306.0,130.63,79.36
2016,3,30,8,0,674.0,91.0,1.8,12.0,359.0,184.9,121.42
2016,3,30,8,15,706.5,96.0,1.8,12.5,409.5,240.47,169.38
2016,3,30,8,30,739.0,101.0,1.8,13.0,460.0,299.43,221.36
2016,3,30,8,45,686.5,122.5,1.8,13.5,482.0,346.88,265.47
2016,3,30,9,0,634.0,144.0,1.8,14.0,504.0,387.7,302.27
2016,3,30,9,15,732.5,127.5,1.8,14.0,573.0,456.54,358.85
2016,3,30,9,30,831.0,111.0,1.8,14.0,642.0,535.83,422.39
2016,3,30,9,45,846.5,112.0,1.85,14.5,680.0,591.1,465.71
2016,3,30,10,0,862.0,113.0,1.9,15.0,718.0,646.0,507.53
2016,3,30,10,15,871.5,115.0,1.9,15.0,748.5,695.91,545.16
2016,3,30,10,30,881.0,117.0,1.9,15.0,779.0,744.9,580.97
2016,3,30,10,45,889.0,117.5,1.95,15.5,803.0,789.56,610.69
2016,3,30,11,0,897.0,118.0,2.0,16.0,827.0,832.1,638.59
2016,3,30,11,15,901.0,118.5,2.0,16.0,843.0,869.0,663.08
2016,3,30,11,30,905.0,119.0,2.0,16.0,859.0,903.1,685.56
2016,3,30,11,45,908.0,119.0,2.0,16.0,867.0,932.85,705.01
2016,3,30,12,0,911.0,119.0,2.0,16.0,875.0,959.43,722.34
2016,3,30,12,15,911.0,119.0,2.0,16.0,874.5,979.91,735.65
2016,3,30,12,30,911.0,119.0,2.0,16.0,874.0,996.87,746.75
2016,3,30,12,45,912.5,116.5,2.0,16.5,866.5,1009.03,753.41
2016,3,30,13,0,914.0,114.0,2.0,17.0,859.0,1017.5,757.79
2016,3,30,13,15,910.0,113.0,2.05,17.0,842.5,1018.51,759.52
2016,3,30,13,30,906.0,112.0,2.1,17.0,826.0,1015.76,759.0
2016,3,30,13,45,899.5,110.5,2.15,17.0,801.5,1006.31,754.23
2016,3,30,14,0,893.0,109.0,2.2,17.0,777.0,993.22,747.21
2016,3,30,14,15,883.5,107.5,2.3,16.5,745.5,973.75,737.94
2016,3,30,14,30,874.0,106.0,2.4,16.0,714.0,950.96,726.38
2016,3,30,14,45,861.0,104.0,2.5,16.0,676.0,929.16,714.06
2016,3,30,15,0,848.0,102.0,2.6,16.0,638.0,896.38,693.98
2016,3,30,15,15,830.5,99.0,2.75,15.5,594.5,855.86,669.87
2016,3,30,15,30,813.0,96.0,2.9,15.0,551.0,813.19,643.63
2016,3,30,15,45,789.5,92.5,3.05,15.0,503.0,763.22,610.16
2016,3,30,16,0,766.0,89.0,3.2,15.0,455.0,712.12,575.05
2016,3,30,16,15,734.0,84.5,3.25,14.5,404.0,652.86,533.38
2016,3,30,16,30,702.0,80.0,3.3,14.0,353.0,597.31,492.74
2016,3,30,16,45,656.0,74.5,3.4,13.5,300.5,529.09,439.5
2016,3,30,17,0,610.0,69.0,3.5,13.0,248.0,463.41,386.14
2016,3,30,17,15,543.0,61.5,3.4,12.5,197.0,386.93,321.48
2016,3,30,17,30,476.0,54.0,3.3,12.0,146.0,316.1,259.32
2016,3,30,17,45,365.5,43.0,3.25,11.5,100.5,228.75,182.27
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,153.41,110.67
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,68.11,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,18.5,2.3,10.5,33.0,14.49,0.0
2016,3,31,6,30,280.0,37.0,2.4,11.0,66.0,28.75,18.94
2016,3,31,6,45,383.0,48.0,2.5,11.5,113.0,37.2,27.37
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,44.24,34.06
2016,3,31,7,15,243.0,81.5,2.6,12.0,132.5,63.51,51.57
2016,3,31,7,30,0.0,104.0,2.6,12.0,105.0,92.29,73.71
2016,3,31,7,45,6.0,123.0,2.6,12.5,126.0,110.35,88.48
2016,3,31,8,0,12.0,142.0,2.6,13.0,147.0,129.31,103.71
2016,3,31,8,15,24.5,167.5,2.55,13.0,179.0,156.07,125.25
2016,3,31,8,30,37.0,193.0,2.5,13.0,211.0,182.07,146.1
2016,3,31,8,45,120.5,224.0,2.45,13.5,291.5,240.81,191.92
2016,3,31,9,0,204.0,255.0,2.4,14.0,372.0,311.64,247.6
2016,3,31,9,15,534.0,177.5,2.4,14.5,514.0,411.08,325.48
2016,3,31,9,30,864.0,100.0,2.4,15.0,656.0,544.84,430.44
2016,3,31,9,45,878.0,101.0,2.4,15.5,693.5,601.21,474.28
2016,3,31,10,0,892.0,102.0,2.4,16.0,731.0,655.92,515.94
2016,3,31,10,15,900.5,103.5,2.4,16.0,761.5,706.52,554.28
2016,3,31,10,30,909.0,105.0,2.4,16.0,792.0,755.44,589.61
2016,3,31,10,45,915.5,105.5,2.45,16.5,815.5,799.94,619.3
2016,3,31,11,0,922.0,106.0,2.5,17.0,839.0,842.11,647.02
2016,3,31,11,15,926.0,107.0,2.5,17.0,855.0,880.2,672.5
2016,3,31,11,30,930.0,108.0,2.5,17.0,871.0,915.41,695.88
2016,3,31,11,45,932.0,108.0,2.5,17.0,878.5,944.78,715.21
2016,3,31,12,0,934.0,108.0,2.5,17.0,886.0,970.84,732.32
2016,3,31,12,15,933.5,107.5,2.6,17.0,885.5,990.61,746.27
2016,3,31,12,30,933.0,107.0,2.7,17.0,885.0,1006.74,757.95
2016,3,31,12,45,936.5,104.0,2.8,17.5,877.5,1020.33,766.64
2016,3,31,13,0,940.0,101.0,2.9,18.0,870.0,1030.19,772.95
2016,3,31,13,15,936.0,100.0,2.95,17.5,853.0,1031.09,775.93
2016,3,31,13,30,932.0,99.0,3.0,17.0,836.0,1028.15,776.56
2016,3,31,13,45,925.0,98.5,3.15,17.0,811.5,1019.02,772.62
2016,3,31,14,0,918.0,98.0,3.3,17.0,787.0,1006.2,766.25
2016,3,31,14,15,909.5,96.5,3.4,17.0,756.0,987.21,755.31
2016,3,31,14,30,901.0,95.0,3.5,17.0,725.0,964.78,742.05
2016,3,31,14,45,888.0,93.5,3.6,17.0,686.5,934.94,723.57
2016,3,31,15,0,875.0,92.0,3.7,17.0,648.0,902.2,702.95
2016,3,31,15,15,859.5,89.5,3.7,16.5,605.0,863.44,678.56
2016,3,31,15,30,844.0,87.0,3.7,16.0,562.0,829.32,657.23
2016,3,31,15,45,821.0,84.5,3.75,15.5,514.0,779.87,624.49
2016,3,31,16,0,798.0,82.0,3.8,15.0,466.0,729.19,590.16
2016,3,31,16,15,769.0,78.0,3.75,14.5,415.0,671.44,549.18
2016,3,31,16,30,740.0,74.0,3.7,14.0,364.0,613.65,507.09
2016,3,31,16,45,696.5,69.0,3.7,14.0,311.0,545.7,452.95
2016,3,31,17,0,653.0,64.0,3.7,14.0,258.0,483.18,401.2
2016,3,31,17,15,589.0,57.5,3.55,13.5,206.0,407.4,337.28
2016,3,31,17,30,525.0,51.0,3.4,13.0,154.0,336.92,275.5
2016,3,31,17,45,418.5,41.0,3.25,12.5,107.0,249.77,198.61
2016,3,31,18,0,312.0,31.0,3.1,12.0,60.0,174.13,126.82
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.0,78.84,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.5,2.4,10.5,36.0,13.49,1.33
2016,4,1,6,30,339.0,35.0,2.5,11.0,72.0,27.63,18.17
2016,4,1,6,45,435.5,45.0,2.65,11.5,120.0,34.23,24.8
2016,4,1,7,0,532.0,55.0,2.8,12.0,168.0,40.51,30.75
2016,4,1,7,15,592.0,61.5,2.8,12.0,220.0,43.49,33.63
2016,4,1,7,30,652.0,68.0,2.8,12.0,272.0,80.28,44.45
2016,4,1,7,45,692.0,73.5,2.8,12.5,324.0,132.31,77.09
2016,4,1,8,0,732.0,79.0,2.8,13.0,376.0,192.43,125.2
2016,4,1,8,15,760.5,83.0,2.75,13.0,427.0,249.35,175.41
2016,4,1,8,30,789.0,87.0,2.7,13.0,478.0,309.11,229.27
2016,4,1,8,45,810.5,90.0,2.7,13.5,525.0,368.03,281.87
2016,4,1,9,0,832.0,93.0,2.7,14.0,572.0,428.36,334.31
2016,4,1,9,15,847.5,95.5,2.65,14.0,615.0,486.54,384.08
2016,4,1,9,30,863.0,98.0,2.6,14.0,658.0,545.91,433.16
2016,4,1,9,45,874.5,100.0,2.6,14.5,694.5,600.68,476.54
2016,4,1,10,0,886.0,102.0,2.6,15.0,731.0,654.57,517.82
2016,4,1,10,15,894.5,104.0,2.5,15.0,761.5,705.31,555.99
2016,4,1,10,30,903.0,106.0,2.4,15.0,792.0,754.38,590.92
2016,4,1,10,45,910.0,106.5,2.35,15.5,815.5,798.96,620.07
2016,4,1,11,0,917.0,107.0,2.3,16.0,839.0,841.26,647.15
2016,4,1,11,15,920.5,107.5,2.25,16.0,854.5,878.19,671.36
2016,4,1,11,30,924.0,108.0,2.2,16.0,870.0,912.21,693.39
2016,4,1,11,45,927.0,108.0,2.2,16.5,878.0,942.22,711.75
2016,4,1,12,0,930.0,108.0,2.2,17.0,886.0,968.99,727.87
2016,4,1,12,15,930.0,107.5,2.2,17.0,885.5,989.06,740.9
2016,4,1,12,30,930.0,107.0,2.2,17.0,885.0,1005.53,751.68
2016,4,1,12,45,930.5,105.5,2.2,17.0,877.0,1017.73,759.79
2016,4,1,13,0,931.0,104.0,2.2,17.0,869.0,1026.19,765.61
2016,4,1,13,15,927.0,103.0,2.25,17.0,852.5,1027.0,767.18
2016,4,1,13,30,923.0,102.0,2.3,17.0,836.0,1023.99,766.46
2016,4,1,13,45,918.0,100.5,2.35,17.0,812.0,1015.68,762.39
2016,4,1,14,0,913.0,99.0,2.4,17.0,788.0,1003.65,756.01
2016,4,1,14,15,904.5,97.5,2.45,16.5,757.0,984.65,746.47
2016,4,1,14,30,896.0,96.0,2.5,16.0,726.0,962.24,734.66
2016,4,1,14,45,885.0,94.0,2.6,16.0,688.0,933.69,717.68
2016,4,1,15,0,874.0,92.0,2.7,16.0,650.0,902.16,698.51
2016,4,1,15,15,858.5,89.5,2.75,15.5,607.0,863.36,674.85
2016,4,1,15,30,843.0,87.0,2.8,15.0,564.0,829.2,654.18
2016,4,1,15,45,821.5,84.0,2.9,15.0,516.0,780.34,621.49
2016,4,1,16,0,800.0,81.0,3.0,15.0,468.0,730.15,587.2
2016,4,1,16,15,771.0,77.0,3.0,14.5,417.0,672.27,546.82
2016,4,1,16,30,742.0,73.0,3.0,14.0,366.0,614.36,505.29
2016,4,1,16,45,699.5,68.5,3.0,14.0,313.0,547.52,452.58
2016,4,1,17,0,657.0,64.0,3.0,14.0,260.0,485.9,402.01
2016,4,1,17,15,594.5,57.0,2.85,13.5,208.5,410.05,338.5
2016,4,1,17,30,532.0,50.0,2.7,13.0,157.0,339.41,276.99
2016,4,1,17,45,428.0,40.5,2.55,12.5,110.0,253.49,201.48
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,178.78,131.33
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,81.36,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,18.5,1.5,10.0,38.0,14.23,3.18
2016,4,2,6,30,338.0,37.0,1.5,10.0,76.0,29.25,19.83
2016,4,2,6,45,425.0,48.0,1.5,10.5,123.0,36.65,27.14
2016,4,2,7,0,512.0,59.0,1.5,11.0,170.0,43.67,33.79
2016,4,2,7,15,256.0,75.5,1.4,11.5,131.0,54.12,43.3
2016,4,2,7,30,0.0,92.0,1.3,12.0,92.0,83.08,65.85
2016,4,2,7,45,0.0,109.0,1.25,12.5,109.0,98.56,78.67
2016,4,2,8,0,0.0,126.0,1.2,13.0,126.0,114.18,91.37
2016,4,2,8,15,9.0,154.5,1.15,13.0,159.0,141.85,113.67
2016,4,2,8,30,18.0,183.0,1.1,13.0,192.0,170.92,136.89
2016,4,2,8,45,89.0,223.0,1.1,13.5,274.0,230.99,183.52
2016,4,2,9,0,160.0,263.0,1.1,14.0,356.0,301.51,238.16
2016,4,2,9,15,283.5,261.0,1.1,14.5,440.5,370.24,290.94
2016,4,2,9,30,407.0,259.0,1.1,15.0,525.0,453.31,354.32
2016,4,2,9,45,614.0,198.0,1.1,15.5,624.5,543.88,423.41
2016,4,2,10,0,821.0,137.0,1.1,16.0,724.0,650.26,502.63
2016,4,2,10,15,700.5,194.5,1.15,16.0,710.0,665.53,512.13
2016,4,2,10,30,580.0,252.0,1.2,16.0,696.0,666.82,511.74
2016,4,2,10,45,715.0,199.5,1.25,16.5,763.0,748.78,571.87
2016,4,2,11,0,850.0,147.0,1.3,17.0,830.0,833.47,629.71
2016,4,2,11,15,854.5,148.0,1.3,17.0,845.5,870.48,653.07
2016,4,2,11,30,859.0,149.0,1.3,17.0,861.0,904.87,675.08
2016,4,2,11,45,865.5,147.0,1.35,17.0,869.5,935.17,695.06
2016,4,2,12,0,872.0,145.0,1.4,17.0,878.0,962.53,713.18
2016,4,2,12,15,872.0,144.5,1.45,17.0,877.0,982.27,726.42
2016,4,2,12,30,872.0,144.0,1.5,17.0,876.0,998.56,737.61
2016,4,2,12,45,882.0,136.0,1.55,17.5,870.0,1004.55,740.9
2016,4,2,13,0,892.0,128.0,1.6,18.0,864.0,1015.28,747.49
2016,4,2,13,15,887.5,127.0,1.65,18.0,847.0,1015.6,748.84
2016,4,2,13,30,883.0,126.0,1.7,18.0,830.0,1012.25,748.07
2016,4,2,13,45,877.0,124.0,1.75,18.0,806.0,1002.72,743.44
2016,4,2,14,0,871.0,122.0,1.8,18.0,782.0,989.64,736.65
2016,4,2,14,15,861.0,120.0,1.8,18.0,750.5,977.89,730.19
2016,4,2,14,30,851.0,118.0,1.8,18.0,719.0,954.14,715.85
2016,4,2,14,45,834.0,117.5,1.85,18.0,680.5,922.5,696.96
2016,4,2,15,0,817.0,117.0,1.9,18.0,642.0,888.24,676.18
2016,4,2,15,15,799.5,114.0,1.9,17.5,599.0,848.33,651.99
2016,4,2,15,30,782.0,111.0,1.9,17.0,556.0,806.36,626.01
2016,4,2,15,45,754.5,108.0,1.9,17.0,507.5,758.55,594.25
2016,4,2,16,0,727.0,105.0,1.9,17.0,459.0,706.12,558.61
2016,4,2,16,15,694.5,100.0,1.9,16.5,408.5,647.31,518.44
2016,4,2,16,30,662.0,95.0,1.9,16.0,358.0,588.95,476.11
2016,4,2,16,45,608.5,89.5,1.95,15.5,305.0,517.32,421.83
2016,4,2,17,0,555.0,84.0,2.0,15.0,252.0,448.85,367.87
2016,4,2,17,15,489.5,74.5,2.0,14.5,201.5,373.15,305.8
2016,4,2,17,30,424.0,65.0,2.0,14.0,151.0,301.24,244.6
2016,4,2,17,45,319.0,51.5,2.0,13.5,105.5,216.94,171.84
2016,4,2,18,0,214.0,38.0,2.0,13.0,60.0,144.46,106.39
2016,4,2,18,15,107.0,19.0,2.0,12.5,30.0,66.86,0.52
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
