Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.58,0.0
2016,4,3,6,15,194.5,24.5,1.75,9.5,45.0,19.19,7.65
2016,4,3,6,30,337.0,40.0,1.8,10.0,80.0,31.82,22.19
2016,4,3,6,45,432.0,50.0,1.85,10.5,129.0,38.19,28.56
2016,4,3,7,0,527.0,60.0,1.9,11.0,178.0,44.29,34.35
2016,4,3,7,15,263.5,71.0,1.9,11.0,130.0,50.65,40.26
2016,4,3,7,30,0.0,82.0,1.9,11.0,82.0,74.95,59.17
2016,4,3,7,45,0.0,97.5,1.9,11.5,97.5,89.02,70.92
2016,4,3,8,0,0.0,113.0,1.9,12.0,113.0,103.21,82.56
2016,4,3,8,15,0.0,134.5,1.9,12.5,134.5,122.69,98.43
2016,4,3,8,30,0.0,156.0,1.9,13.0,156.0,142.36,114.19
2016,4,3,8,45,16.0,193.0,1.9,13.5,202.5,181.54,145.38
2016,4,3,9,0,32.0,230.0,1.9,14.0,249.0,221.33,176.69
2016,4,3,9,15,86.0,268.0,1.9,14.5,324.0,284.23,225.94
2016,4,3,9,30,140.0,306.0,1.9,15.0,399.0,354.15,279.98
2016,4,3,9,45,513.5,209.0,1.95,15.5,574.0,495.94,391.91
2016,4,3,10,0,887.0,112.0,2.0,16.0,749.0,669.25,524.2
2016,4,3,10,15,896.0,113.5,2.0,16.0,780.0,719.88,560.96
2016,4,3,10,30,905.0,115.0,2.0,16.0,811.0,768.87,595.78
2016,4,3,10,45,909.5,117.5,2.0,16.5,834.0,813.54,624.77
2016,4,3,11,0,914.0,120.0,2.0,17.0,857.0,855.77,651.68
2016,4,3,11,15,709.0,218.0,2.0,17.0,796.5,823.28,627.69
2016,4,3,11,30,504.0,316.0,2.0,17.0,736.0,766.7,583.42
2016,4,3,11,45,712.0,221.0,2.0,17.5,819.0,878.69,665.37
2016,4,3,12,0,920.0,126.0,2.0,18.0,902.0,981.75,731.73
2016,4,3,12,15,919.5,126.0,2.05,18.0,901.5,1001.7,744.25
2016,4,3,12,30,919.0,126.0,2.1,18.0,901.0,1018.07,755.47
2016,4,3,12,45,914.0,127.0,2.15,18.0,891.0,1027.51,762.31
2016,4,3,13,0,909.0,128.0,2.2,18.0,881.0,1033.2,766.92
2016,4,3,13,15,904.0,127.0,2.25,18.0,864.0,1033.02,767.88
2016,4,3,13,30,899.0,126.0,2.3,18.0,847.0,1029.11,766.59
2016,4,3,13,45,736.0,189.5,2.4,18.0,768.0,952.3,717.4
2016,4,3,14,0,573.0,253.0,2.5,18.0,689.0,854.02,650.94
2016,4,3,14,15,608.0,226.5,2.55,17.5,672.5,858.19,658.5
2016,4,3,14,30,643.0,200.0,2.6,17.0,656.0,855.02,659.76
2016,4,3,14,45,732.0,161.5,2.65,17.0,654.5,883.69,681.54
2016,4,3,15,0,821.0,123.0,2.7,17.0,653.0,899.35,694.11
2016,4,3,15,15,803.0,120.0,2.7,16.5,609.5,858.81,668.49
2016,4,3,15,30,785.0,117.0,2.7,16.0,566.0,816.21,641.51
2016,4,3,15,45,757.5,114.0,2.75,16.0,517.0,768.64,609.6
2016,4,3,16,0,730.0,111.0,2.8,16.0,468.0,715.99,573.34
2016,4,3,16,15,697.0,105.5,2.75,15.5,417.0,655.99,531.28
2016,4,3,16,30,664.0,100.0,2.7,15.0,366.0,596.48,486.98
2016,4,3,16,45,619.0,92.5,2.7,14.5,313.0,527.81,434.13
2016,4,3,17,0,574.0,85.0,2.7,14.0,260.0,461.58,381.22
2016,4,3,17,15,507.5,75.5,2.6,13.5,208.5,384.3,317.09
2016,4,3,17,30,441.0,66.0,2.5,13.0,157.0,312.55,255.37
2016,4,3,17,45,344.0,52.5,2.45,12.5,111.0,229.05,182.68
2016,4,3,18,0,247.0,39.0,2.4,12.0,65.0,158.07,117.97
2016,4,3,18,15,123.5,19.5,2.35,11.5,32.5,73.28,11.17
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.44,0.0
2016,4,4,6,15,167.5,27.0,2.85,11.0,48.0,21.13,9.95
2016,4,4,6,30,335.0,42.0,2.9,11.0,84.0,33.43,23.58
2016,4,4,6,45,434.0,52.0,2.95,11.5,133.5,39.73,29.83
2016,4,4,7,0,533.0,62.0,3.0,12.0,183.0,45.75,35.53
2016,4,4,7,15,593.5,69.0,3.0,12.5,236.0,48.88,38.42
2016,4,4,7,30,654.0,76.0,3.0,13.0,289.0,93.51,52.94
2016,4,4,7,45,697.0,81.0,3.0,13.5,343.0,145.95,87.47
2016,4,4,8,0,740.0,86.0,3.0,14.0,397.0,203.48,133.96
2016,4,4,8,15,768.5,90.0,2.95,14.5,448.5,264.69,187.48
2016,4,4,8,30,797.0,94.0,2.9,15.0,500.0,325.09,241.1
2016,4,4,8,45,816.5,98.0,2.9,15.5,547.5,384.75,293.76
2016,4,4,9,0,836.0,102.0,2.9,16.0,595.0,445.59,345.95
2016,4,4,9,15,852.0,104.5,2.8,16.0,638.0,504.26,395.36
2016,4,4,9,30,868.0,107.0,2.7,16.0,681.0,563.11,443.27
2016,4,4,9,45,877.5,110.5,2.65,16.5,717.5,619.02,486.64
2016,4,4,10,0,887.0,114.0,2.6,17.0,754.0,673.36,527.33
2016,4,4,10,15,895.5,115.5,2.5,17.0,785.0,723.61,564.55
2016,4,4,10,30,904.0,117.0,2.4,17.0,816.0,772.18,598.6
2016,4,4,10,45,908.5,119.0,2.35,17.5,838.5,816.26,626.97
2016,4,4,11,0,913.0,121.0,2.3,18.0,861.0,857.9,653.19
2016,4,4,11,15,916.5,121.5,2.25,18.0,876.5,894.6,676.92
2016,4,4,11,30,920.0,122.0,2.2,18.0,892.0,928.41,698.52
2016,4,4,11,45,920.0,123.5,2.2,18.5,898.5,957.05,715.71
2016,4,4,12,0,920.0,125.0,2.2,19.0,905.0,982.35,730.63
2016,4,4,12,15,919.5,125.0,2.15,19.0,904.0,1002.2,742.81
2016,4,4,12,30,919.0,125.0,2.1,19.0,903.0,1018.48,752.73
2016,4,4,12,45,919.0,123.0,2.1,19.0,894.5,1029.52,759.97
2016,4,4,13,0,919.0,121.0,2.1,19.0,886.0,1036.84,764.98
2016,4,4,13,15,914.5,120.0,2.2,19.0,868.5,1037.05,766.81
2016,4,4,13,30,910.0,119.0,2.3,19.0,851.0,1033.49,766.37
2016,4,4,13,45,900.0,119.5,2.45,19.0,825.0,1022.46,761.69
2016,4,4,14,0,890.0,120.0,2.6,19.0,799.0,1007.88,754.71
2016,4,4,14,15,879.5,118.0,2.85,18.5,767.0,986.65,745.56
2016,4,4,14,30,869.0,116.0,3.1,18.0,735.0,970.54,739.63
2016,4,4,14,45,853.5,114.5,3.35,18.0,695.5,938.67,721.13
2016,4,4,15,0,838.0,113.0,3.6,18.0,656.0,904.05,700.41
2016,4,4,15,15,820.5,110.0,3.7,17.5,612.0,863.47,675.45
2016,4,4,15,30,803.0,107.0,3.8,17.0,568.0,820.78,648.51
2016,4,4,15,45,778.5,103.5,3.9,17.0,520.0,770.0,613.88
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,721.93,580.64
2016,4,4,16,15,721.5,95.5,3.8,16.5,420.5,662.57,538.14
2016,4,4,16,30,689.0,91.0,3.6,16.0,369.0,603.63,494.08
2016,4,4,16,45,645.0,84.5,3.45,16.0,316.0,535.72,440.28
2016,4,4,17,0,601.0,78.0,3.3,16.0,263.0,470.14,386.76
2016,4,4,17,15,534.0,70.0,3.15,15.0,211.0,393.06,323.46
2016,4,4,17,30,467.0,62.0,3.0,14.0,159.0,321.56,262.44
2016,4,4,17,45,365.5,50.0,2.9,13.5,112.5,236.9,188.76
2016,4,4,18,0,264.0,38.0,2.8,13.0,66.0,162.91,121.95
2016,4,4,18,15,132.0,19.0,2.7,12.5,33.0,75.65,19.74
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.0,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,96.0,13.0,1.7,11.0,16.0,12.39,0.0
2016,4,5,6,15,246.5,26.5,1.65,11.5,54.0,21.1,10.67
2016,4,5,6,30,397.0,40.0,1.6,12.0,92.0,31.3,21.75
2016,4,5,6,45,486.5,49.0,1.55,12.5,142.0,36.82,27.21
2016,4,5,7,0,576.0,58.0,1.5,13.0,192.0,42.12,32.19
2016,4,5,7,15,633.0,64.5,1.55,13.5,245.5,45.03,34.86
2016,4,5,7,30,690.0,71.0,1.6,14.0,299.0,93.78,50.98
2016,4,5,7,45,734.0,74.0,1.65,14.5,353.5,150.56,89.05
2016,4,5,8,0,778.0,77.0,1.7,15.0,408.0,208.44,135.65
2016,4,5,8,15,804.5,80.5,1.75,15.5,459.5,267.37,187.2
2016,4,5,8,30,831.0,84.0,1.8,16.0,511.0,328.81,241.42
2016,4,5,8,45,852.0,86.5,1.85,16.5,559.0,389.55,294.46
2016,4,5,9,0,873.0,89.0,1.9,17.0,607.0,453.92,348.76
2016,4,5,9,15,887.0,91.0,1.95,17.5,650.0,512.51,397.01
2016,4,5,9,30,901.0,93.0,2.0,18.0,693.0,570.91,443.44
2016,4,5,9,45,909.5,96.0,2.05,18.5,729.5,626.59,486.25
2016,4,5,10,0,918.0,99.0,2.1,19.0,766.0,681.01,526.74
2016,4,5,10,15,925.5,100.5,2.15,19.0,796.0,731.81,564.52
2016,4,5,10,30,933.0,102.0,2.2,19.0,826.0,780.76,598.53
2016,4,5,10,45,936.5,103.5,2.25,19.5,848.5,824.55,627.0
2016,4,5,11,0,940.0,105.0,2.3,20.0,871.0,865.74,653.38
2016,4,5,11,15,943.5,105.5,2.3,20.0,886.0,903.13,677.8
2016,4,5,11,30,947.0,106.0,2.3,20.0,901.0,937.54,700.09
2016,4,5,11,45,947.5,106.5,2.35,20.5,908.0,966.12,717.58
2016,4,5,12,0,948.0,107.0,2.4,21.0,915.0,991.26,732.82
2016,4,5,12,15,947.5,107.0,2.35,21.0,913.5,1011.41,745.18
2016,4,5,12,30,947.0,107.0,2.3,21.0,912.0,1027.89,755.22
2016,4,5,12,45,945.0,106.5,2.25,21.0,902.5,1038.63,761.65
2016,4,5,13,0,943.0,106.0,2.2,21.0,893.0,1045.55,765.78
2016,4,5,13,15,938.5,105.0,2.15,21.0,875.5,1045.63,765.66
2016,4,5,13,30,934.0,104.0,2.1,21.0,858.0,1041.84,763.26
2016,4,5,13,45,926.5,103.0,2.05,21.5,832.5,1031.31,755.25
2016,4,5,14,0,919.0,102.0,2.0,22.0,807.0,1017.08,745.09
2016,4,5,14,15,909.5,100.5,2.0,22.0,774.5,996.78,733.22
2016,4,5,14,30,900.0,99.0,2.0,22.0,742.0,973.09,719.26
2016,4,5,14,45,887.0,97.0,2.0,22.0,703.5,942.36,700.68
2016,4,5,15,0,874.0,95.0,2.0,22.0,665.0,908.76,680.17
2016,4,5,15,15,857.5,92.5,1.95,21.5,620.5,868.85,656.02
2016,4,5,15,30,841.0,90.0,1.9,21.0,576.0,833.68,634.87
2016,4,5,15,45,819.0,87.0,1.85,21.0,527.5,784.25,602.29
2016,4,5,16,0,797.0,84.0,1.8,21.0,479.0,733.56,568.44
2016,4,5,16,15,767.5,80.0,1.7,20.5,427.5,675.22,529.09
2016,4,5,16,30,738.0,76.0,1.6,20.0,376.0,616.93,488.81
2016,4,5,16,45,696.5,71.0,1.55,19.5,323.0,550.13,439.4
2016,4,5,17,0,655.0,66.0,1.5,19.0,270.0,488.39,391.77
2016,4,5,17,15,594.0,59.5,1.5,18.0,218.0,413.84,332.99
2016,4,5,17,30,533.0,53.0,1.5,17.0,166.0,344.31,275.5
2016,4,5,17,45,434.5,43.5,1.5,16.5,118.5,260.35,204.04
2016,4,5,18,0,336.0,34.0,1.5,16.0,71.0,186.87,138.56
2016,4,5,18,15,168.0,17.0,1.5,15.5,35.5,87.51,30.49
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.0,6.5,2.45,12.5,8.5,6.2,0.0
2016,4,6,6,0,98.0,13.0,2.5,13.0,17.0,12.39,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,55.0,21.32,11.26
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,31.93,22.16
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.5,37.86,27.84
2016,4,6,7,0,554.0,60.0,2.7,16.0,192.0,43.51,33.0
2016,4,6,7,15,611.0,67.0,2.65,16.5,245.0,47.15,36.28
2016,4,6,7,30,668.0,74.0,2.6,17.0,298.0,97.03,53.15
2016,4,6,7,45,708.0,79.0,2.55,17.5,351.5,150.13,88.79
2016,4,6,8,0,748.0,84.0,2.5,18.0,405.0,211.41,138.2
2016,4,6,8,15,776.0,88.0,2.5,18.5,456.5,269.4,188.45
2016,4,6,8,30,804.0,92.0,2.5,19.0,508.0,330.13,241.48
2016,4,6,8,45,825.5,94.5,2.5,19.5,556.0,389.54,292.89
2016,4,6,9,0,847.0,97.0,2.5,20.0,604.0,450.31,343.95
2016,4,6,9,15,862.0,100.0,2.5,20.0,647.0,509.47,392.9
2016,4,6,9,30,877.0,103.0,2.5,20.0,690.0,569.69,441.07
2016,4,6,9,45,889.0,104.5,2.55,20.5,727.5,624.83,483.4
2016,4,6,10,0,901.0,106.0,2.6,21.0,765.0,679.07,523.76
2016,4,6,10,15,909.5,107.5,2.6,21.5,795.5,729.76,560.12
2016,4,6,10,30,918.0,109.0,2.6,22.0,826.0,778.73,592.83
2016,4,6,10,45,923.5,110.5,2.6,22.5,849.0,823.43,621.48
2016,4,6,11,0,929.0,112.0,2.6,23.0,872.0,865.72,648.11
2016,4,6,11,15,932.0,112.5,2.55,23.0,887.0,902.29,671.47
2016,4,6,11,30,935.0,113.0,2.5,23.0,902.0,935.9,692.7
2016,4,6,11,45,936.0,114.0,2.45,23.5,909.0,965.09,709.51
2016,4,6,12,0,937.0,115.0,2.4,24.0,916.0,990.93,724.02
2016,4,6,12,15,936.0,114.5,2.35,24.0,914.5,1009.86,735.45
2016,4,6,12,30,935.0,114.0,2.3,24.0,913.0,1025.14,744.63
2016,4,6,12,45,931.5,114.5,2.25,24.5,903.0,1035.33,749.19
2016,4,6,13,0,928.0,115.0,2.2,25.0,893.0,1041.74,751.48
2016,4,6,13,15,923.0,114.0,2.15,25.0,875.5,1041.27,751.02
2016,4,6,13,30,918.0,113.0,2.1,25.0,858.0,1037.01,748.37
2016,4,6,13,45,909.5,112.5,2.05,25.0,832.0,1026.11,741.69
2016,4,6,14,0,901.0,112.0,2.0,25.0,806.0,1011.61,732.9
2016,4,6,14,15,721.5,176.0,1.9,25.0,717.5,914.77,670.35
2016,4,6,14,30,542.0,240.0,1.8,25.0,629.0,799.39,592.69
2016,4,6,14,45,698.5,172.5,1.75,25.0,646.5,866.54,641.62
2016,4,6,15,0,855.0,105.0,1.7,25.0,664.0,911.48,671.46
2016,4,6,15,15,838.0,102.5,1.6,25.0,620.0,871.36,644.95
2016,4,6,15,30,821.0,100.0,1.5,25.0,576.0,829.07,617.75
2016,4,6,15,45,659.5,129.0,1.45,25.0,491.5,707.61,536.5
2016,4,6,16,0,498.0,158.0,1.4,25.0,407.0,584.92,449.65
2016,4,6,16,15,415.0,154.5,1.3,24.5,346.5,500.07,388.79
2016,4,6,16,30,332.0,151.0,1.2,24.0,286.0,409.41,321.6
2016,4,6,16,45,303.0,135.0,1.1,24.0,245.5,358.05,282.61
2016,4,6,17,0,274.0,119.0,1.0,24.0,205.0,308.7,243.91
2016,4,6,17,15,385.5,89.0,1.0,23.5,185.5,330.91,261.13
2016,4,6,17,30,497.0,59.0,1.0,23.0,166.0,333.57,260.33
2016,4,6,17,45,397.5,48.5,1.0,22.5,118.5,249.76,190.92
2016,4,6,18,0,298.0,38.0,1.0,22.0,71.0,176.43,128.13
2016,4,6,18,15,149.0,19.0,0.85,22.0,35.5,81.83,32.69
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.75,13.5,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,1.8,14.0,14.0,13.0,0.0
2016,4,7,6,15,74.0,33.0,1.9,14.0,43.5,27.04,16.27
2016,4,7,6,30,148.0,52.0,2.0,14.0,73.0,41.74,30.78
2016,4,7,6,45,194.0,72.0,2.1,14.5,111.5,56.63,44.49
2016,4,7,7,0,240.0,92.0,2.2,15.0,150.0,71.0,57.47
2016,4,7,7,15,288.0,105.0,2.25,15.5,191.5,81.43,66.7
2016,4,7,7,30,336.0,118.0,2.3,16.0,233.0,111.9,76.92
2016,4,7,7,45,168.0,96.0,2.35,16.5,153.5,101.32,72.27
2016,4,7,8,0,0.0,74.0,2.4,17.0,74.0,68.87,52.34
2016,4,7,8,15,116.0,149.0,2.4,17.0,209.5,160.13,123.55
2016,4,7,8,30,232.0,224.0,2.4,17.0,345.0,267.6,207.55
2016,4,7,8,45,247.0,244.0,2.4,17.5,383.5,305.51,237.89
2016,4,7,9,0,262.0,264.0,2.4,18.0,422.0,347.35,271.02
2016,4,7,9,15,392.0,245.0,2.35,18.0,500.0,412.26,321.94
2016,4,7,9,30,522.0,226.0,2.3,18.0,578.0,490.57,382.99
2016,4,7,9,45,482.5,257.0,2.25,18.0,596.0,526.36,410.0
2016,4,7,10,0,443.0,288.0,2.2,18.0,614.0,557.58,432.83
2016,4,7,10,15,412.0,314.5,2.15,18.0,627.0,586.1,453.09
2016,4,7,10,30,381.0,341.0,2.1,18.0,640.0,607.97,468.01
2016,4,7,10,45,408.5,338.5,2.1,18.0,667.5,650.89,499.36
2016,4,7,11,0,436.0,336.0,2.1,18.0,695.0,691.4,528.51
2016,4,7,11,15,469.0,331.0,2.1,18.0,723.0,734.54,559.36
2016,4,7,11,30,502.0,326.0,2.1,18.0,751.0,778.0,590.05
2016,4,7,11,45,510.0,321.0,2.15,18.0,756.0,798.79,604.79
2016,4,7,12,0,518.0,316.0,2.2,18.0,761.0,817.83,618.52
2016,4,7,12,15,515.0,323.0,2.2,18.0,764.5,836.74,631.23
2016,4,7,12,30,512.0,330.0,2.2,18.0,768.0,853.43,642.41
2016,4,7,12,45,474.0,338.5,2.25,18.0,741.0,835.27,629.6
2016,4,7,13,0,436.0,347.0,2.3,18.0,714.0,814.23,615.06
2016,4,7,13,15,625.5,253.0,2.3,18.0,768.5,911.21,688.06
2016,4,7,13,30,815.0,159.0,2.3,18.0,823.0,995.08,744.89
2016,4,7,13,45,803.0,159.5,2.35,18.0,797.5,982.47,736.94
2016,4,7,14,0,791.0,160.0,2.4,18.0,772.0,966.58,727.9
2016,4,7,14,15,780.0,157.5,2.4,17.5,740.5,945.31,716.17
2016,4,7,14,30,769.0,155.0,2.4,17.0,709.0,926.78,706.35
2016,4,7,14,45,691.0,171.0,2.45,17.0,649.5,858.36,661.08
2016,4,7,15,0,613.0,187.0,2.5,17.0,590.0,789.64,615.02
2016,4,7,15,15,505.5,206.0,2.5,16.5,523.5,695.07,547.46
2016,4,7,15,30,398.0,225.0,2.5,16.0,457.0,597.14,475.58
2016,4,7,15,45,334.0,216.0,2.5,16.0,400.0,522.66,419.76
2016,4,7,16,0,270.0,207.0,2.5,16.0,343.0,451.68,365.17
2016,4,7,16,15,198.5,189.5,2.4,15.5,283.5,357.83,291.81
2016,4,7,16,30,127.0,172.0,2.3,15.0,224.0,281.52,230.4
2016,4,7,16,45,111.5,151.0,2.25,15.0,192.5,243.31,199.58
2016,4,7,17,0,96.0,130.0,2.2,15.0,161.0,206.25,168.95
2016,4,7,17,15,80.5,107.0,2.05,14.5,129.5,167.86,136.84
2016,4,7,17,30,65.0,84.0,1.9,14.0,98.0,123.52,99.11
2016,4,7,17,45,43.0,62.0,1.8,14.0,70.0,86.73,67.04
2016,4,7,18,0,21.0,40.0,1.7,14.0,42.0,51.56,36.28
2016,4,7,18,15,10.5,20.0,1.65,13.5,21.0,23.59,7.64
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.2,0.0
2016,4,8,6,15,9.0,30.5,1.45,12.5,32.0,27.41,17.09
2016,4,8,6,30,18.0,50.0,1.5,13.0,53.0,43.72,32.75
2016,4,8,6,45,32.5,71.5,1.55,13.5,79.0,61.11,48.69
2016,4,8,7,0,47.0,93.0,1.6,14.0,105.0,78.14,64.03
2016,4,8,7,15,60.0,115.0,1.6,14.0,133.5,95.89,79.83
2016,4,8,7,30,73.0,137.0,1.6,14.0,162.0,120.48,93.96
2016,4,8,7,45,45.5,148.5,1.6,14.5,165.0,133.83,105.25
2016,4,8,8,0,18.0,160.0,1.6,15.0,168.0,146.63,116.54
2016,4,8,8,15,38.0,189.5,1.55,15.0,209.0,176.07,139.63
2016,4,8,8,30,58.0,219.0,1.5,15.0,250.0,211.69,167.69
2016,4,8,8,45,32.0,205.0,1.5,15.5,222.5,196.39,155.41
2016,4,8,9,0,6.0,191.0,1.5,16.0,195.0,177.92,140.34
2016,4,8,9,15,38.5,246.5,1.5,16.0,273.0,243.49,192.18
2016,4,8,9,30,71.0,302.0,1.5,16.0,351.0,314.65,247.25
2016,4,8,9,45,74.5,320.5,1.55,16.5,374.0,339.79,265.62
2016,4,8,10,0,78.0,339.0,1.6,17.0,397.0,365.38,284.34
2016,4,8,10,15,57.0,333.0,1.65,17.0,376.5,351.71,273.35
2016,4,8,10,30,36.0,327.0,1.7,17.0,356.0,335.6,260.55
2016,4,8,10,45,27.5,310.0,1.75,17.0,332.5,316.41,245.71
2016,4,8,11,0,19.0,293.0,1.8,17.0,309.0,291.19,226.17
2016,4,8,11,15,38.0,340.0,1.85,17.0,372.5,360.4,279.39
2016,4,8,11,30,57.0,387.0,1.9,17.0,436.0,427.07,329.37
2016,4,8,11,45,85.5,407.0,1.95,17.0,481.0,477.13,366.92
2016,4,8,12,0,114.0,427.0,2.0,17.0,526.0,538.37,412.22
2016,4,8,12,15,180.5,425.5,2.0,17.0,581.5,605.89,462.73
2016,4,8,12,30,247.0,424.0,2.0,17.0,637.0,686.06,521.1
2016,4,8,12,45,468.0,328.5,2.05,17.0,726.0,819.59,621.23
2016,4,8,13,0,689.0,233.0,2.1,17.0,815.0,948.35,714.02
2016,4,8,13,15,510.5,304.5,2.1,17.0,731.0,849.08,641.57
2016,4,8,13,30,332.0,376.0,2.1,17.0,647.0,739.83,561.98
2016,4,8,13,45,494.0,300.5,2.15,17.0,690.5,831.99,633.26
2016,4,8,14,0,656.0,225.0,2.2,17.0,734.0,911.82,692.99
2016,4,8,14,15,643.5,221.0,2.2,17.0,703.5,889.21,677.75
2016,4,8,14,30,631.0,217.0,2.2,17.0,673.0,864.05,661.59
2016,4,8,14,45,335.0,243.5,2.25,17.0,484.5,587.15,459.94
2016,4,8,15,0,39.0,270.0,2.3,17.0,296.0,315.12,247.67
2016,4,8,15,15,19.5,155.5,2.3,16.5,168.5,172.83,136.81
2016,4,8,15,30,0.0,41.0,2.3,16.0,41.0,38.14,26.31
2016,4,8,15,45,0.0,53.5,2.3,16.0,53.5,49.77,36.22
2016,4,8,16,0,0.0,66.0,2.3,16.0,66.0,61.42,46.09
2016,4,8,16,15,14.5,111.5,2.25,15.5,117.5,116.59,92.91
2016,4,8,16,30,29.0,157.0,2.2,15.0,169.0,184.85,150.01
2016,4,8,16,45,20.0,136.5,2.15,15.0,144.5,148.53,119.94
2016,4,8,17,0,11.0,116.0,2.1,15.0,120.0,121.9,97.75
2016,4,8,17,15,5.5,94.0,2.0,14.5,96.0,96.25,76.27
2016,4,8,17,30,0.0,72.0,1.9,14.0,72.0,70.98,54.73
2016,4,8,17,45,0.0,51.0,1.8,14.0,51.0,49.6,36.19
2016,4,8,18,0,0.0,30.0,1.7,14.0,30.0,27.87,17.26
2016,4,8,18,15,0.0,15.0,1.65,14.0,15.0,13.91,2.9
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,7.0,2.0,13.0,7.0,6.48,0.0
2016,4,9,6,30,0.0,12.0,2.0,13.0,12.0,11.11,4.16
2016,4,9,6,45,0.0,18.0,2.05,13.0,18.0,16.68,9.3
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,22.25,14.42
2016,4,9,7,15,0.0,30.5,2.1,13.0,30.5,28.3,18.8
2016,4,9,7,30,0.0,37.0,2.1,13.0,37.0,34.35,23.98
2016,4,9,7,45,0.0,73.0,2.15,13.0,73.0,67.93,52.59
2016,4,9,8,0,0.0,109.0,2.2,13.0,109.0,100.09,79.53
2016,4,9,8,15,0.0,106.0,2.15,13.0,106.0,97.97,77.44
2016,4,9,8,30,0.0,103.0,2.1,13.0,103.0,95.58,75.18
2016,4,9,8,45,0.0,103.0,2.1,13.5,103.0,95.75,74.95
2016,4,9,9,0,0.0,103.0,2.1,14.0,103.0,95.87,74.68
2016,4,9,9,15,3.0,151.5,2.05,14.0,154.0,141.82,112.21
2016,4,9,9,30,6.0,200.0,2.0,14.0,205.0,188.23,149.43
2016,4,9,9,45,4.5,190.5,2.0,14.0,194.5,179.52,141.99
2016,4,9,10,0,3.0,181.0,2.0,14.0,184.0,170.42,134.43
2016,4,9,10,15,3.0,178.0,2.0,14.0,181.0,168.1,132.38
2016,4,9,10,30,3.0,175.0,2.0,14.0,178.0,165.71,130.29
2016,4,9,10,45,4.5,184.0,2.05,14.5,188.0,175.7,137.96
2016,4,9,11,0,6.0,193.0,2.1,15.0,198.0,185.86,145.71
2016,4,9,11,15,5.5,185.5,2.05,15.0,190.5,178.83,139.95
2016,4,9,11,30,5.0,178.0,2.0,15.0,183.0,171.68,134.18
2016,4,9,11,45,6.5,193.5,2.0,15.5,199.5,188.18,147.04
2016,4,9,12,0,8.0,209.0,2.0,16.0,216.0,204.86,159.89
2016,4,9,12,15,9.0,222.5,2.0,16.0,230.5,219.31,171.21
2016,4,9,12,30,10.0,236.0,2.0,16.0,245.0,233.89,182.63
2016,4,9,12,45,66.0,328.0,2.0,16.0,384.0,391.7,305.94
2016,4,9,13,0,122.0,420.0,2.0,16.0,523.0,559.37,430.53
2016,4,9,13,15,81.5,384.5,2.0,16.0,453.0,471.48,364.24
2016,4,9,13,30,41.0,349.0,2.0,16.0,383.0,395.29,306.83
2016,4,9,13,45,26.0,295.5,2.0,16.0,317.5,324.65,253.5
2016,4,9,14,0,11.0,242.0,2.0,16.0,252.0,243.57,190.81
2016,4,9,14,15,5.5,185.0,2.0,16.0,190.0,181.57,142.24
2016,4,9,14,30,0.0,128.0,2.0,16.0,128.0,120.47,93.33
2016,4,9,14,45,0.0,115.5,2.05,16.0,115.5,108.4,83.82
2016,4,9,15,0,0.0,103.0,2.1,16.0,103.0,96.33,74.18
2016,4,9,15,15,0.0,103.5,2.05,15.5,103.5,96.85,74.96
2016,4,9,15,30,0.0,104.0,2.0,15.0,104.0,97.42,75.79
2016,4,9,15,45,69.0,162.5,2.0,15.0,197.5,221.2,179.81
2016,4,9,16,0,138.0,221.0,2.0,15.0,291.0,352.93,286.38
2016,4,9,16,15,69.0,135.0,1.9,15.0,170.0,188.09,152.91
2016,4,9,16,30,0.0,49.0,1.8,15.0,49.0,45.54,33.06
2016,4,9,16,45,0.0,42.0,1.75,15.0,42.0,39.01,27.71
2016,4,9,17,0,0.0,35.0,1.7,15.0,35.0,32.49,22.2
2016,4,9,17,15,0.0,28.5,1.55,14.5,28.5,26.44,17.06
2016,4,9,17,30,0.0,22.0,1.4,14.0,22.0,20.39,11.84
2016,4,9,17,45,0.0,15.5,1.3,14.0,15.5,14.36,6.53
2016,4,9,18,0,0.0,9.0,1.2,14.0,9.0,8.33,1.23
2016,4,9,18,15,0.0,5.0,1.2,13.5,5.0,4.62,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.0,1.75,12.0,6.0,5.55,0.0
2016,4,10,6,30,0.0,10.0,1.8,12.0,10.0,9.26,2.57
2016,4,10,6,45,0.0,14.5,1.9,12.5,14.5,13.43,6.42
2016,4,10,7,0,0.0,19.0,2.0,13.0,19.0,17.61,10.25
2016,4,10,7,15,0.0,24.0,2.0,13.0,24.0,22.26,13.59
2016,4,10,7,30,0.0,29.0,2.0,13.0,29.0,26.91,17.58
2016,4,10,7,45,0.0,39.0,2.05,13.0,39.0,36.22,25.52
2016,4,10,8,0,0.0,49.0,2.1,13.0,49.0,45.54,33.38
2016,4,10,8,15,0.0,40.5,2.1,13.0,40.5,37.64,26.53
2016,4,10,8,30,0.0,32.0,2.1,13.0,32.0,29.74,19.72
2016,4,10,8,45,0.0,49.5,2.1,13.5,49.5,46.05,33.39
2016,4,10,9,0,0.0,67.0,2.1,14.0,67.0,62.4,46.88
2016,4,10,9,15,0.0,104.5,2.1,14.0,104.5,97.33,75.71
2016,4,10,9,30,0.0,142.0,2.1,14.0,142.0,131.95,103.86
2016,4,10,9,45,0.0,128.0,2.15,14.0,128.0,119.22,93.19
2016,4,10,10,0,0.0,114.0,2.2,14.0,114.0,106.33,82.51
2016,4,10,10,15,3.5,161.0,2.25,14.0,164.0,152.62,120.11
2016,4,10,10,30,7.0,208.0,2.3,14.0,214.0,199.52,157.58
2016,4,10,10,45,10.0,232.5,2.35,14.5,241.0,225.59,177.76
2016,4,10,11,0,13.0,257.0,2.4,15.0,268.0,252.11,198.15
2016,4,10,11,15,15.5,277.0,2.45,15.0,290.5,274.35,215.41
2016,4,10,11,30,18.0,297.0,2.5,15.0,313.0,296.93,232.87
2016,4,10,11,45,12.0,244.0,2.55,15.0,255.0,241.57,189.48
2016,4,10,12,0,6.0,191.0,2.6,15.0,197.0,185.73,145.34
2016,4,10,12,15,6.5,190.5,2.65,15.0,196.5,186.07,145.79
2016,4,10,12,30,7.0,190.0,2.7,15.0,196.0,186.4,146.11
2016,4,10,12,45,9.5,221.0,2.8,15.0,229.0,219.24,172.33
2016,4,10,13,0,12.0,252.0,2.9,15.0,262.0,252.56,198.71
2016,4,10,13,15,8.0,212.0,2.95,15.0,219.0,209.67,164.81
2016,4,10,13,30,4.0,172.0,3.0,15.0,176.0,166.83,130.74
2016,4,10,13,45,9.5,216.5,3.05,15.0,224.5,216.19,170.63
2016,4,10,14,0,15.0,261.0,3.1,15.0,273.0,266.62,210.84
2016,4,10,14,15,9.5,225.0,3.1,14.5,232.5,225.36,178.51
2016,4,10,14,30,4.0,189.0,3.1,14.0,192.0,184.32,146.1
2016,4,10,14,45,2.0,138.0,3.1,14.0,139.5,132.17,104.03
2016,4,10,15,0,0.0,87.0,3.1,14.0,87.0,81.12,62.19
2016,4,10,15,15,0.0,111.5,3.05,14.0,111.5,104.62,81.88
2016,4,10,15,30,0.0,136.0,3.0,14.0,136.0,129.02,102.25
2016,4,10,15,45,3.5,153.0,3.0,14.0,155.0,149.64,119.67
2016,4,10,16,0,7.0,170.0,3.0,14.0,174.0,171.05,137.75
2016,4,10,16,15,3.5,130.5,2.9,13.5,132.5,127.9,102.51
2016,4,10,16,30,0.0,91.0,2.8,13.0,91.0,85.59,67.38
2016,4,10,16,45,0.0,78.0,2.75,13.0,78.0,73.0,56.92
2016,4,10,17,0,0.0,65.0,2.7,13.0,65.0,60.46,46.34
2016,4,10,17,15,0.0,52.5,2.55,12.5,52.5,48.8,36.43
2016,4,10,17,30,0.0,40.0,2.4,12.0,40.0,37.15,26.36
2016,4,10,17,45,0.0,29.0,2.25,12.0,29.0,26.91,17.32
2016,4,10,18,0,0.0,18.0,2.1,12.0,18.0,16.68,8.26
2016,4,10,18,15,0.0,10.0,2.0,12.0,10.0,9.26,0.71
2016,4,10,18,30,0.0,2.0,1.9,12.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,1.85,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,49.5,11.5,0.65,11.5,14.0,10.96,0.0
2016,4,11,6,0,99.0,23.0,0.6,12.0,28.0,19.12,3.32
2016,4,11,6,15,207.5,39.0,0.65,12.0,67.0,30.23,20.28
2016,4,11,6,30,316.0,55.0,0.7,12.0,106.0,41.87,31.53
2016,4,11,6,45,392.5,67.0,0.8,12.5,153.5,49.87,39.07
2016,4,11,7,0,469.0,79.0,0.9,13.0,201.0,58.4,46.84
2016,4,11,7,15,522.5,87.5,0.95,13.0,252.0,72.34,49.61
2016,4,11,7,30,576.0,96.0,1.0,13.0,303.0,118.46,72.75
2016,4,11,7,45,610.5,103.5,1.1,13.5,353.0,167.7,108.45
2016,4,11,8,0,645.0,111.0,1.2,14.0,403.0,221.07,152.5
2016,4,11,8,15,449.5,170.0,1.2,14.0,385.0,260.85,195.06
2016,4,11,8,30,254.0,229.0,1.2,14.0,367.0,279.3,217.21
2016,4,11,8,45,181.5,254.5,1.25,14.5,357.5,293.73,230.65
2016,4,11,9,0,109.0,280.0,1.3,15.0,348.0,298.83,235.28
2016,4,11,9,15,54.5,194.0,1.3,15.0,228.0,205.14,161.95
2016,4,11,9,30,0.0,108.0,1.3,15.0,108.0,100.64,77.59
2016,4,11,9,45,3.0,156.0,1.35,15.5,158.5,146.88,114.96
2016,4,11,10,0,6.0,204.0,1.4,16.0,209.0,193.64,151.69
2016,4,11,10,15,34.5,283.5,1.4,16.0,311.0,290.06,227.12
2016,4,11,10,30,63.0,363.0,1.4,16.0,413.0,389.45,302.36
2016,4,11,10,45,31.5,249.0,1.4,16.0,274.0,261.15,203.6
2016,4,11,11,0,0.0,135.0,1.4,16.0,135.0,126.34,97.08
2016,4,11,11,15,2.5,156.0,1.4,16.0,158.5,148.38,115.02
2016,4,11,11,30,5.0,177.0,1.4,16.0,182.0,170.74,132.72
2016,4,11,11,45,105.5,306.5,1.4,16.5,399.0,402.7,313.91
2016,4,11,12,0,206.0,436.0,1.4,17.0,616.0,633.1,480.13
2016,4,11,12,15,529.0,292.0,1.4,17.0,752.5,820.73,617.76
2016,4,11,12,30,852.0,148.0,1.4,17.0,889.0,994.39,734.31
2016,4,11,12,45,831.5,158.5,1.45,17.0,875.0,997.82,735.26
2016,4,11,13,0,811.0,169.0,1.5,17.0,861.0,997.45,736.13
2016,4,11,13,15,475.5,288.5,1.5,17.0,692.5,798.51,600.06
2016,4,11,13,30,140.0,408.0,1.5,17.0,524.0,570.65,432.72
2016,4,11,13,45,141.5,394.0,1.55,17.0,508.5,559.14,427.31
2016,4,11,14,0,143.0,380.0,1.6,17.0,493.0,546.78,419.49
2016,4,11,14,15,141.5,365.0,1.6,16.5,473.0,529.57,408.58
2016,4,11,14,30,140.0,350.0,1.6,16.0,453.0,511.64,397.1
2016,4,11,14,45,444.5,247.0,1.65,16.0,549.0,707.88,550.19
2016,4,11,15,0,749.0,144.0,1.7,16.0,645.0,866.75,665.54
2016,4,11,15,15,730.5,140.0,1.7,16.0,602.5,826.22,637.27
2016,4,11,15,30,712.0,136.0,1.7,16.0,560.0,783.96,609.73
2016,4,11,15,45,689.0,130.5,1.7,16.0,513.5,734.86,576.9
2016,4,11,16,0,666.0,125.0,1.7,16.0,467.0,684.94,542.93
2016,4,11,16,15,634.0,119.0,1.7,15.5,417.5,627.29,502.67
2016,4,11,16,30,602.0,113.0,1.7,15.0,368.0,570.22,461.21
2016,4,11,16,45,567.0,103.0,1.7,15.0,318.0,507.77,413.44
2016,4,11,17,0,532.0,93.0,1.7,15.0,268.0,447.02,365.39
2016,4,11,17,15,472.0,83.0,1.65,14.5,218.0,371.28,304.09
2016,4,11,17,30,412.0,73.0,1.6,14.0,168.0,305.18,248.44
2016,4,11,17,45,337.0,59.0,1.55,13.5,123.0,233.42,186.65
2016,4,11,18,0,262.0,45.0,1.5,13.0,78.0,169.79,130.31
2016,4,11,18,15,149.5,28.0,1.55,12.5,45.0,97.36,60.48
2016,4,11,18,30,37.0,11.0,1.6,12.0,12.0,20.54,0.0
2016,4,11,18,45,18.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,3.34,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,6.48,0.0
2016,4,12,6,15,0.0,17.0,2.55,12.0,17.0,15.76,7.94
2016,4,12,6,30,0.0,27.0,2.6,12.0,27.0,25.05,16.63
2016,4,12,6,45,0.0,39.0,2.65,12.0,39.0,36.22,26.93
2016,4,12,7,0,0.0,51.0,2.7,12.0,51.0,47.4,37.16
2016,4,12,7,15,0.0,64.0,2.7,12.0,64.0,59.53,45.75
2016,4,12,7,30,0.0,77.0,2.7,12.0,77.0,71.28,55.73
2016,4,12,7,45,60.0,135.0,2.75,12.5,162.5,126.79,99.66
2016,4,12,8,0,120.0,193.0,2.8,13.0,248.0,187.61,147.39
2016,4,12,8,15,308.5,185.0,2.8,13.0,348.0,239.55,184.44
2016,4,12,8,30,497.0,177.0,2.8,13.0,448.0,313.86,242.48
2016,4,12,8,45,289.0,226.5,2.85,13.5,387.5,310.19,245.19
2016,4,12,9,0,81.0,276.0,2.9,14.0,327.0,283.39,225.84
2016,4,12,9,15,118.5,301.5,2.9,14.0,381.5,330.98,263.6
2016,4,12,9,30,156.0,327.0,2.9,14.0,436.0,384.13,305.25
2016,4,12,9,45,191.5,342.5,2.95,14.5,483.0,431.26,341.38
2016,4,12,10,0,227.0,358.0,3.0,15.0,530.0,481.69,379.64
2016,4,12,10,15,232.5,369.0,3.05,15.0,550.5,510.12,401.1
2016,4,12,10,30,238.0,380.0,3.1,15.0,571.0,538.52,422.46
2016,4,12,10,45,181.5,396.5,3.2,15.5,544.5,523.67,409.18
2016,4,12,11,0,125.0,413.0,3.3,16.0,518.0,504.16,392.34
2016,4,12,11,15,129.0,417.5,3.35,16.0,527.5,520.3,404.57
2016,4,12,11,30,133.0,422.0,3.4,16.0,537.0,536.26,416.47
2016,4,12,11,45,133.5,425.0,3.45,16.5,541.5,547.26,423.83
2016,4,12,12,0,134.0,428.0,3.5,17.0,546.0,557.74,430.82
2016,4,12,12,15,498.0,285.5,3.55,17.0,720.5,785.01,608.0
2016,4,12,12,30,862.0,143.0,3.6,17.0,895.0,991.41,755.17
2016,4,12,12,45,838.0,156.0,3.65,17.0,881.0,1002.43,761.53
2016,4,12,13,0,814.0,169.0,3.7,17.0,867.0,1001.18,761.33
2016,4,12,13,15,809.5,168.0,3.8,17.0,850.5,1000.98,762.42
2016,4,12,13,30,805.0,167.0,3.9,17.0,834.0,997.33,761.26
2016,4,12,13,45,665.0,223.5,4.0,17.0,764.0,924.37,712.07
2016,4,12,14,0,525.0,280.0,4.1,17.0,694.0,839.62,650.56
2016,4,12,14,15,647.0,219.5,4.1,16.5,709.0,892.56,694.61
2016,4,12,14,30,769.0,159.0,4.1,16.0,724.0,933.69,725.91
2016,4,12,14,45,756.5,155.0,4.2,16.0,687.5,903.38,706.02
2016,4,12,15,0,744.0,151.0,4.3,16.0,651.0,870.55,684.75
2016,4,12,15,15,642.0,168.0,4.3,15.5,579.0,779.75,621.57
2016,4,12,15,30,540.0,185.0,4.3,15.0,507.0,686.61,553.57
2016,4,12,15,45,426.5,195.5,4.35,15.0,437.0,587.6,477.44
2016,4,12,16,0,313.0,206.0,4.4,15.0,367.0,483.32,395.36
2016,4,12,16,15,383.5,170.5,4.3,14.5,348.0,494.98,407.91
2016,4,12,16,30,454.0,135.0,4.2,14.0,329.0,487.31,404.43
2016,4,12,16,45,397.5,130.0,4.15,14.0,283.5,424.1,352.79
2016,4,12,17,0,341.0,125.0,4.1,14.0,238.0,355.46,296.02
2016,4,12,17,15,298.0,107.5,4.0,13.5,194.0,295.32,245.6
2016,4,12,17,30,255.0,90.0,3.9,13.0,150.0,239.1,197.13
2016,4,12,17,45,196.0,71.0,3.85,12.5,109.5,178.08,143.73
2016,4,12,18,0,137.0,52.0,3.8,12.0,69.0,123.32,95.17
2016,4,12,18,15,68.5,31.0,3.75,12.0,39.5,68.42,43.09
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
