Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,13.0,2.25,10.5,17.0,12.39,0.0
2016,4,13,6,0,121.0,26.0,2.3,11.0,34.0,20.41,7.73
2016,4,13,6,15,233.0,42.0,2.4,11.5,75.0,32.46,22.5
2016,4,13,6,30,345.0,58.0,2.5,12.0,116.0,44.02,33.49
2016,4,13,6,45,427.0,68.0,2.65,12.5,166.0,50.42,39.58
2016,4,13,7,0,509.0,78.0,2.8,13.0,216.0,56.91,45.51
2016,4,13,7,15,562.0,86.0,2.8,13.0,268.5,75.19,49.24
2016,4,13,7,30,615.0,94.0,2.8,13.0,321.0,123.53,74.86
2016,4,13,7,45,653.5,100.5,2.85,13.5,373.0,175.02,113.05
2016,4,13,8,0,692.0,107.0,2.9,14.0,425.0,231.07,160.02
2016,4,13,8,15,719.5,111.5,2.85,14.0,475.0,286.74,209.44
2016,4,13,8,30,747.0,116.0,2.8,14.0,525.0,345.11,261.31
2016,4,13,8,45,771.0,118.5,2.8,14.5,572.0,405.67,313.72
2016,4,13,9,0,795.0,121.0,2.8,15.0,619.0,464.53,363.43
2016,4,13,9,15,810.0,124.0,2.75,15.0,660.5,520.76,410.27
2016,4,13,9,30,825.0,127.0,2.7,15.0,702.0,577.13,455.77
2016,4,13,9,45,848.0,123.5,2.7,15.5,740.5,632.06,498.28
2016,4,13,10,0,871.0,120.0,2.7,16.0,779.0,686.54,539.22
2016,4,13,10,15,878.5,121.5,2.7,16.0,808.0,734.79,575.34
2016,4,13,10,30,886.0,123.0,2.7,16.0,837.0,781.29,607.99
2016,4,13,10,45,889.5,125.0,2.7,16.5,858.5,823.18,635.42
2016,4,13,11,0,893.0,127.0,2.7,17.0,880.0,862.61,660.81
2016,4,13,11,15,896.5,128.0,2.7,17.0,894.5,898.43,684.72
2016,4,13,11,30,900.0,129.0,2.7,17.0,909.0,931.45,706.62
2016,4,13,11,45,895.0,133.0,2.7,17.0,913.5,956.74,723.22
2016,4,13,12,0,890.0,137.0,2.7,17.0,918.0,978.59,737.58
2016,4,13,12,15,889.5,137.0,2.7,17.0,916.5,997.24,749.87
2016,4,13,12,30,889.0,137.0,2.7,17.0,915.0,1012.47,759.97
2016,4,13,12,45,883.5,138.5,2.7,17.0,905.0,1020.82,765.64
2016,4,13,13,0,878.0,140.0,2.7,17.0,895.0,1025.58,769.12
2016,4,13,13,15,873.5,139.0,2.75,17.0,877.5,1025.16,769.82
2016,4,13,13,30,869.0,138.0,2.8,17.0,860.0,1021.16,768.32
2016,4,13,13,45,855.5,140.0,2.85,17.0,834.0,1017.29,767.07
2016,4,13,14,0,842.0,142.0,2.9,17.0,808.0,1000.79,757.43
2016,4,13,14,15,832.5,140.0,2.9,16.5,776.5,980.54,746.4
2016,4,13,14,30,823.0,138.0,2.9,16.0,745.0,957.13,733.22
2016,4,13,14,45,802.5,139.0,2.95,16.0,706.0,923.7,712.14
2016,4,13,15,0,782.0,140.0,3.0,16.0,667.0,887.91,689.29
2016,4,13,15,15,765.0,136.0,3.0,15.5,624.0,852.68,667.55
2016,4,13,15,30,748.0,132.0,3.0,15.0,581.0,810.59,640.57
2016,4,13,15,45,723.0,128.0,3.05,15.0,533.5,760.31,606.29
2016,4,13,16,0,698.0,124.0,3.1,15.0,486.0,709.25,570.84
2016,4,13,16,15,666.5,118.0,3.1,14.5,435.5,650.65,529.24
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,592.52,486.01
2016,4,13,16,45,588.0,105.5,3.1,14.0,332.5,524.55,432.68
2016,4,13,17,0,541.0,99.0,3.1,14.0,280.0,459.2,379.87
2016,4,13,17,15,480.0,89.0,2.95,13.5,228.5,382.99,317.05
2016,4,13,17,30,419.0,79.0,2.8,13.0,177.0,315.89,259.72
2016,4,13,17,45,324.5,65.5,2.7,12.5,130.0,235.68,190.37
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,165.82,128.88
2016,4,13,18,15,128.0,32.5,2.55,11.5,48.0,90.1,59.3
2016,4,13,18,30,26.0,13.0,2.5,11.0,13.0,19.49,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,61.0,14.5,2.2,9.5,19.0,13.82,0.0
2016,4,14,6,0,122.0,29.0,2.2,10.0,38.0,23.88,11.39
2016,4,14,6,15,237.0,45.0,2.25,10.5,80.0,34.77,24.73
2016,4,14,6,30,352.0,61.0,2.3,11.0,122.0,46.27,35.69
2016,4,14,6,45,428.0,72.0,2.35,11.5,171.5,53.35,42.4
2016,4,14,7,0,504.0,83.0,2.4,12.0,221.0,61.0,49.37
2016,4,14,7,15,550.0,84.5,2.5,12.0,264.5,75.24,48.69
2016,4,14,7,30,596.0,86.0,2.6,12.0,308.0,116.91,69.97
2016,4,14,7,45,622.5,94.0,2.75,12.5,355.5,166.7,107.93
2016,4,14,8,0,649.0,102.0,2.9,13.0,403.0,219.59,153.1
2016,4,14,8,15,617.5,126.0,2.95,13.0,438.5,273.44,202.86
2016,4,14,8,30,586.0,150.0,3.0,13.0,474.0,323.48,248.76
2016,4,14,8,45,484.0,201.0,3.1,13.5,483.5,364.37,286.19
2016,4,14,9,0,382.0,252.0,3.2,14.0,493.0,395.03,312.89
2016,4,14,9,15,586.5,199.5,3.25,14.0,597.5,476.94,378.97
2016,4,14,9,30,791.0,147.0,3.3,14.0,702.0,578.58,460.22
2016,4,14,9,45,813.5,144.0,3.4,14.5,740.0,632.14,502.08
2016,4,14,10,0,836.0,141.0,3.5,15.0,778.0,685.97,543.33
2016,4,14,10,15,844.5,143.0,3.55,15.0,807.0,734.7,580.48
2016,4,14,10,30,853.0,145.0,3.6,15.0,836.0,781.9,615.3
2016,4,14,10,45,616.0,260.0,3.65,15.0,766.0,744.7,583.53
2016,4,14,11,0,379.0,375.0,3.7,15.0,696.0,681.45,531.61
2016,4,14,11,15,611.5,271.0,3.8,15.0,798.5,803.79,627.77
2016,4,14,11,30,844.0,167.0,3.9,15.0,901.0,926.76,717.64
2016,4,14,11,45,830.0,177.5,4.0,15.5,904.0,949.84,731.8
2016,4,14,12,0,816.0,188.0,4.1,16.0,907.0,969.23,744.18
2016,4,14,12,15,816.0,187.5,4.2,16.0,905.0,987.39,757.21
2016,4,14,12,30,816.0,187.0,4.3,16.0,903.0,1002.32,768.12
2016,4,14,12,45,843.5,167.5,4.4,16.0,901.5,1021.47,782.36
2016,4,14,13,0,871.0,148.0,4.5,16.0,900.0,1036.95,794.25
2016,4,14,13,15,866.5,147.0,4.55,16.0,882.5,1036.7,795.0
2016,4,14,13,30,862.0,146.0,4.6,16.0,865.0,1032.81,793.49
2016,4,14,13,45,848.0,148.5,4.65,16.0,838.5,1019.71,785.76
2016,4,14,14,0,834.0,151.0,4.7,16.0,812.0,1003.25,775.81
2016,4,14,14,15,824.0,149.0,4.7,15.5,780.5,982.59,764.05
2016,4,14,14,30,814.0,147.0,4.7,15.0,749.0,958.79,750.09
2016,4,14,14,45,802.0,143.0,4.75,15.0,711.0,927.98,730.04
2016,4,14,15,0,790.0,139.0,4.8,15.0,673.0,894.46,707.95
2016,4,14,15,15,772.0,135.5,4.8,15.0,629.5,858.56,683.62
2016,4,14,15,30,754.0,132.0,4.8,15.0,586.0,815.96,654.16
2016,4,14,15,45,743.5,122.5,4.8,15.0,540.0,770.97,622.61
2016,4,14,16,0,733.0,113.0,4.8,15.0,494.0,724.13,589.24
2016,4,14,16,15,702.0,108.0,4.7,14.5,443.0,665.73,547.02
2016,4,14,16,30,671.0,103.0,4.6,14.0,392.0,607.69,502.94
2016,4,14,16,45,634.0,95.5,4.6,13.5,340.5,543.63,452.87
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,481.3,402.48
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.0,407.53,340.42
2016,4,14,17,30,478.0,71.0,4.1,12.0,185.0,338.58,280.61
2016,4,14,17,45,391.5,59.5,3.95,12.0,137.0,258.05,209.63
2016,4,14,18,0,305.0,48.0,3.8,12.0,89.0,189.78,148.13
2016,4,14,18,15,152.5,32.5,3.7,11.5,53.0,104.65,71.06
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,116.5,13.5,2.65,8.5,22.5,12.87,0.0
2016,4,15,6,0,233.0,27.0,2.7,9.0,45.0,21.74,10.8
2016,4,15,6,15,350.5,39.0,2.75,9.5,89.5,30.51,21.21
2016,4,15,6,30,468.0,51.0,2.8,10.0,134.0,38.82,29.23
2016,4,15,6,45,537.0,59.5,2.9,10.5,185.5,43.54,33.77
2016,4,15,7,0,606.0,68.0,3.0,11.0,237.0,48.04,37.9
2016,4,15,7,15,655.0,74.5,3.15,11.5,291.5,71.93,42.83
2016,4,15,7,30,704.0,81.0,3.3,12.0,346.0,124.55,71.69
2016,4,15,7,45,734.0,87.0,3.45,12.5,398.5,179.78,114.03
2016,4,15,8,0,764.0,93.0,3.6,13.0,451.0,242.17,167.56
2016,4,15,8,15,789.0,97.0,3.55,13.5,502.5,300.52,219.75
2016,4,15,8,30,814.0,101.0,3.5,14.0,554.0,361.17,273.79
2016,4,15,8,45,832.0,104.5,3.45,14.5,601.0,420.65,325.96
2016,4,15,9,0,850.0,108.0,3.4,15.0,648.0,481.04,377.28
2016,4,15,9,15,864.5,110.5,3.3,15.0,690.5,539.38,426.01
2016,4,15,9,30,879.0,113.0,3.2,15.0,733.0,597.66,473.13
2016,4,15,9,45,895.5,112.0,3.1,15.5,771.0,653.81,516.27
2016,4,15,10,0,912.0,111.0,3.0,16.0,809.0,708.51,556.9
2016,4,15,10,15,919.5,112.5,2.95,16.0,838.5,758.4,593.75
2016,4,15,10,30,927.0,114.0,2.9,16.0,868.0,806.44,626.69
2016,4,15,10,45,934.5,114.0,2.9,16.5,891.0,850.94,655.81
2016,4,15,11,0,942.0,114.0,2.9,17.0,914.0,893.12,682.94
2016,4,15,11,15,944.5,114.5,2.9,17.0,928.0,928.97,706.75
2016,4,15,11,30,947.0,115.0,2.9,17.0,942.0,961.78,728.41
2016,4,15,11,45,949.5,114.0,2.95,17.5,948.5,989.9,745.88
2016,4,15,12,0,952.0,113.0,3.0,18.0,955.0,1014.68,761.1
2016,4,15,12,15,951.0,113.0,3.0,18.0,952.5,1033.66,773.51
2016,4,15,12,30,950.0,113.0,3.0,18.0,950.0,1048.97,783.61
2016,4,15,12,45,950.5,110.5,3.05,18.5,940.5,1059.39,789.6
2016,4,15,13,0,951.0,108.0,3.1,19.0,931.0,1066.0,793.23
2016,4,15,13,15,946.5,107.5,3.1,19.0,913.0,1065.93,793.66
2016,4,15,13,30,942.0,107.0,3.1,19.0,895.0,1062.02,791.78
2016,4,15,13,45,936.0,105.0,3.15,19.0,869.0,1051.18,785.94
2016,4,15,14,0,930.0,103.0,3.2,19.0,843.0,1036.61,777.77
2016,4,15,14,15,921.0,101.5,3.2,19.0,810.5,1016.06,765.28
2016,4,15,14,30,912.0,100.0,3.2,19.0,778.0,992.11,750.59
2016,4,15,14,45,900.0,98.5,3.2,19.0,738.5,962.12,731.82
2016,4,15,15,0,888.0,97.0,3.2,19.0,699.0,929.22,711.02
2016,4,15,15,15,872.5,94.5,3.15,18.5,655.0,889.37,686.25
2016,4,15,15,30,857.0,92.0,3.1,18.0,611.0,854.11,664.48
2016,4,15,15,45,837.5,89.0,3.05,18.0,562.5,805.83,631.85
2016,4,15,16,0,818.0,86.0,3.0,18.0,514.0,756.1,597.81
2016,4,15,16,15,791.0,82.5,2.9,17.5,462.0,699.07,558.62
2016,4,15,16,30,764.0,79.0,2.8,17.0,410.0,641.86,518.41
2016,4,15,16,45,729.5,73.5,2.7,17.0,357.0,577.61,469.26
2016,4,15,17,0,695.0,68.0,2.6,17.0,304.0,514.65,419.22
2016,4,15,17,15,641.5,62.0,2.55,16.0,251.0,445.04,363.57
2016,4,15,17,30,588.0,56.0,2.5,15.0,198.0,377.03,306.85
2016,4,15,17,45,507.5,47.5,2.45,14.5,148.5,298.65,239.17
2016,4,15,18,0,427.0,39.0,2.4,14.0,99.0,228.5,176.59
2016,4,15,18,15,289.5,27.0,2.45,13.5,60.0,144.52,99.17
2016,4,15,18,30,152.0,15.0,2.5,13.0,21.0,66.82,0.0
2016,4,15,18,45,76.0,7.5,2.55,13.0,10.5,23.82,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,12.87,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,21.52,11.12
2016,4,16,6,15,357.5,39.0,1.25,12.5,92.0,30.28,20.84
2016,4,16,6,30,466.0,51.0,1.2,13.0,136.0,38.56,28.7
2016,4,16,6,45,534.5,59.5,1.2,13.5,187.5,43.29,33.18
2016,4,16,7,0,603.0,68.0,1.2,14.0,239.0,47.79,37.25
2016,4,16,7,15,650.0,74.5,1.2,14.5,292.5,73.68,42.86
2016,4,16,7,30,697.0,81.0,1.2,15.0,346.0,125.88,71.76
2016,4,16,7,45,730.5,85.5,1.3,16.0,399.0,180.02,112.4
2016,4,16,8,0,764.0,90.0,1.4,17.0,452.0,241.52,163.64
2016,4,16,8,15,788.5,94.0,1.4,17.0,502.5,299.72,214.64
2016,4,16,8,30,813.0,98.0,1.4,17.0,553.0,360.14,267.32
2016,4,16,8,45,830.0,102.0,1.45,17.5,599.5,419.56,317.86
2016,4,16,9,0,847.0,106.0,1.5,18.0,646.0,479.78,367.41
2016,4,16,9,15,861.0,108.5,1.5,18.5,688.0,537.63,413.3
2016,4,16,9,30,875.0,111.0,1.5,19.0,730.0,596.34,458.07
2016,4,16,9,45,887.0,112.0,1.55,19.5,767.0,650.4,498.33
2016,4,16,10,0,899.0,113.0,1.6,20.0,804.0,703.53,536.7
2016,4,16,10,15,906.5,114.5,1.6,20.5,833.0,752.77,570.6
2016,4,16,10,30,914.0,116.0,1.6,21.0,862.0,800.18,600.68
2016,4,16,10,45,924.0,114.0,1.6,21.5,885.0,844.15,627.94
2016,4,16,11,0,934.0,112.0,1.6,22.0,908.0,885.97,653.4
2016,4,16,11,15,937.0,112.5,1.6,22.0,922.5,921.87,675.96
2016,4,16,11,30,940.0,113.0,1.6,22.0,937.0,954.8,696.51
2016,4,16,11,45,944.0,111.5,1.65,22.0,944.0,983.5,714.99
2016,4,16,12,0,948.0,110.0,1.7,22.0,951.0,1008.93,731.45
2016,4,16,12,15,947.0,110.0,1.7,22.0,949.0,1027.72,743.07
2016,4,16,12,30,946.0,110.0,1.7,22.0,947.0,1042.86,752.52
2016,4,16,12,45,944.5,109.0,1.7,22.5,937.0,1052.74,757.35
2016,4,16,13,0,943.0,108.0,1.7,23.0,927.0,1058.83,759.97
2016,4,16,13,15,938.5,107.5,1.7,23.0,909.0,1058.66,760.31
2016,4,16,13,30,934.0,107.0,1.7,23.0,891.0,1054.69,758.49
2016,4,16,13,45,929.5,105.0,1.7,23.0,866.0,1045.32,753.46
2016,4,16,14,0,925.0,103.0,1.7,23.0,841.0,1032.23,746.26
2016,4,16,14,15,916.5,101.5,1.7,23.0,808.5,1012.18,734.78
2016,4,16,14,30,908.0,100.0,1.7,23.0,776.0,988.74,721.26
2016,4,16,14,45,898.0,97.5,1.75,23.0,738.0,959.52,704.68
2016,4,16,15,0,888.0,95.0,1.8,23.0,700.0,927.3,686.05
2016,4,16,15,15,873.5,92.5,1.8,22.5,656.0,888.29,663.45
2016,4,16,15,30,859.0,90.0,1.8,22.0,612.0,846.99,638.99
2016,4,16,15,45,835.5,88.5,1.8,22.0,563.0,803.87,611.69
2016,4,16,16,0,812.0,87.0,1.8,22.0,514.0,752.84,578.43
2016,4,16,16,15,785.5,83.5,1.75,21.5,463.0,696.41,541.37
2016,4,16,16,30,759.0,80.0,1.7,21.0,412.0,639.77,503.22
2016,4,16,16,45,702.0,80.0,1.65,20.5,356.0,570.21,452.4
2016,4,16,17,0,645.0,80.0,1.6,20.0,300.0,501.53,400.25
2016,4,16,17,15,590.5,72.5,1.5,19.0,248.0,429.38,344.1
2016,4,16,17,30,536.0,65.0,1.4,18.0,196.0,361.52,288.98
2016,4,16,17,45,431.5,57.0,1.35,17.5,146.0,275.44,217.19
2016,4,16,18,0,327.0,49.0,1.3,17.0,96.0,199.34,152.19
2016,4,16,18,15,163.5,35.0,1.3,16.5,58.5,110.94,76.09
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,21.45,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,15.0,0.7,13.0,24.0,11.84,0.0
2016,4,17,6,0,201.0,30.0,0.7,13.0,48.0,23.41,13.06
2016,4,17,6,15,301.5,44.5,0.75,13.5,91.0,34.12,24.18
2016,4,17,6,30,402.0,59.0,0.8,14.0,134.0,45.53,34.78
2016,4,17,6,45,472.0,68.5,0.85,14.5,184.0,50.76,39.69
2016,4,17,7,0,542.0,78.0,0.9,15.0,234.0,55.74,44.16
2016,4,17,7,15,590.0,85.5,0.95,15.0,286.5,82.32,50.48
2016,4,17,7,30,638.0,93.0,1.0,15.0,339.0,131.91,78.87
2016,4,17,7,45,674.5,98.5,1.05,15.5,391.0,183.86,118.08
2016,4,17,8,0,711.0,104.0,1.1,16.0,443.0,240.06,164.95
2016,4,17,8,15,737.0,108.5,1.15,16.5,493.0,296.46,213.78
2016,4,17,8,30,763.0,113.0,1.2,17.0,543.0,355.31,264.31
2016,4,17,8,45,786.0,115.0,1.25,18.0,590.0,415.76,314.4
2016,4,17,9,0,809.0,117.0,1.3,19.0,637.0,474.46,361.53
2016,4,17,9,15,823.5,119.5,1.35,19.5,678.0,530.53,405.83
2016,4,17,9,30,838.0,122.0,1.4,20.0,719.0,586.63,448.63
2016,4,17,9,45,856.0,121.0,1.45,20.5,756.5,641.32,489.12
2016,4,17,10,0,874.0,120.0,1.5,21.0,794.0,695.14,527.81
2016,4,17,10,15,881.5,121.5,1.55,21.0,823.0,743.23,562.41
2016,4,17,10,30,889.0,123.0,1.6,21.0,852.0,789.55,593.44
2016,4,17,10,45,895.5,123.5,1.65,21.5,874.0,832.16,620.44
2016,4,17,11,0,902.0,124.0,1.7,22.0,896.0,872.49,645.65
2016,4,17,11,15,905.5,125.0,1.7,22.0,910.5,908.26,668.32
2016,4,17,11,30,909.0,126.0,1.7,22.0,925.0,941.21,689.06
2016,4,17,11,45,911.0,126.0,1.7,22.5,931.5,968.81,704.92
2016,4,17,12,0,913.0,126.0,1.7,23.0,938.0,993.21,718.71
2016,4,17,12,15,912.5,126.0,1.65,23.0,936.0,1011.89,729.57
2016,4,17,12,30,912.0,126.0,1.6,23.0,934.0,1027.08,738.29
2016,4,17,12,45,912.0,124.0,1.6,23.5,925.0,1037.12,743.22
2016,4,17,13,0,912.0,122.0,1.6,24.0,916.0,1043.51,746.02
2016,4,17,13,15,908.0,121.0,1.5,24.0,898.5,1043.28,744.72
2016,4,17,13,30,904.0,120.0,1.4,24.0,881.0,1039.36,741.28
2016,4,17,13,45,900.0,117.5,1.3,24.5,856.5,1030.17,733.26
2016,4,17,14,0,896.0,115.0,1.2,25.0,832.0,1017.36,723.18
2016,4,17,14,15,887.5,113.0,1.05,25.0,800.0,997.18,709.16
2016,4,17,14,30,879.0,111.0,0.9,25.0,768.0,973.71,693.19
2016,4,17,14,45,870.0,107.5,0.8,25.0,730.5,944.95,674.96
2016,4,17,15,0,861.0,104.0,0.7,25.0,693.0,913.24,654.95
2016,4,17,15,15,846.0,101.5,0.6,25.0,649.5,881.86,635.17
2016,4,17,15,30,831.0,99.0,0.5,25.0,606.0,840.67,609.06
2016,4,17,15,45,814.0,94.5,0.4,25.0,558.5,793.53,579.05
2016,4,17,16,0,797.0,90.0,0.3,25.0,511.0,744.84,547.82
2016,4,17,16,15,770.5,86.0,0.35,24.5,460.0,688.41,514.18
2016,4,17,16,30,744.0,82.0,0.4,24.0,409.0,631.81,479.28
2016,4,17,16,45,709.5,77.0,0.45,24.0,356.5,571.64,437.89
2016,4,17,17,0,675.0,72.0,0.5,24.0,304.0,510.36,393.78
2016,4,17,17,15,623.5,65.5,0.65,23.0,252.0,439.62,342.65
2016,4,17,17,30,572.0,59.0,0.8,22.0,200.0,372.88,291.33
2016,4,17,17,45,493.5,50.0,0.95,21.5,151.0,295.58,228.57
2016,4,17,18,0,415.0,41.0,1.1,21.0,102.0,226.27,169.85
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.5,146.66,100.27
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,73.07,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,26.0,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,15.0,0.55,13.5,27.0,11.84,0.0
2016,4,18,6,0,268.0,30.0,0.5,14.0,54.0,23.95,13.84
2016,4,18,6,15,371.5,42.0,0.5,14.5,99.5,32.59,22.84
2016,4,18,6,30,475.0,54.0,0.5,15.0,145.0,40.77,30.51
2016,4,18,6,45,543.5,62.0,0.5,16.0,196.5,44.97,34.38
2016,4,18,7,0,612.0,70.0,0.5,17.0,248.0,48.98,37.86
2016,4,18,7,15,657.5,76.5,0.45,17.5,302.0,79.32,44.96
2016,4,18,7,30,703.0,83.0,0.4,18.0,356.0,131.98,74.89
2016,4,18,7,45,735.0,88.0,0.4,18.5,409.0,186.73,115.98
2016,4,18,8,0,767.0,93.0,0.4,19.0,462.0,248.76,166.93
2016,4,18,8,15,791.0,97.0,0.45,19.5,512.5,306.99,216.41
2016,4,18,8,30,815.0,101.0,0.5,20.0,563.0,367.38,267.15
2016,4,18,8,45,834.0,104.0,0.6,20.5,610.0,426.75,316.26
2016,4,18,9,0,853.0,107.0,0.7,21.0,657.0,487.13,364.61
2016,4,18,9,15,866.5,109.0,0.8,21.5,698.5,544.49,409.26
2016,4,18,9,30,880.0,111.0,0.9,22.0,740.0,602.66,453.0
2016,4,18,9,45,895.0,110.5,1.0,22.5,777.5,657.3,493.0
2016,4,18,10,0,910.0,110.0,1.1,23.0,815.0,711.25,531.41
2016,4,18,10,15,917.0,111.5,1.15,23.0,844.0,760.45,565.56
2016,4,18,10,30,924.0,113.0,1.2,23.0,873.0,807.75,596.45
2016,4,18,10,45,930.0,113.0,1.25,23.5,895.0,850.7,623.0
2016,4,18,11,0,936.0,113.0,1.3,24.0,917.0,891.22,647.7
2016,4,18,11,15,938.5,114.0,1.3,24.0,931.0,927.09,669.77
2016,4,18,11,30,941.0,115.0,1.3,24.0,945.0,959.96,689.85
2016,4,18,11,45,941.5,115.5,1.3,24.5,950.5,987.35,705.05
2016,4,18,12,0,942.0,116.0,1.3,25.0,956.0,1011.36,718.13
2016,4,18,12,15,941.0,116.0,1.3,25.0,954.0,1029.95,729.3
2016,4,18,12,30,940.0,116.0,1.3,25.0,952.0,1044.91,738.38
2016,4,18,12,45,933.0,118.0,1.3,25.0,940.5,1052.35,742.99
2016,4,18,13,0,926.0,120.0,1.3,25.0,929.0,1056.01,745.51
2016,4,18,13,15,921.5,119.0,1.3,25.0,911.0,1055.24,745.51
2016,4,18,13,30,917.0,118.0,1.3,25.0,893.0,1050.74,743.41
2016,4,18,13,45,904.5,120.0,1.3,25.0,866.0,1037.83,736.31
2016,4,18,14,0,892.0,122.0,1.3,25.0,839.0,1021.47,727.29
2016,4,18,14,15,883.0,120.5,1.3,24.5,807.0,1001.43,717.48
2016,4,18,14,30,874.0,119.0,1.3,24.0,775.0,978.13,705.65
2016,4,18,14,45,851.5,121.5,1.35,24.0,734.0,951.8,691.31
2016,4,18,15,0,829.0,124.0,1.4,24.0,693.0,914.7,669.9
2016,4,18,15,15,812.5,121.0,1.4,23.5,649.5,874.69,646.99
2016,4,18,15,30,796.0,118.0,1.4,23.0,606.0,832.6,622.32
2016,4,18,15,45,767.5,116.5,1.45,23.0,556.5,784.4,592.43
2016,4,18,16,0,739.0,115.0,1.5,23.0,507.0,731.87,558.92
2016,4,18,16,15,567.0,134.5,1.5,22.5,417.5,595.62,463.26
2016,4,18,16,30,395.0,154.0,1.5,22.0,328.0,467.6,368.53
2016,4,18,16,45,355.0,143.5,1.55,21.5,285.0,400.73,319.35
2016,4,18,17,0,315.0,133.0,1.6,21.0,242.0,348.57,279.23
2016,4,18,17,15,286.5,113.5,1.6,20.0,200.0,295.29,237.44
2016,4,18,17,30,258.0,94.0,1.6,19.0,158.0,244.33,195.95
2016,4,18,17,45,213.0,74.5,1.6,18.0,119.0,188.51,149.13
2016,4,18,18,0,168.0,55.0,1.6,17.0,80.0,137.23,105.06
2016,4,18,18,15,84.0,36.5,1.65,16.5,49.0,78.94,54.55
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.2,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,17.0,1.2,12.5,28.0,13.38,0.0
2016,4,19,6,0,232.0,34.0,1.1,13.0,56.0,26.52,16.3
2016,4,19,6,15,332.5,47.0,1.05,13.5,100.5,35.94,25.9
2016,4,19,6,30,433.0,60.0,1.0,14.0,145.0,45.9,35.19
2016,4,19,6,45,511.5,67.5,1.0,14.5,197.0,49.4,38.51
2016,4,19,7,0,590.0,75.0,1.0,15.0,249.0,52.79,41.55
2016,4,19,7,15,636.0,81.0,0.95,15.5,302.0,83.87,48.87
2016,4,19,7,30,682.0,87.0,0.9,16.0,355.0,134.97,78.73
2016,4,19,7,45,722.5,90.0,0.9,16.5,409.0,188.23,119.13
2016,4,19,8,0,763.0,93.0,0.9,17.0,463.0,249.77,170.25
2016,4,19,8,15,787.0,96.5,0.9,17.5,513.0,307.3,219.93
2016,4,19,8,30,811.0,100.0,0.9,18.0,563.0,366.98,270.81
2016,4,19,8,45,829.5,103.0,0.9,19.0,610.0,425.88,319.24
2016,4,19,9,0,848.0,106.0,0.9,20.0,657.0,485.72,366.46
2016,4,19,9,15,861.5,108.5,0.85,20.5,698.5,543.2,410.43
2016,4,19,9,30,875.0,111.0,0.8,21.0,740.0,601.52,453.09
2016,4,19,9,45,877.5,117.0,0.8,21.5,774.0,654.1,490.46
2016,4,19,10,0,880.0,123.0,0.8,22.0,808.0,704.91,525.29
2016,4,19,10,15,887.5,125.0,0.8,22.0,837.0,753.6,558.72
2016,4,19,10,30,895.0,127.0,0.8,22.0,866.0,800.53,588.49
2016,4,19,10,45,714.0,225.0,0.8,22.5,824.5,793.49,579.94
2016,4,19,11,0,533.0,323.0,0.8,23.0,783.0,766.14,556.58
2016,4,19,11,15,716.5,230.5,0.85,23.0,859.0,858.98,622.92
2016,4,19,11,30,900.0,138.0,0.9,23.0,935.0,946.93,678.36
2016,4,19,11,45,895.5,142.0,0.95,23.5,939.5,972.2,692.27
2016,4,19,12,0,891.0,146.0,1.0,24.0,944.0,994.06,704.94
2016,4,19,12,15,695.0,250.0,1.05,24.0,871.5,943.75,674.2
2016,4,19,12,30,499.0,354.0,1.1,24.0,799.0,869.79,623.27
2016,4,19,12,45,436.5,373.5,1.15,24.0,760.0,837.38,602.63
2016,4,19,13,0,374.0,393.0,1.2,24.0,721.0,792.45,573.18
2016,4,19,13,15,353.5,392.0,1.25,23.5,697.0,775.53,564.17
2016,4,19,13,30,333.0,391.0,1.3,23.0,673.0,756.91,553.61
2016,4,19,13,45,291.5,388.5,1.4,23.0,630.5,714.32,525.75
2016,4,19,14,0,250.0,386.0,1.5,23.0,588.0,670.91,496.96
2016,4,19,14,15,311.0,354.5,1.55,22.5,595.5,695.2,518.27
2016,4,19,14,30,372.0,323.0,1.6,22.0,603.0,715.96,536.61
2016,4,19,14,45,245.0,322.0,1.7,22.0,503.0,590.12,446.91
2016,4,19,15,0,118.0,321.0,1.8,22.0,403.0,455.41,348.23
2016,4,19,15,15,85.0,289.5,1.85,21.5,347.0,376.39,291.17
2016,4,19,15,30,52.0,258.0,1.9,21.0,291.0,312.21,243.21
2016,4,19,15,45,52.5,238.5,2.0,20.5,269.5,291.09,228.54
2016,4,19,16,0,53.0,219.0,2.1,20.0,248.0,269.74,213.22
2016,4,19,16,15,41.5,193.5,2.15,19.5,215.0,232.28,184.47
2016,4,19,16,30,30.0,168.0,2.2,19.0,182.0,195.57,155.8
2016,4,19,16,45,24.5,148.0,2.25,18.5,158.5,162.12,129.33
2016,4,19,17,0,19.0,128.0,2.3,18.0,135.0,137.97,109.95
2016,4,19,17,15,12.0,107.5,2.25,17.5,111.5,112.89,89.35
2016,4,19,17,30,5.0,87.0,2.2,17.0,88.0,88.41,68.88
2016,4,19,17,45,2.5,66.5,2.2,16.5,67.0,66.54,50.3
2016,4,19,18,0,0.0,46.0,2.2,16.0,46.0,44.65,31.49
2016,4,19,18,15,0.0,28.5,2.15,15.5,28.5,26.96,15.77
2016,4,19,18,30,0.0,11.0,2.1,15.0,11.0,10.19,0.0
2016,4,19,18,45,0.0,5.5,2.05,15.0,5.5,5.24,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,12.5,30.0,12.94,0.0
2016,4,20,6,0,274.0,33.0,1.2,13.0,60.0,26.37,16.43
2016,4,20,6,15,375.0,45.0,1.2,13.5,106.0,34.89,25.03
2016,4,20,6,30,476.0,57.0,1.2,14.0,152.0,42.96,32.61
2016,4,20,6,45,540.5,65.0,1.3,14.5,203.5,47.05,36.43
2016,4,20,7,0,605.0,73.0,1.4,15.0,255.0,50.94,39.9
2016,4,20,7,15,649.5,79.5,1.35,15.5,308.0,85.01,48.68
2016,4,20,7,30,694.0,86.0,1.3,16.0,361.0,137.23,79.96
2016,4,20,7,45,727.5,90.5,1.3,16.5,413.5,191.32,121.72
2016,4,20,8,0,761.0,95.0,1.3,17.0,466.0,252.93,173.49
2016,4,20,8,15,784.5,98.5,1.3,17.5,516.0,310.19,223.24
2016,4,20,8,30,808.0,102.0,1.3,18.0,566.0,369.55,274.18
2016,4,20,8,45,832.0,102.0,1.35,18.5,613.5,427.76,323.17
2016,4,20,9,0,856.0,102.0,1.4,19.0,661.0,487.48,371.82
2016,4,20,9,15,869.0,104.0,1.4,19.0,702.0,546.39,418.74
2016,4,20,9,30,882.0,106.0,1.4,19.0,743.0,602.58,462.19
2016,4,20,9,45,901.0,103.0,1.45,19.5,781.0,657.29,502.8
2016,4,20,10,0,920.0,100.0,1.5,20.0,819.0,711.62,541.91
2016,4,20,10,15,660.5,226.5,1.55,20.0,752.0,690.96,523.49
2016,4,20,10,30,401.0,353.0,1.6,20.0,685.0,641.34,483.92
2016,4,20,10,45,493.0,328.0,1.65,20.0,747.0,715.13,538.25
2016,4,20,11,0,585.0,303.0,1.7,20.0,809.0,790.81,591.96
2016,4,20,11,15,538.5,327.5,1.7,20.0,798.5,798.38,595.16
2016,4,20,11,30,492.0,352.0,1.7,20.0,788.0,801.49,595.89
2016,4,20,11,45,495.0,354.5,1.75,20.5,796.5,824.66,610.85
2016,4,20,12,0,498.0,357.0,1.8,21.0,805.0,846.04,624.31
2016,4,20,12,15,703.0,244.5,1.8,21.0,875.0,946.39,696.36
2016,4,20,12,30,908.0,132.0,1.8,21.0,945.0,1031.44,750.2
2016,4,20,12,45,905.0,132.0,1.85,21.0,934.5,1040.41,755.84
2016,4,20,13,0,902.0,132.0,1.9,21.0,924.0,1045.76,760.23
2016,4,20,13,15,897.0,131.0,1.9,20.5,906.0,1044.43,761.29
2016,4,20,13,30,892.0,130.0,1.9,20.0,888.0,1039.46,760.24
2016,4,20,13,45,883.0,130.0,1.95,20.0,862.0,1027.98,754.4
2016,4,20,14,0,874.0,130.0,2.0,20.0,836.0,1013.07,746.48
2016,4,20,14,15,864.5,128.0,2.0,20.0,804.0,1001.03,739.9
2016,4,20,14,30,855.0,126.0,2.0,20.0,772.0,976.8,725.39
2016,4,20,14,45,842.5,123.5,2.0,20.0,733.5,946.13,706.73
2016,4,20,15,0,830.0,121.0,2.0,20.0,695.0,912.71,686.21
2016,4,20,15,15,813.5,117.5,1.95,19.5,651.0,872.07,661.41
2016,4,20,15,30,797.0,114.0,1.9,19.0,607.0,829.39,634.93
2016,4,20,15,45,780.0,108.5,1.9,19.0,559.5,782.25,604.24
2016,4,20,16,0,763.0,103.0,1.9,19.0,512.0,733.66,572.02
2016,4,20,16,15,570.5,131.0,1.85,18.5,420.0,594.58,471.76
2016,4,20,16,30,378.0,159.0,1.8,18.0,328.0,461.16,370.01
2016,4,20,16,45,507.5,120.0,1.8,17.5,317.0,484.4,391.73
2016,4,20,17,0,637.0,81.0,1.8,17.0,306.0,498.48,403.87
2016,4,20,17,15,583.5,74.0,1.7,16.5,254.0,427.83,346.98
2016,4,20,17,30,530.0,67.0,1.6,16.0,202.0,361.39,291.97
2016,4,20,17,45,455.5,57.0,1.55,15.5,153.5,286.82,228.81
2016,4,20,18,0,381.0,47.0,1.5,15.0,105.0,219.76,170.24
2016,4,20,18,15,263.0,33.0,1.5,14.5,66.0,142.18,102.16
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,70.42,11.47
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,25.12,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,13.5,12.0,11.12,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,22.28,13.14
2016,4,21,6,15,0.0,41.5,1.0,14.0,41.5,38.1,27.86
2016,4,21,6,30,0.0,59.0,1.1,14.0,59.0,53.46,41.93
2016,4,21,6,45,0.0,79.0,1.2,14.5,79.0,70.62,57.32
2016,4,21,7,0,0.0,99.0,1.3,15.0,99.0,87.58,72.22
2016,4,21,7,15,4.0,118.0,1.35,15.0,120.0,104.67,82.94
2016,4,21,7,30,8.0,137.0,1.4,15.0,141.0,122.69,97.46
2016,4,21,7,45,62.0,174.0,1.5,15.5,204.5,159.87,125.15
2016,4,21,8,0,116.0,211.0,1.6,16.0,268.0,204.45,158.92
2016,4,21,8,15,161.0,233.5,1.65,16.0,321.5,246.3,191.5
2016,4,21,8,30,206.0,256.0,1.7,16.0,375.0,293.66,228.78
2016,4,21,8,45,238.0,274.0,1.8,16.5,422.0,337.37,263.02
2016,4,21,9,0,270.0,292.0,1.9,17.0,469.0,382.92,298.41
2016,4,21,9,15,322.0,299.0,1.95,17.0,523.0,434.89,338.86
2016,4,21,9,30,374.0,306.0,2.0,17.0,577.0,491.76,382.62
2016,4,21,9,45,280.5,343.0,2.05,17.0,552.0,489.91,380.43
2016,4,21,10,0,187.0,380.0,2.1,17.0,527.0,477.72,370.01
2016,4,21,10,15,156.0,394.0,2.1,17.0,519.5,481.09,371.84
2016,4,21,10,30,125.0,408.0,2.1,17.0,512.0,481.51,371.18
2016,4,21,10,45,123.0,418.5,2.1,17.5,523.0,499.0,383.05
2016,4,21,11,0,121.0,429.0,2.1,18.0,534.0,516.1,394.4
2016,4,21,11,15,184.0,434.5,2.15,18.0,597.0,584.22,445.4
2016,4,21,11,30,247.0,440.0,2.2,18.0,660.0,662.54,502.45
2016,4,21,11,45,257.5,434.5,2.25,18.5,665.5,678.36,512.69
2016,4,21,12,0,268.0,429.0,2.3,19.0,671.0,693.44,522.88
2016,4,21,12,15,254.5,437.5,2.35,19.0,666.5,698.77,526.35
2016,4,21,12,30,241.0,446.0,2.4,19.0,662.0,692.11,521.7
2016,4,21,12,45,313.0,417.5,2.5,19.0,695.0,751.29,566.18
2016,4,21,13,0,385.0,389.0,2.6,19.0,728.0,799.18,602.22
2016,4,21,13,15,626.5,259.5,2.65,19.0,799.0,924.4,696.13
2016,4,21,13,30,868.0,130.0,2.7,19.0,870.0,1015.83,758.18
2016,4,21,13,45,872.0,123.0,2.8,19.0,848.0,1009.9,755.09
2016,4,21,14,0,876.0,116.0,2.9,19.0,826.0,1000.25,750.56
2016,4,21,14,15,867.5,114.0,2.9,18.5,794.5,980.17,739.66
2016,4,21,14,30,859.0,112.0,2.9,18.0,763.0,956.9,726.69
2016,4,21,14,45,485.5,217.0,2.95,18.0,581.5,713.31,555.1
2016,4,21,15,0,112.0,322.0,3.0,18.0,400.0,437.14,342.13
2016,4,21,15,15,227.0,289.0,2.95,18.0,434.0,514.47,406.33
2016,4,21,15,30,342.0,256.0,2.9,18.0,468.0,583.56,461.56
2016,4,21,15,45,171.0,180.5,2.9,18.0,286.5,346.2,278.01
2016,4,21,16,0,0.0,105.0,2.9,18.0,105.0,98.56,75.89
2016,4,21,16,15,35.0,144.5,2.85,17.5,160.5,171.99,137.91
2016,4,21,16,30,70.0,184.0,2.8,17.0,216.0,241.82,195.81
2016,4,21,16,45,65.0,162.0,2.8,17.0,189.0,212.61,172.25
2016,4,21,17,0,60.0,140.0,2.8,17.0,162.0,183.66,148.75
2016,4,21,17,15,52.0,118.0,2.65,16.5,135.0,153.31,123.8
2016,4,21,17,30,44.0,96.0,2.5,16.0,108.0,123.55,98.81
2016,4,21,17,45,32.0,75.0,2.4,15.5,82.5,93.82,73.37
2016,4,21,18,0,20.0,54.0,2.3,15.0,57.0,65.03,48.48
2016,4,21,18,15,10.0,34.5,2.25,14.5,36.0,39.6,26.09
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,104.0,20.0,3.75,14.0,31.0,15.66,1.02
2016,4,22,6,0,208.0,40.0,3.8,14.0,62.0,31.09,20.66
2016,4,22,6,15,306.0,52.5,3.85,14.0,105.5,39.94,29.46
2016,4,22,6,30,404.0,65.0,3.9,14.0,149.0,48.44,37.48
2016,4,22,6,45,480.0,72.5,4.0,14.0,200.0,52.89,41.7
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,56.09,44.62
2016,4,22,7,15,603.0,86.5,4.2,14.0,303.5,91.78,54.66
2016,4,22,7,30,650.0,93.0,4.3,14.0,356.0,141.6,86.04
2016,4,22,7,45,689.5,96.5,4.45,14.0,409.0,193.31,127.13
2016,4,22,8,0,729.0,100.0,4.6,14.0,462.0,249.53,176.0
2016,4,22,8,15,427.5,180.0,4.7,14.0,397.5,275.0,210.69
2016,4,22,8,30,126.0,260.0,4.8,14.0,333.0,269.3,214.57
2016,4,22,8,45,74.5,252.5,4.9,14.5,296.5,255.47,204.07
2016,4,22,9,0,23.0,245.0,5.0,15.0,260.0,234.13,186.66
2016,4,22,9,15,12.0,202.5,5.1,15.0,210.5,192.87,153.16
2016,4,22,9,30,1.0,160.0,5.2,15.0,161.0,149.07,117.32
2016,4,22,9,45,79.0,271.5,5.35,15.0,334.0,299.85,239.65
2016,4,22,10,0,157.0,383.0,5.5,15.0,507.0,460.52,366.18
2016,4,22,10,15,191.0,395.5,5.55,15.0,551.5,507.56,402.66
2016,4,22,10,30,225.0,408.0,5.6,15.0,596.0,557.24,441.25
2016,4,22,10,45,119.5,339.0,5.65,15.0,439.5,421.0,334.44
2016,4,22,11,0,14.0,270.0,5.7,15.0,283.0,265.15,209.33
2016,4,22,11,15,112.0,358.5,5.7,14.5,459.5,447.94,356.28
2016,4,22,11,30,210.0,447.0,5.7,14.0,636.0,629.47,497.25
2016,4,22,11,45,182.0,451.5,5.7,14.0,615.5,617.8,486.88
2016,4,22,12,0,154.0,456.0,5.7,14.0,595.0,604.06,475.62
2016,4,22,12,15,105.0,433.5,5.6,14.0,528.0,530.62,418.47
2016,4,22,12,30,56.0,411.0,5.5,14.0,461.0,463.6,365.61
2016,4,22,12,45,85.0,424.0,5.4,14.0,500.0,508.94,401.61
2016,4,22,13,0,114.0,437.0,5.3,14.0,539.0,567.03,446.53
2016,4,22,13,15,481.5,292.5,5.2,14.0,706.0,810.55,641.42
2016,4,22,13,30,849.0,148.0,5.1,14.0,873.0,1025.62,799.75
2016,4,22,13,45,469.0,266.5,5.05,14.0,665.5,772.68,611.94
2016,4,22,14,0,89.0,385.0,5.0,14.0,458.0,482.62,381.92
2016,4,22,14,15,124.5,375.5,5.0,14.0,473.0,521.87,414.88
2016,4,22,14,30,160.0,366.0,5.0,14.0,488.0,545.82,435.08
2016,4,22,14,45,501.0,241.0,5.0,14.0,594.5,754.39,605.07
2016,4,22,15,0,842.0,116.0,5.0,14.0,701.0,918.42,729.69
2016,4,22,15,15,492.0,200.0,5.0,14.0,537.0,677.06,547.81
2016,4,22,15,30,142.0,284.0,5.0,14.0,373.0,430.78,348.66
2016,4,22,15,45,115.5,258.5,5.0,14.0,327.0,377.12,307.02
2016,4,22,16,0,89.0,233.0,5.0,14.0,281.0,313.41,256.14
2016,4,22,16,15,218.0,200.0,4.9,13.5,302.5,381.49,316.12
2016,4,22,16,30,347.0,167.0,4.8,13.0,324.0,437.08,364.6
2016,4,22,16,45,239.0,155.5,4.7,13.0,257.5,338.23,282.25
2016,4,22,17,0,131.0,144.0,4.6,13.0,191.0,240.01,199.47
2016,4,22,17,15,112.5,123.0,4.35,12.5,159.0,200.72,166.51
2016,4,22,17,30,94.0,102.0,4.1,12.0,127.0,163.04,134.16
2016,4,22,17,45,224.5,77.5,3.9,12.0,118.5,196.59,160.64
2016,4,22,18,0,355.0,53.0,3.7,12.0,110.0,214.79,170.17
2016,4,22,18,15,232.5,39.0,3.5,11.5,70.5,137.64,101.79
2016,4,22,18,30,110.0,25.0,3.3,11.0,31.0,69.39,24.13
2016,4,22,18,45,55.0,12.5,3.15,11.0,15.5,24.17,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
