Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,153.5,18.0,2.35,10.5,35.0,13.9,1.86
2016,4,23,6,0,307.0,36.0,2.4,11.0,70.0,28.56,18.96
2016,4,23,6,15,403.0,46.0,2.4,11.5,116.0,35.14,25.6
2016,4,23,6,30,499.0,56.0,2.4,12.0,162.0,41.39,31.55
2016,4,23,6,45,556.5,64.0,2.45,12.5,213.0,45.55,35.41
2016,4,23,7,0,614.0,72.0,2.5,13.0,264.0,49.48,38.91
2016,4,23,7,15,656.5,78.0,2.5,13.0,316.5,89.32,50.48
2016,4,23,7,30,699.0,84.0,2.5,13.0,369.0,141.46,83.83
2016,4,23,7,45,723.0,90.5,2.5,13.5,419.5,195.85,127.73
2016,4,23,8,0,747.0,97.0,2.5,14.0,470.0,256.68,180.48
2016,4,23,8,15,769.5,100.5,2.5,14.5,518.5,312.77,230.38
2016,4,23,8,30,792.0,104.0,2.5,15.0,567.0,370.83,281.42
2016,4,23,8,45,804.5,109.0,2.5,15.5,611.0,427.83,330.56
2016,4,23,9,0,817.0,114.0,2.5,16.0,655.0,485.16,378.34
2016,4,23,9,15,830.0,116.5,2.5,16.0,695.5,540.53,423.83
2016,4,23,9,30,843.0,119.0,2.5,16.0,736.0,595.73,467.83
2016,4,23,9,45,861.0,116.5,2.5,16.5,772.0,649.19,508.47
2016,4,23,10,0,879.0,114.0,2.5,17.0,808.0,701.43,547.03
2016,4,23,10,15,886.0,115.5,2.5,17.0,836.0,748.85,581.38
2016,4,23,10,30,893.0,117.0,2.5,17.0,864.0,794.46,612.59
2016,4,23,10,45,897.5,118.0,2.55,17.0,885.0,835.57,640.7
2016,4,23,11,0,902.0,119.0,2.6,17.0,906.0,874.27,666.98
2016,4,23,11,15,904.5,119.5,2.6,17.0,919.5,908.16,689.44
2016,4,23,11,30,907.0,120.0,2.6,17.0,933.0,939.17,709.87
2016,4,23,11,45,905.5,122.0,2.6,17.5,937.5,964.96,725.38
2016,4,23,12,0,904.0,124.0,2.6,18.0,942.0,987.45,738.67
2016,4,23,12,15,903.0,124.0,2.65,18.0,940.0,1005.04,750.63
2016,4,23,12,30,902.0,124.0,2.7,18.0,938.0,1019.17,760.45
2016,4,23,12,45,897.0,125.0,2.8,18.0,927.0,1026.86,766.64
2016,4,23,13,0,892.0,126.0,2.9,18.0,916.0,1030.95,770.63
2016,4,23,13,15,887.0,125.0,3.05,18.0,898.0,1029.37,771.44
2016,4,23,13,30,882.0,124.0,3.2,18.0,880.0,1024.21,769.97
2016,4,23,13,45,870.5,126.0,3.35,18.0,854.0,1012.23,764.0
2016,4,23,14,0,859.0,128.0,3.5,18.0,828.0,996.95,755.85
2016,4,23,14,15,654.0,211.0,3.55,17.5,732.0,892.35,686.53
2016,4,23,14,30,449.0,294.0,3.6,17.0,636.0,770.58,597.98
2016,4,23,14,45,625.5,210.0,3.7,17.0,661.0,842.64,657.43
2016,4,23,15,0,802.0,126.0,3.8,17.0,686.0,893.17,694.96
2016,4,23,15,15,785.5,123.0,3.8,16.5,643.5,853.83,669.4
2016,4,23,15,30,769.0,120.0,3.8,16.0,601.0,812.52,642.74
2016,4,23,15,45,743.5,118.0,3.85,16.0,553.5,767.01,611.63
2016,4,23,16,0,718.0,116.0,3.9,16.0,506.0,717.11,576.77
2016,4,23,16,15,689.5,111.0,3.85,15.5,456.5,661.1,537.33
2016,4,23,16,30,661.0,106.0,3.8,15.0,407.0,605.33,495.93
2016,4,23,16,45,611.5,102.5,3.8,15.0,354.5,538.01,443.1
2016,4,23,17,0,562.0,99.0,3.8,15.0,302.0,473.49,391.08
2016,4,23,17,15,507.5,90.5,3.65,14.5,251.5,404.04,334.12
2016,4,23,17,30,453.0,82.0,3.5,14.0,201.0,336.55,277.09
2016,4,23,17,45,376.5,70.0,3.4,14.0,154.0,263.79,213.88
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,199.11,156.61
2016,4,23,18,15,196.5,41.0,3.2,13.5,68.5,127.83,94.25
2016,4,23,18,30,93.0,24.0,3.1,13.0,30.0,58.73,23.1
2016,4,23,18,45,46.5,12.0,3.05,13.0,15.0,21.82,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.0,22.5,3.35,10.5,34.0,17.58,5.21
2016,4,24,6,0,202.0,45.0,3.5,11.0,68.0,34.95,24.58
2016,4,24,6,15,294.0,60.0,3.5,11.5,113.0,45.65,34.93
2016,4,24,6,30,386.0,75.0,3.5,12.0,158.0,55.89,44.51
2016,4,24,6,45,464.0,83.5,3.55,12.5,210.5,60.73,49.0
2016,4,24,7,0,542.0,92.0,3.6,13.0,263.0,65.71,53.39
2016,4,24,7,15,589.0,99.5,3.6,13.0,315.5,104.87,65.21
2016,4,24,7,30,636.0,107.0,3.6,13.0,368.0,154.79,97.69
2016,4,24,7,45,680.5,109.0,3.6,13.5,422.0,205.36,137.68
2016,4,24,8,0,725.0,111.0,3.6,14.0,476.0,261.1,185.47
2016,4,24,8,15,750.0,115.5,3.55,14.5,526.0,318.02,236.01
2016,4,24,8,30,775.0,120.0,3.5,15.0,576.0,377.23,287.96
2016,4,24,8,45,800.0,121.0,3.5,15.5,623.5,438.29,340.27
2016,4,24,9,0,825.0,122.0,3.5,16.0,671.0,497.62,389.84
2016,4,24,9,15,838.5,124.5,3.4,16.5,712.0,553.7,435.2
2016,4,24,9,30,852.0,127.0,3.3,17.0,753.0,609.64,478.86
2016,4,24,9,45,495.0,255.5,3.25,17.5,623.5,547.37,428.71
2016,4,24,10,0,138.0,384.0,3.2,18.0,494.0,448.87,348.26
2016,4,24,10,15,273.0,369.0,3.25,18.0,595.5,544.31,422.84
2016,4,24,10,30,408.0,354.0,3.3,18.0,697.0,651.71,504.03
2016,4,24,10,45,432.0,353.0,3.4,18.0,724.0,691.38,533.04
2016,4,24,11,0,456.0,352.0,3.5,18.0,751.0,731.44,562.52
2016,4,24,11,15,680.0,244.5,3.7,18.0,850.0,843.98,649.43
2016,4,24,11,30,904.0,137.0,3.9,18.0,949.0,953.78,726.95
2016,4,24,11,45,898.0,141.5,4.1,18.0,952.5,977.82,743.58
2016,4,24,12,0,892.0,146.0,4.3,18.0,956.0,998.42,758.59
2016,4,24,12,15,890.5,146.5,4.5,18.0,953.5,1015.96,772.08
2016,4,24,12,30,889.0,147.0,4.7,18.0,951.0,1030.09,783.61
2016,4,24,12,45,692.0,248.5,4.95,18.0,870.0,966.24,741.66
2016,4,24,13,0,495.0,350.0,5.2,18.0,789.0,879.17,676.74
2016,4,24,13,15,479.5,344.5,5.35,17.5,763.5,862.8,667.98
2016,4,24,13,30,464.0,339.0,5.5,17.0,738.0,844.08,657.0
2016,4,24,13,45,476.5,323.0,5.65,17.0,722.5,840.17,656.32
2016,4,24,14,0,489.0,307.0,5.8,17.0,707.0,833.67,653.72
2016,4,24,14,15,616.5,249.0,5.85,16.5,733.5,895.4,705.19
2016,4,24,14,30,744.0,191.0,5.9,16.0,760.0,947.89,747.08
2016,4,24,14,45,563.0,240.0,5.95,16.0,658.5,811.52,646.11
2016,4,24,15,0,382.0,289.0,6.0,16.0,557.0,673.75,539.55
2016,4,24,15,15,532.5,230.0,6.0,15.5,578.5,746.27,601.52
2016,4,24,15,30,683.0,171.0,6.0,15.0,600.0,799.9,647.48
2016,4,24,15,45,679.0,157.0,6.05,15.0,556.0,757.93,617.24
2016,4,24,16,0,675.0,143.0,6.1,15.0,512.0,713.81,585.37
2016,4,24,16,15,644.5,136.5,6.05,14.5,461.5,656.12,542.01
2016,4,24,16,30,614.0,130.0,6.0,14.0,411.0,598.86,497.99
2016,4,24,16,45,581.0,120.0,6.0,14.0,360.0,537.06,448.45
2016,4,24,17,0,548.0,110.0,6.0,14.0,309.0,473.27,396.11
2016,4,24,17,15,493.0,100.0,5.95,13.5,257.5,403.46,337.76
2016,4,24,17,30,438.0,90.0,5.9,13.0,206.0,338.37,281.71
2016,4,24,17,45,360.0,76.5,5.85,13.0,158.0,264.0,216.26
2016,4,24,18,0,282.0,63.0,5.8,13.0,110.0,197.86,157.19
2016,4,24,18,15,185.0,44.5,5.7,12.5,71.0,128.1,95.64
2016,4,24,18,30,88.0,26.0,5.6,12.0,32.0,60.31,27.24
2016,4,24,18,45,44.0,13.0,5.6,11.5,16.0,22.25,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,45.5,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,91.0,10.0,3.2,8.0,12.0,9.53,0.0
2016,4,25,5,45,248.5,22.0,3.3,8.5,47.5,17.34,6.17
2016,4,25,6,0,406.0,34.0,3.4,9.0,83.0,26.38,17.44
2016,4,25,6,15,497.0,42.5,3.5,9.5,132.0,31.77,22.88
2016,4,25,6,30,588.0,51.0,3.6,10.0,181.0,36.91,27.8
2016,4,25,6,45,645.5,57.0,3.75,10.5,234.5,39.71,30.43
2016,4,25,7,0,703.0,63.0,3.9,11.0,288.0,46.58,36.6
2016,4,25,7,15,742.0,68.0,3.9,11.5,342.5,93.69,50.5
2016,4,25,7,30,781.0,73.0,3.9,12.0,397.0,149.43,87.08
2016,4,25,7,45,809.0,76.5,3.95,12.5,450.5,206.53,133.89
2016,4,25,8,0,837.0,80.0,4.0,13.0,504.0,266.65,187.13
2016,4,25,8,15,857.5,83.0,4.0,13.0,554.5,326.86,242.19
2016,4,25,8,30,878.0,86.0,4.0,13.0,605.0,392.41,301.12
2016,4,25,8,45,894.0,88.0,4.0,13.5,652.0,452.31,353.84
2016,4,25,9,0,910.0,90.0,4.0,14.0,699.0,512.66,405.27
2016,4,25,9,15,921.0,92.0,3.95,14.0,740.0,570.57,453.86
2016,4,25,9,30,932.0,94.0,3.9,14.0,781.0,627.85,500.47
2016,4,25,9,45,940.0,95.5,3.9,14.5,816.5,681.9,542.44
2016,4,25,10,0,948.0,97.0,3.9,15.0,852.0,734.51,582.04
2016,4,25,10,15,954.0,98.5,3.9,15.0,880.5,784.01,617.77
2016,4,25,10,30,960.0,100.0,3.9,15.0,909.0,831.43,650.98
2016,4,25,10,45,963.5,101.0,3.9,15.5,930.0,874.07,679.2
2016,4,25,11,0,967.0,102.0,3.9,16.0,951.0,914.02,705.2
2016,4,25,11,15,969.0,102.5,3.9,16.0,964.0,949.3,729.06
2016,4,25,11,30,971.0,103.0,3.9,16.0,977.0,981.46,750.7
2016,4,25,11,45,968.5,105.0,3.9,16.5,981.5,1007.71,766.79
2016,4,25,12,0,966.0,107.0,3.9,17.0,986.0,1030.38,780.45
2016,4,25,12,15,965.0,107.0,3.85,17.0,983.5,1048.83,792.4
2016,4,25,12,30,964.0,107.0,3.8,17.0,981.0,1063.61,801.97
2016,4,25,12,45,955.5,110.0,3.8,17.0,968.5,1070.32,806.62
2016,4,25,13,0,947.0,113.0,3.8,17.0,956.0,1073.19,808.91
2016,4,25,13,15,942.5,112.0,3.75,17.0,937.5,1072.06,808.29
2016,4,25,13,30,938.0,111.0,3.7,17.0,919.0,1067.14,805.3
2016,4,25,13,45,931.0,110.5,3.7,17.5,893.5,1056.53,797.53
2016,4,25,14,0,924.0,110.0,3.7,18.0,868.0,1042.31,787.51
2016,4,25,14,15,915.5,108.5,3.75,17.5,835.0,1022.01,776.84
2016,4,25,14,30,907.0,107.0,3.8,17.0,802.0,998.37,763.91
2016,4,25,14,45,895.5,105.0,3.85,17.0,763.5,968.15,744.95
2016,4,25,15,0,884.0,103.0,3.9,17.0,725.0,935.07,723.93
2016,4,25,15,15,869.0,100.5,3.95,17.0,680.5,895.64,698.26
2016,4,25,15,30,854.0,98.0,4.0,17.0,636.0,860.78,675.65
2016,4,25,15,45,834.0,95.5,4.05,17.0,587.5,812.68,643.13
2016,4,25,16,0,814.0,93.0,4.1,17.0,539.0,763.22,609.17
2016,4,25,16,15,788.5,89.0,4.1,16.5,487.5,706.85,570.31
2016,4,25,16,30,763.0,85.0,4.1,16.0,436.0,650.21,530.32
2016,4,25,16,45,724.5,81.0,4.1,15.5,382.0,585.08,480.97
2016,4,25,17,0,686.0,77.0,4.1,15.0,328.0,524.36,433.01
2016,4,25,17,15,636.0,71.0,4.0,14.5,275.0,454.43,375.82
2016,4,25,17,30,586.0,65.0,3.9,14.0,222.0,388.27,319.72
2016,4,25,17,45,505.5,57.5,3.85,13.5,171.5,310.74,252.66
2016,4,25,18,0,425.0,50.0,3.8,13.0,121.0,241.13,190.77
2016,4,25,18,15,308.0,37.5,3.7,12.5,79.5,162.44,121.27
2016,4,25,18,30,191.0,25.0,3.6,12.0,38.0,93.38,47.93
2016,4,25,18,45,95.5,12.5,3.5,11.5,19.0,33.37,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.58,0.0
2016,4,26,5,45,72.0,26.5,1.8,9.5,35.5,21.93,10.21
2016,4,26,6,0,144.0,44.0,1.8,10.0,62.0,35.66,25.57
2016,4,26,6,15,188.5,63.0,1.85,10.5,98.0,50.04,39.11
2016,4,26,6,30,233.0,82.0,1.9,11.0,134.0,63.92,51.94
2016,4,26,6,45,257.0,102.0,2.0,11.5,173.0,77.94,64.61
2016,4,26,7,0,281.0,122.0,2.1,12.0,212.0,91.4,76.49
2016,4,26,7,15,311.0,136.5,2.1,12.5,253.0,124.13,89.8
2016,4,26,7,30,341.0,151.0,2.1,13.0,294.0,161.42,115.73
2016,4,26,7,45,363.0,169.0,2.15,13.5,338.5,203.57,149.3
2016,4,26,8,0,385.0,187.0,2.2,14.0,383.0,244.87,183.7
2016,4,26,8,15,490.5,174.5,2.1,14.0,449.5,292.88,222.17
2016,4,26,8,30,596.0,162.0,2.0,14.0,516.0,352.43,270.96
2016,4,26,8,45,598.5,177.5,1.9,14.5,556.5,404.08,314.15
2016,4,26,9,0,601.0,193.0,1.8,15.0,597.0,455.42,355.55
2016,4,26,9,15,602.5,209.0,1.8,15.0,634.5,506.21,396.06
2016,4,26,9,30,604.0,225.0,1.8,15.0,672.0,556.28,434.83
2016,4,26,9,45,585.5,247.5,1.8,15.5,697.5,598.18,465.42
2016,4,26,10,0,567.0,270.0,1.8,16.0,723.0,638.0,493.51
2016,4,26,10,15,521.0,298.5,1.9,16.0,726.0,660.79,509.74
2016,4,26,10,30,475.0,327.0,2.0,16.0,729.0,678.65,522.1
2016,4,26,10,45,458.0,343.0,2.15,16.0,738.5,703.5,540.19
2016,4,26,11,0,441.0,359.0,2.3,16.0,748.0,725.94,556.29
2016,4,26,11,15,368.5,396.5,2.4,16.0,725.0,713.61,545.91
2016,4,26,11,30,296.0,434.0,2.5,16.0,702.0,700.62,534.97
2016,4,26,11,45,274.5,442.5,2.7,16.5,692.0,701.81,535.26
2016,4,26,12,0,253.0,451.0,2.9,17.0,682.0,701.0,533.93
2016,4,26,12,15,269.0,446.0,3.0,17.0,691.5,720.94,549.18
2016,4,26,12,30,285.0,441.0,3.1,17.0,701.0,740.05,563.72
2016,4,26,12,45,414.0,389.0,3.25,17.0,761.5,830.8,632.57
2016,4,26,13,0,543.0,337.0,3.4,17.0,822.0,913.91,694.8
2016,4,26,13,15,679.0,252.5,3.45,17.0,846.5,970.59,738.53
2016,4,26,13,30,815.0,168.0,3.5,17.0,871.0,1013.75,768.48
2016,4,26,13,45,820.0,159.0,3.6,17.0,849.5,1007.09,765.12
2016,4,26,14,0,825.0,150.0,3.7,17.0,828.0,996.81,759.82
2016,4,26,14,15,815.5,148.0,3.75,17.0,797.0,976.34,747.25
2016,4,26,14,30,806.0,146.0,3.8,17.0,766.0,952.83,732.68
2016,4,26,14,45,789.5,145.0,3.85,17.0,727.5,920.92,712.21
2016,4,26,15,0,773.0,144.0,3.9,17.0,689.0,886.61,689.96
2016,4,26,15,15,756.0,140.5,3.95,16.5,646.5,851.73,668.39
2016,4,26,15,30,739.0,137.0,4.0,16.0,604.0,810.32,641.76
2016,4,26,15,45,564.5,171.5,4.05,16.0,512.5,673.76,541.27
2016,4,26,16,0,390.0,206.0,4.1,16.0,421.0,541.84,438.82
2016,4,26,16,15,517.5,160.0,4.1,15.5,416.5,582.4,475.15
2016,4,26,16,30,645.0,114.0,4.1,15.0,412.0,603.41,495.03
2016,4,26,16,45,612.5,105.5,4.2,14.5,361.5,542.35,448.02
2016,4,26,17,0,580.0,97.0,4.3,14.0,311.0,482.68,400.95
2016,4,26,17,15,528.5,89.0,4.2,13.5,260.5,414.65,344.84
2016,4,26,17,30,477.0,81.0,4.1,13.0,210.0,350.59,290.32
2016,4,26,17,45,399.5,70.0,4.05,13.0,162.5,274.18,223.83
2016,4,26,18,0,322.0,59.0,4.0,13.0,115.0,208.83,165.69
2016,4,26,18,15,221.5,43.5,3.95,12.5,75.5,138.88,104.22
2016,4,26,18,30,121.0,28.0,3.9,12.0,36.0,78.03,42.63
2016,4,26,18,45,60.5,14.0,3.85,12.0,18.0,26.98,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,2.3,10.5,6.5,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.5,11.0,13.0,11.44,0.0
2016,4,27,5,45,169.5,27.0,2.7,11.5,46.0,21.1,10.18
2016,4,27,6,0,292.0,42.0,2.9,12.0,79.0,32.33,22.53
2016,4,27,6,15,380.5,53.0,2.95,12.0,125.0,40.6,30.54
2016,4,27,6,30,469.0,64.0,3.0,12.0,171.0,47.47,37.06
2016,4,27,6,45,234.5,67.5,3.15,12.5,121.0,47.9,37.54
2016,4,27,7,0,0.0,71.0,3.3,13.0,71.0,65.61,53.31
2016,4,27,7,15,0.0,84.5,3.45,13.0,84.5,77.77,61.0
2016,4,27,7,30,0.0,98.0,3.6,13.0,98.0,90.01,71.17
2016,4,27,7,45,66.0,160.0,3.8,13.5,194.0,151.46,119.36
2016,4,27,8,0,132.0,222.0,4.0,14.0,290.0,218.89,172.18
2016,4,27,8,15,66.0,151.5,4.15,14.0,185.5,156.16,123.22
2016,4,27,8,30,0.0,81.0,4.3,14.0,81.0,75.47,57.8
2016,4,27,8,45,0.0,99.5,4.45,14.0,99.5,92.67,71.99
2016,4,27,9,0,0.0,118.0,4.6,14.0,118.0,109.68,85.84
2016,4,27,9,15,0.0,121.0,4.7,14.0,121.0,112.56,87.99
2016,4,27,9,30,0.0,124.0,4.8,14.0,124.0,115.44,90.16
2016,4,27,9,45,6.5,188.0,4.9,14.0,193.0,178.61,141.58
2016,4,27,10,0,13.0,252.0,5.0,14.0,262.0,242.63,192.9
2016,4,27,10,15,7.5,205.5,5.05,14.0,212.0,196.88,155.8
2016,4,27,10,30,2.0,159.0,5.1,14.0,162.0,150.02,117.71
2016,4,27,10,45,13.0,247.0,5.15,14.0,259.5,241.56,191.56
2016,4,27,11,0,24.0,335.0,5.2,14.0,357.0,334.87,265.25
2016,4,27,11,15,450.0,244.5,5.2,14.0,652.5,643.0,516.05
2016,4,27,11,30,876.0,154.0,5.2,14.0,948.0,946.73,743.25
2016,4,27,11,45,873.5,157.5,5.2,14.0,953.0,979.62,764.63
2016,4,27,12,0,871.0,161.0,5.2,14.0,958.0,1002.74,780.72
2016,4,27,12,15,870.5,161.0,5.15,14.0,956.0,1020.91,793.02
2016,4,27,12,30,870.0,161.0,5.1,14.0,954.0,1035.69,803.02
2016,4,27,12,45,524.0,305.5,5.1,14.5,782.0,855.37,669.08
2016,4,27,13,0,178.0,450.0,5.1,15.0,610.0,643.69,502.12
2016,4,27,13,15,515.0,304.5,5.1,15.0,753.0,856.82,671.74
2016,4,27,13,30,852.0,159.0,5.1,15.0,896.0,1041.55,807.08
2016,4,27,13,45,847.0,156.0,5.1,15.0,871.0,1031.01,799.26
2016,4,27,14,0,842.0,153.0,5.1,15.0,846.0,1017.01,790.47
2016,4,27,14,15,831.5,150.5,5.05,15.0,813.5,994.8,775.58
2016,4,27,14,30,821.0,148.0,5.0,15.0,781.0,969.52,758.63
2016,4,27,14,45,591.0,223.0,4.95,15.0,667.5,823.72,653.11
2016,4,27,15,0,361.0,298.0,4.9,15.0,554.0,663.97,529.48
2016,4,27,15,15,180.5,197.5,4.8,15.0,325.5,382.14,310.43
2016,4,27,15,30,0.0,97.0,4.7,15.0,97.0,90.55,69.76
2016,4,27,15,45,15.0,154.5,4.65,15.0,163.0,159.69,127.82
2016,4,27,16,0,30.0,212.0,4.6,15.0,229.0,241.79,195.5
2016,4,27,16,15,21.5,187.5,4.55,14.5,199.0,199.48,161.47
2016,4,27,16,30,13.0,163.0,4.5,14.0,169.0,168.15,136.18
2016,4,27,16,45,13.5,147.0,4.45,14.0,153.0,152.53,123.62
2016,4,27,17,0,14.0,131.0,4.4,14.0,137.0,136.88,110.82
2016,4,27,17,15,7.5,111.5,4.3,13.5,114.5,113.41,91.26
2016,4,27,17,30,1.0,92.0,4.2,13.0,92.0,90.54,71.91
2016,4,27,17,45,190.0,73.5,4.15,13.0,106.5,175.06,142.8
2016,4,27,18,0,379.0,55.0,4.1,13.0,121.0,228.32,181.56
2016,4,27,18,15,271.5,41.0,4.05,12.5,80.0,152.62,114.8
2016,4,27,18,30,164.0,27.0,4.0,12.0,39.0,89.32,51.5
2016,4,27,18,45,82.0,13.5,3.95,12.0,19.5,31.41,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,6.5,2.8,9.5,8.0,6.2,0.0
2016,4,28,5,30,78.0,13.0,2.9,10.0,16.0,12.39,0.0
2016,4,28,5,45,211.0,26.5,3.0,10.5,50.5,21.04,10.72
2016,4,28,6,0,344.0,40.0,3.1,11.0,85.0,31.28,21.79
2016,4,28,6,15,431.0,49.5,3.1,11.5,132.0,37.28,27.68
2016,4,28,6,30,518.0,59.0,3.1,12.0,179.0,42.98,33.06
2016,4,28,6,45,580.0,65.0,3.1,12.5,231.0,45.45,35.34
2016,4,28,7,0,642.0,71.0,3.1,13.0,283.0,49.49,38.9
2016,4,28,7,15,681.5,76.5,3.05,13.5,335.5,97.67,53.82
2016,4,28,7,30,721.0,82.0,3.0,14.0,388.0,154.8,93.13
2016,4,28,7,45,752.0,85.0,2.95,14.5,440.5,208.39,136.92
2016,4,28,8,0,783.0,88.0,2.9,15.0,493.0,265.41,186.71
2016,4,28,8,15,804.5,91.5,2.8,15.5,542.0,323.12,238.07
2016,4,28,8,30,826.0,95.0,2.7,16.0,591.0,382.6,290.12
2016,4,28,8,45,844.0,97.0,2.65,16.5,637.0,440.78,339.9
2016,4,28,9,0,862.0,99.0,2.6,17.0,683.0,502.38,390.58
2016,4,28,9,15,874.5,101.0,2.55,17.5,723.5,558.38,435.33
2016,4,28,9,30,887.0,103.0,2.5,18.0,764.0,613.98,478.18
2016,4,28,9,45,903.5,101.0,2.45,18.5,801.0,667.78,518.33
2016,4,28,10,0,920.0,99.0,2.4,19.0,838.0,720.97,556.72
2016,4,28,10,15,926.5,100.0,2.35,19.0,866.5,768.87,589.6
2016,4,28,10,30,933.0,101.0,2.3,19.0,895.0,814.81,620.11
2016,4,28,10,45,934.5,104.0,2.3,19.5,915.5,856.46,646.47
2016,4,28,11,0,936.0,107.0,2.3,20.0,936.0,895.41,670.67
2016,4,28,11,15,938.5,107.5,2.35,20.0,949.5,929.92,693.44
2016,4,28,11,30,941.0,108.0,2.4,20.0,963.0,961.46,714.21
2016,4,28,11,45,939.0,110.5,2.5,20.0,967.5,987.7,731.99
2016,4,28,12,0,937.0,113.0,2.6,20.0,972.0,1010.53,747.63
2016,4,28,12,15,937.0,112.5,2.65,20.0,970.0,1028.78,759.88
2016,4,28,12,30,937.0,112.0,2.7,20.0,968.0,1043.5,769.96
2016,4,28,12,45,936.0,111.0,2.8,20.0,958.5,1053.09,777.35
2016,4,28,13,0,935.0,110.0,2.9,20.0,949.0,1059.0,782.5
2016,4,28,13,15,931.5,109.0,2.95,20.0,931.5,1058.68,783.26
2016,4,28,13,30,928.0,108.0,3.0,20.0,914.0,1054.64,781.75
2016,4,28,13,45,918.5,109.5,3.1,20.0,888.0,1043.61,776.26
2016,4,28,14,0,909.0,111.0,3.2,20.0,862.0,1029.1,768.56
2016,4,28,14,15,901.0,109.5,3.3,19.5,830.0,1009.43,758.91
2016,4,28,14,30,893.0,108.0,3.4,19.0,798.0,986.46,747.0
2016,4,28,14,45,875.5,109.5,3.5,19.0,758.5,954.75,727.6
2016,4,28,15,0,858.0,111.0,3.6,19.0,719.0,928.16,711.64
2016,4,28,15,15,843.5,108.0,3.65,18.5,676.0,889.05,687.74
2016,4,28,15,30,829.0,105.0,3.7,18.0,633.0,847.73,661.98
2016,4,28,15,45,802.5,104.5,3.8,18.0,584.0,797.39,628.27
2016,4,28,16,0,776.0,104.0,3.9,18.0,535.0,746.19,593.34
2016,4,28,16,15,750.5,100.0,3.9,17.5,484.5,691.32,555.66
2016,4,28,16,30,725.0,96.0,3.9,17.0,434.0,639.35,518.92
2016,4,28,16,45,685.5,91.5,3.95,16.5,381.0,574.77,470.05
2016,4,28,17,0,646.0,87.0,4.0,16.0,328.0,512.07,421.02
2016,4,28,17,15,596.5,80.0,3.95,15.5,276.0,443.18,365.14
2016,4,28,17,30,547.0,73.0,3.9,15.0,224.0,378.01,310.38
2016,4,28,17,45,470.0,64.0,3.85,14.5,174.5,302.28,245.36
2016,4,28,18,0,393.0,55.0,3.8,14.0,125.0,234.12,185.29
2016,4,28,18,15,285.0,41.5,3.6,13.5,83.5,157.76,118.52
2016,4,28,18,30,177.0,28.0,3.4,13.0,42.0,94.8,56.83
2016,4,28,18,45,88.5,14.0,3.2,12.5,21.0,33.42,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,1.65,9.5,5.5,5.24,0.0
2016,4,29,5,30,0.0,11.0,1.7,10.0,11.0,10.48,0.0
2016,4,29,5,45,50.5,31.5,1.75,10.5,38.5,26.96,15.87
2016,4,29,6,0,101.0,52.0,1.8,11.0,66.0,43.29,32.4
2016,4,29,6,15,148.0,72.5,1.85,11.0,102.5,56.87,45.24
2016,4,29,6,30,195.0,93.0,1.9,11.0,139.0,71.59,58.86
2016,4,29,6,45,258.0,104.0,1.95,11.5,180.5,79.29,65.82
2016,4,29,7,0,321.0,115.0,2.0,12.0,222.0,82.76,68.78
2016,4,29,7,15,459.5,116.5,2.05,12.0,298.0,116.35,77.39
2016,4,29,7,30,598.0,118.0,2.1,12.0,374.0,166.16,108.56
2016,4,29,7,45,633.5,123.5,2.2,12.0,425.0,215.89,149.13
2016,4,29,8,0,669.0,129.0,2.3,12.0,476.0,269.74,195.92
2016,4,29,8,15,694.0,133.5,2.35,12.0,524.0,323.37,243.73
2016,4,29,8,30,719.0,138.0,2.4,12.0,572.0,379.36,293.13
2016,4,29,8,45,737.5,142.5,2.45,12.5,616.5,434.7,340.57
2016,4,29,9,0,756.0,147.0,2.5,13.0,661.0,491.13,387.5
2016,4,29,9,15,771.0,150.0,2.5,13.0,701.0,545.19,431.86
2016,4,29,9,30,786.0,153.0,2.5,13.0,741.0,601.01,476.26
2016,4,29,9,45,812.5,147.0,2.5,13.5,779.0,653.55,516.4
2016,4,29,10,0,839.0,141.0,2.5,14.0,817.0,706.63,555.85
2016,4,29,10,15,846.5,142.5,2.6,14.5,845.0,753.22,589.84
2016,4,29,10,30,854.0,144.0,2.7,15.0,873.0,798.19,620.6
2016,4,29,10,45,859.5,145.5,2.8,15.5,894.0,839.69,648.4
2016,4,29,11,0,865.0,147.0,2.9,16.0,915.0,874.38,671.22
2016,4,29,11,15,868.5,147.5,3.0,16.0,928.5,907.75,694.34
2016,4,29,11,30,872.0,148.0,3.1,16.0,942.0,938.45,715.6
2016,4,29,11,45,875.0,148.0,3.25,16.5,948.5,965.39,733.31
2016,4,29,12,0,878.0,148.0,3.4,17.0,955.0,989.36,749.01
2016,4,29,12,15,878.0,147.5,3.5,17.0,953.0,1006.84,761.42
2016,4,29,12,30,878.0,147.0,3.6,17.0,951.0,1021.02,771.75
2016,4,29,12,45,870.0,150.0,3.7,17.5,939.5,1027.35,775.45
2016,4,29,13,0,862.0,153.0,3.8,18.0,928.0,1039.77,783.43
2016,4,29,13,15,858.0,152.0,3.9,18.0,910.5,1039.29,784.25
2016,4,29,13,30,854.0,151.0,4.0,18.0,893.0,1035.28,782.9
2016,4,29,13,45,846.0,150.0,4.1,18.0,868.0,1023.77,776.59
2016,4,29,14,0,838.0,149.0,4.2,18.0,843.0,1008.9,768.1
2016,4,29,14,15,829.0,146.5,4.25,18.0,811.5,988.16,755.33
2016,4,29,14,30,820.0,144.0,4.3,18.0,780.0,964.33,740.48
2016,4,29,14,45,808.5,141.0,4.35,18.0,742.5,934.66,721.53
2016,4,29,15,0,797.0,138.0,4.4,18.0,705.0,902.34,700.84
2016,4,29,15,15,781.5,134.5,4.4,17.5,662.5,863.45,676.24
2016,4,29,15,30,766.0,131.0,4.4,17.0,620.0,826.76,652.93
2016,4,29,15,45,748.0,126.0,4.45,17.0,574.0,780.39,621.25
2016,4,29,16,0,730.0,121.0,4.5,17.0,528.0,732.77,588.19
2016,4,29,16,15,703.0,116.5,4.5,16.5,478.5,678.01,549.95
2016,4,29,16,30,676.0,112.0,4.5,16.0,429.0,623.31,509.6
2016,4,29,16,45,646.0,104.0,4.5,16.0,378.5,563.12,462.74
2016,4,29,17,0,616.0,96.0,4.5,16.0,328.0,504.01,415.42
2016,4,29,17,15,565.0,88.5,4.45,15.5,276.0,435.07,359.24
2016,4,29,17,30,514.0,81.0,4.4,15.0,224.0,369.99,304.43
2016,4,29,17,45,446.5,70.0,4.4,14.5,175.5,298.03,242.49
2016,4,29,18,0,379.0,59.0,4.4,14.0,127.0,231.51,183.74
2016,4,29,18,15,272.0,45.0,4.35,13.5,85.5,157.61,119.04
2016,4,29,18,30,165.0,31.0,4.3,13.0,44.0,95.85,59.66
2016,4,29,18,45,82.5,15.5,4.3,12.5,22.0,33.56,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,7.5,3.35,11.5,10.0,7.15,0.0
2016,4,30,5,30,121.0,15.0,3.4,12.0,20.0,11.81,0.0
2016,4,30,5,45,256.5,28.0,3.5,12.5,57.5,22.15,12.22
2016,4,30,6,0,392.0,41.0,3.6,13.0,95.0,31.87,22.22
2016,4,30,6,15,476.0,49.5,3.65,13.5,143.5,36.98,27.23
2016,4,30,6,30,560.0,58.0,3.7,14.0,192.0,41.85,31.8
2016,4,30,6,45,617.0,64.0,3.8,14.5,244.5,44.39,34.11
2016,4,30,7,0,674.0,70.0,3.9,15.0,297.0,51.98,40.78
2016,4,30,7,15,712.0,75.0,3.9,15.0,350.5,105.91,58.46
2016,4,30,7,30,750.0,80.0,3.9,15.0,404.0,159.81,95.59
2016,4,30,7,45,778.5,83.5,3.95,15.5,456.0,215.09,141.21
2016,4,30,8,0,807.0,87.0,4.0,16.0,508.0,273.45,192.47
2016,4,30,8,15,827.0,90.5,3.95,16.5,557.5,332.02,244.83
2016,4,30,8,30,847.0,94.0,3.9,17.0,607.0,392.16,297.74
2016,4,30,8,45,863.0,96.0,3.85,17.5,652.5,453.78,350.45
2016,4,30,9,0,879.0,98.0,3.8,18.0,698.0,512.19,399.07
2016,4,30,9,15,890.0,100.0,3.75,18.0,738.5,568.14,445.07
2016,4,30,9,30,901.0,102.0,3.7,18.0,779.0,623.52,489.23
2016,4,30,9,45,915.0,100.5,3.65,18.5,815.0,676.76,529.63
2016,4,30,10,0,929.0,99.0,3.6,19.0,851.0,729.12,568.15
2016,4,30,10,15,935.0,100.0,3.55,19.0,878.5,776.9,601.57
2016,4,30,10,30,941.0,101.0,3.5,19.0,906.0,822.66,632.75
2016,4,30,10,45,945.0,101.5,3.5,19.5,926.5,864.07,659.57
2016,4,30,11,0,949.0,102.0,3.5,20.0,947.0,902.9,684.3
2016,4,30,11,15,951.0,102.5,3.45,20.0,960.0,937.21,706.72
2016,4,30,11,30,953.0,103.0,3.4,20.0,973.0,968.48,726.96
2016,4,30,11,45,953.0,103.5,3.4,20.0,977.5,994.71,744.12
2016,4,30,12,0,953.0,104.0,3.4,20.0,982.0,1017.55,759.06
2016,4,30,12,15,952.0,104.0,3.35,20.0,979.5,1035.43,770.36
2016,4,30,12,30,951.0,104.0,3.3,20.0,977.0,1049.7,779.37
2016,4,30,12,45,945.0,106.0,3.25,20.5,965.5,1057.42,782.67
2016,4,30,13,0,939.0,108.0,3.2,21.0,954.0,1061.4,783.66
2016,4,30,13,15,935.0,107.0,3.15,21.0,935.5,1060.5,783.12
2016,4,30,13,30,931.0,106.0,3.1,21.0,917.0,1055.87,780.31
2016,4,30,13,45,926.0,104.5,3.1,21.0,892.0,1046.02,774.69
2016,4,30,14,0,921.0,103.0,3.1,21.0,867.0,1032.55,766.84
2016,4,30,14,15,913.0,101.5,3.05,21.0,835.0,1012.61,754.41
2016,4,30,14,30,905.0,100.0,3.0,21.0,803.0,989.36,739.89
2016,4,30,14,45,895.0,97.5,3.0,21.0,765.0,959.94,721.69
2016,4,30,15,0,885.0,95.0,3.0,21.0,727.0,927.59,701.49
2016,4,30,15,15,871.5,93.0,2.9,21.0,684.0,889.98,676.86
2016,4,30,15,30,858.0,91.0,2.8,21.0,641.0,850.09,650.55
2016,4,30,15,45,840.0,88.5,2.75,21.0,593.0,803.87,619.93
2016,4,30,16,0,822.0,86.0,2.7,21.0,545.0,762.05,592.12
2016,4,30,16,15,798.0,82.5,2.6,20.5,494.5,707.18,555.24
2016,4,30,16,30,774.0,79.0,2.5,20.0,444.0,651.93,517.37
2016,4,30,16,45,741.0,75.0,2.45,20.0,391.5,590.11,471.72
2016,4,30,17,0,708.0,71.0,2.4,20.0,339.0,529.44,424.86
2016,4,30,17,15,662.5,66.0,2.3,19.5,286.5,464.24,373.43
2016,4,30,17,30,617.0,61.0,2.2,19.0,234.0,400.32,321.17
2016,4,30,17,45,548.0,54.0,2.15,18.5,184.0,326.99,259.76
2016,4,30,18,0,479.0,47.0,2.1,18.0,134.0,260.35,202.04
2016,4,30,18,15,371.0,36.5,2.1,17.5,91.0,183.57,135.92
2016,4,30,18,30,263.0,26.0,2.1,17.0,48.0,119.28,74.59
2016,4,30,18,45,131.5,13.0,2.1,16.5,24.0,42.43,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,8.0,1.3,12.5,11.0,7.63,0.0
2016,5,1,5,30,123.0,16.0,1.2,13.0,22.0,12.59,0.0
2016,5,1,5,45,251.0,29.0,1.2,13.5,59.0,22.91,13.09
2016,5,1,6,0,379.0,42.0,1.2,14.0,96.0,32.58,22.85
2016,5,1,6,15,462.5,51.0,1.15,14.5,143.5,38.09,28.17
2016,5,1,6,30,546.0,60.0,1.1,15.0,191.0,43.33,33.04
2016,5,1,6,45,598.5,66.5,1.1,15.5,242.5,46.18,35.6
2016,5,1,7,0,651.0,73.0,1.1,16.0,294.0,55.5,36.76
2016,5,1,7,15,689.5,78.0,1.15,16.5,347.0,103.82,56.66
2016,5,1,7,30,728.0,83.0,1.2,17.0,400.0,160.95,96.26
2016,5,1,7,45,754.5,87.5,1.25,18.0,451.0,215.37,140.19
2016,5,1,8,0,781.0,92.0,1.3,19.0,502.0,272.67,188.89
2016,5,1,8,15,801.5,95.5,1.3,19.5,551.0,329.86,238.31
2016,5,1,8,30,822.0,99.0,1.3,20.0,600.0,388.71,288.14
2016,5,1,8,45,837.0,102.0,1.3,20.5,644.5,446.16,335.54
2016,5,1,9,0,852.0,105.0,1.3,21.0,689.0,506.63,383.42
2016,5,1,9,15,863.5,107.5,1.25,21.0,729.0,561.87,426.31
2016,5,1,9,30,875.0,110.0,1.2,21.0,769.0,616.63,467.34
2016,5,1,9,45,884.5,111.5,1.2,21.5,803.5,668.49,504.43
2016,5,1,10,0,894.0,113.0,1.2,22.0,838.0,719.18,539.49
2016,5,1,10,15,900.5,114.5,1.1,22.5,865.5,766.29,568.77
2016,5,1,10,30,907.0,116.0,1.0,23.0,893.0,811.51,595.14
2016,5,1,10,45,911.0,117.0,0.95,23.5,913.5,852.14,618.54
2016,5,1,11,0,915.0,118.0,0.9,24.0,934.0,890.3,639.91
2016,5,1,11,15,917.5,118.5,0.85,24.0,947.5,924.02,659.39
2016,5,1,11,30,920.0,119.0,0.8,24.0,961.0,954.84,676.86
2016,5,1,11,45,921.0,119.5,0.75,24.5,966.0,981.25,690.13
2016,5,1,12,0,922.0,120.0,0.7,25.0,971.0,1004.43,701.32
2016,5,1,12,15,921.0,120.0,0.65,25.0,968.5,1021.86,710.36
2016,5,1,12,30,920.0,120.0,0.6,25.0,966.0,1035.8,717.4
2016,5,1,12,45,918.5,119.0,0.6,25.0,956.0,1044.68,722.71
2016,5,1,13,0,917.0,118.0,0.6,25.0,946.0,1049.95,726.07
2016,5,1,13,15,913.0,117.0,0.65,24.5,928.0,1049.06,728.56
2016,5,1,13,30,909.0,116.0,0.7,24.0,910.0,1044.54,729.07
2016,5,1,13,45,902.0,115.5,0.8,24.0,884.5,1033.95,725.78
2016,5,1,14,0,895.0,115.0,0.9,24.0,859.0,1019.88,720.4
2016,5,1,14,15,887.0,113.0,1.0,24.0,827.5,999.84,711.29
2016,5,1,14,30,879.0,111.0,1.1,24.0,796.0,976.56,700.07
2016,5,1,14,45,866.5,109.5,1.25,24.0,758.0,946.52,685.17
2016,5,1,15,0,854.0,108.0,1.4,24.0,720.0,913.78,668.11
2016,5,1,15,15,839.5,105.5,1.45,23.5,677.0,882.82,651.73
2016,5,1,15,30,825.0,103.0,1.5,23.0,634.0,842.24,628.6
2016,5,1,15,45,804.5,100.5,1.55,22.5,586.0,794.76,600.34
2016,5,1,16,0,784.0,98.0,1.6,22.0,538.0,746.07,570.56
2016,5,1,16,15,759.0,94.0,1.6,21.5,488.0,691.36,535.28
2016,5,1,16,30,734.0,90.0,1.6,21.0,438.0,636.44,498.91
2016,5,1,16,45,698.5,85.5,1.65,21.0,386.0,576.71,455.53
2016,5,1,17,0,663.0,81.0,1.7,21.0,334.0,515.99,409.87
2016,5,1,17,15,616.0,75.0,1.6,20.0,282.0,448.93,358.49
2016,5,1,17,30,569.0,69.0,1.5,19.0,230.0,385.33,307.76
2016,5,1,17,45,499.5,60.5,1.45,18.0,181.0,312.5,247.94
2016,5,1,18,0,430.0,52.0,1.4,17.0,132.0,246.43,191.71
2016,5,1,18,15,326.0,40.0,1.35,16.5,90.0,172.04,128.02
2016,5,1,18,30,222.0,28.0,1.3,16.0,48.0,109.68,70.27
2016,5,1,18,45,111.0,14.0,1.3,15.5,24.0,45.76,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.0,1.0,10.5,5.0,4.77,0.0
2016,5,2,5,30,0.0,10.0,1.0,11.0,10.0,9.27,0.0
2016,5,2,5,45,0.0,26.5,1.05,11.5,26.5,24.52,14.79
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,39.11,28.84
2016,5,2,6,15,2.5,63.5,1.1,12.5,64.0,56.72,44.98
2016,5,2,6,30,5.0,84.0,1.1,13.0,85.0,74.12,60.7
2016,5,2,6,45,13.0,104.0,1.15,13.5,108.0,90.99,75.64
2016,5,2,7,0,21.0,124.0,1.2,14.0,131.0,108.23,86.17
2016,5,2,7,15,37.0,148.5,1.2,14.5,163.5,127.34,100.48
2016,5,2,7,30,53.0,173.0,1.2,15.0,196.0,153.45,120.42
2016,5,2,7,45,26.5,164.5,1.2,15.5,176.0,148.41,116.86
2016,5,2,8,0,0.0,156.0,1.2,16.0,156.0,141.62,111.83
2016,5,2,8,15,96.5,215.0,1.15,16.0,274.5,215.63,168.59
2016,5,2,8,30,193.0,274.0,1.1,16.0,393.0,307.87,239.26
2016,5,2,8,45,221.0,293.0,1.1,16.5,438.5,350.4,271.51
2016,5,2,9,0,249.0,312.0,1.1,17.0,484.0,393.84,304.29
2016,5,2,9,15,371.0,291.0,1.1,17.0,564.0,458.73,353.86
2016,5,2,9,30,493.0,270.0,1.1,17.0,644.0,534.55,411.06
2016,5,2,9,45,676.0,199.0,1.1,17.5,735.5,615.93,471.85
2016,5,2,10,0,859.0,128.0,1.1,18.0,827.0,709.81,540.2
2016,5,2,10,15,866.0,129.5,1.1,18.5,854.5,755.79,570.37
2016,5,2,10,30,873.0,131.0,1.1,19.0,882.0,800.01,597.99
2016,5,2,10,45,877.0,133.0,1.15,19.5,902.5,840.32,623.26
2016,5,2,11,0,881.0,135.0,1.2,20.0,923.0,878.27,646.75
2016,5,2,11,15,884.0,135.5,1.2,20.0,936.0,911.41,667.44
2016,5,2,11,30,887.0,136.0,1.2,20.0,949.0,941.81,686.3
2016,5,2,11,45,884.5,139.0,1.25,20.5,953.0,966.63,701.04
2016,5,2,12,0,882.0,142.0,1.3,21.0,957.0,988.24,713.81
2016,5,2,12,15,881.0,141.5,1.35,21.0,954.5,1004.61,724.71
2016,5,2,12,30,880.0,141.0,1.4,21.0,952.0,1017.66,733.68
2016,5,2,12,45,872.5,143.5,1.45,21.0,940.5,1023.84,738.47
2016,5,2,13,0,865.0,146.0,1.5,21.0,929.0,1026.54,741.28
2016,5,2,13,15,860.5,145.0,1.55,21.0,911.5,1025.27,741.74
2016,5,2,13,30,856.0,144.0,1.6,21.0,894.0,1020.56,740.17
2016,5,2,13,45,842.0,147.0,1.65,21.0,867.0,1016.67,739.27
2016,5,2,14,0,828.0,150.0,1.7,21.0,840.0,1000.15,730.36
2016,5,2,14,15,818.0,148.0,1.75,20.5,808.5,979.08,720.05
2016,5,2,14,30,808.0,146.0,1.8,20.0,777.0,955.0,707.73
2016,5,2,14,45,784.5,149.0,1.85,20.0,737.5,920.74,687.24
2016,5,2,15,0,761.0,152.0,1.9,20.0,698.0,889.41,668.59
2016,5,2,15,15,744.0,148.5,1.9,19.5,656.0,850.17,645.04
2016,5,2,15,30,727.0,145.0,1.9,19.0,614.0,809.17,619.97
2016,5,2,15,45,694.5,144.5,1.9,19.0,565.5,757.18,585.62
2016,5,2,16,0,662.0,144.0,1.9,19.0,517.0,705.0,550.52
2016,5,2,16,15,470.0,166.5,1.9,18.5,419.5,553.85,439.04
2016,5,2,16,30,278.0,189.0,1.9,18.0,322.0,412.41,330.54
2016,5,2,16,45,344.0,156.0,1.95,17.5,301.0,406.63,329.37
2016,5,2,17,0,410.0,123.0,2.0,17.0,280.0,403.92,328.76
2016,5,2,17,15,346.0,117.0,1.95,16.5,236.0,340.43,277.44
2016,5,2,17,30,282.0,111.0,1.9,16.0,192.0,275.03,223.74
2016,5,2,17,45,232.0,92.5,1.9,15.5,150.5,216.84,174.83
2016,5,2,18,0,182.0,74.0,1.9,15.0,109.0,163.79,129.25
2016,5,2,18,15,123.0,53.5,1.85,14.5,74.0,110.4,83.25
2016,5,2,18,30,64.0,33.0,1.8,14.0,39.0,58.36,37.3
2016,5,2,18,45,32.0,16.5,1.8,14.0,19.5,25.77,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
