Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,84.5,14.5,2.7,11.0,21.5,13.82,0.0
2016,5,13,5,30,169.0,29.0,2.8,11.0,43.0,22.69,11.74
2016,5,13,5,45,274.0,42.5,2.95,11.5,83.5,32.7,22.91
2016,5,13,6,0,379.0,56.0,3.1,12.0,124.0,42.31,32.05
2016,5,13,6,15,450.0,66.0,3.1,12.0,172.0,49.33,38.72
2016,5,13,6,30,521.0,76.0,3.1,12.0,220.0,54.9,43.9
2016,5,13,6,45,442.0,100.5,3.15,12.5,240.0,70.98,58.21
2016,5,13,7,0,363.0,125.0,3.2,13.0,260.0,100.29,72.3
2016,5,13,7,15,419.0,134.5,3.15,13.0,312.5,137.65,93.96
2016,5,13,7,30,475.0,144.0,3.1,13.0,365.0,181.64,126.23
2016,5,13,7,45,416.0,178.5,3.1,13.5,388.0,227.86,167.86
2016,5,13,8,0,357.0,213.0,3.1,14.0,411.0,271.65,207.39
2016,5,13,8,15,570.0,167.5,3.1,14.0,516.0,324.35,247.5
2016,5,13,8,30,783.0,122.0,3.1,14.0,621.0,405.36,312.72
2016,5,13,8,45,803.5,123.0,3.1,14.5,666.0,460.73,359.82
2016,5,13,9,0,824.0,124.0,3.1,15.0,711.0,517.21,406.48
2016,5,13,9,15,836.0,126.5,3.15,15.0,750.0,571.24,450.78
2016,5,13,9,30,848.0,129.0,3.2,15.0,789.0,624.97,493.67
2016,5,13,9,45,866.0,126.0,3.25,15.5,824.5,677.23,533.56
2016,5,13,10,0,884.0,123.0,3.3,16.0,860.0,728.21,571.5
2016,5,13,10,15,890.0,124.0,3.35,16.0,887.0,773.34,604.11
2016,5,13,10,30,896.0,125.0,3.4,16.0,914.0,816.57,634.31
2016,5,13,10,45,903.0,124.0,3.5,16.5,934.5,856.68,661.12
2016,5,13,11,0,910.0,123.0,3.6,17.0,955.0,894.56,686.15
2016,5,13,11,15,912.5,123.5,3.7,17.0,967.5,927.48,708.92
2016,5,13,11,30,915.0,124.0,3.8,17.0,980.0,957.58,729.74
2016,5,13,11,45,918.0,123.0,3.9,17.5,985.5,983.74,746.48
2016,5,13,12,0,921.0,122.0,4.0,18.0,991.0,1006.83,761.13
2016,5,13,12,15,920.5,122.0,4.05,17.5,988.5,1024.31,774.63
2016,5,13,12,30,920.0,122.0,4.1,17.0,986.0,1038.4,786.0
2016,5,13,12,45,916.5,122.5,4.15,17.0,975.5,1046.54,792.01
2016,5,13,13,0,913.0,123.0,4.2,17.0,965.0,1051.14,795.78
2016,5,13,13,15,909.5,122.0,4.2,17.0,947.5,1050.64,795.93
2016,5,13,13,30,906.0,121.0,4.2,17.0,930.0,1046.57,793.82
2016,5,13,13,45,905.0,117.0,4.25,17.0,907.0,1038.31,789.34
2016,5,13,14,0,904.0,113.0,4.3,17.0,884.0,1026.46,782.54
2016,5,13,14,15,897.0,111.5,4.25,16.5,853.5,1007.87,772.07
2016,5,13,14,30,890.0,110.0,4.2,16.0,823.0,986.06,759.42
2016,5,13,14,45,885.0,106.0,4.2,16.0,787.5,960.29,742.92
2016,5,13,15,0,880.0,102.0,4.2,16.0,752.0,931.43,724.26
2016,5,13,15,15,868.0,100.0,4.15,15.5,710.0,895.62,701.64
2016,5,13,15,30,856.0,98.0,4.1,15.0,668.0,857.49,677.17
2016,5,13,15,45,845.5,93.0,4.05,15.0,623.0,815.13,648.1
2016,5,13,16,0,835.0,88.0,4.0,15.0,578.0,776.43,621.48
2016,5,13,16,15,814.5,85.0,3.9,14.5,528.5,724.68,585.65
2016,5,13,16,30,794.0,82.0,3.8,14.0,479.0,672.23,548.67
2016,5,13,16,45,772.0,76.5,3.75,14.0,428.5,615.51,505.89
2016,5,13,17,0,750.0,71.0,3.7,14.0,378.0,558.87,460.97
2016,5,13,17,15,712.0,66.5,3.6,13.5,325.5,494.64,409.15
2016,5,13,17,30,674.0,62.0,3.5,13.0,273.0,432.69,357.38
2016,5,13,17,45,621.0,55.5,3.45,13.0,222.5,366.03,299.44
2016,5,13,18,0,568.0,49.0,3.4,13.0,172.0,302.39,242.43
2016,5,13,18,15,480.0,41.5,3.2,12.5,126.0,230.32,178.3
2016,5,13,18,30,392.0,34.0,3.0,12.0,80.0,167.77,121.47
2016,5,13,18,45,245.5,22.5,2.85,11.5,46.5,94.39,47.59
2016,5,13,19,0,99.0,11.0,2.7,11.0,13.0,28.78,0.0
2016,5,13,19,15,49.5,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,8.5,2.1,12.0,8.5,8.1,0.0
2016,5,14,5,30,0.0,17.0,2.2,12.0,17.0,15.77,6.64
2016,5,14,5,45,0.0,32.0,2.35,12.5,32.0,29.73,20.29
2016,5,14,6,0,0.0,47.0,2.5,13.0,47.0,43.15,32.69
2016,5,14,6,15,0.0,64.5,2.5,13.5,64.5,58.45,46.61
2016,5,14,6,30,0.0,82.0,2.5,14.0,82.0,73.61,60.16
2016,5,14,6,45,0.0,100.0,2.55,14.5,100.0,89.01,73.66
2016,5,14,7,0,0.0,118.0,2.6,15.0,118.0,104.78,83.17
2016,5,14,7,15,0.5,132.5,2.5,15.0,132.5,118.34,94.2
2016,5,14,7,30,1.0,147.0,2.4,15.0,147.0,131.98,105.13
2016,5,14,7,45,0.5,135.0,2.3,15.5,135.0,123.14,97.3
2016,5,14,8,0,0.0,123.0,2.2,16.0,123.0,113.27,88.71
2016,5,14,8,15,3.0,158.5,2.1,16.0,161.0,145.97,115.04
2016,5,14,8,30,6.0,194.0,2.0,16.0,199.0,179.12,141.31
2016,5,14,8,45,53.5,260.5,1.95,16.5,299.5,255.4,200.78
2016,5,14,9,0,101.0,327.0,1.9,17.0,400.0,340.39,265.66
2016,5,14,9,15,87.5,340.5,1.9,17.0,406.0,353.17,274.86
2016,5,14,9,30,74.0,354.0,1.9,17.0,412.0,364.44,283.01
2016,5,14,9,45,251.0,345.0,1.9,17.5,553.0,476.06,368.83
2016,5,14,10,0,428.0,336.0,1.9,18.0,694.0,606.55,465.51
2016,5,14,10,15,256.5,377.5,1.95,18.0,594.5,540.61,414.07
2016,5,14,10,30,85.0,419.0,2.0,18.0,495.0,457.12,349.27
2016,5,14,10,45,67.0,412.0,2.05,18.5,473.0,442.26,337.68
2016,5,14,11,0,49.0,405.0,2.1,19.0,451.0,425.56,324.28
2016,5,14,11,15,479.5,263.0,2.15,19.0,712.0,687.42,526.84
2016,5,14,11,30,910.0,121.0,2.2,19.0,973.0,950.13,708.96
2016,5,14,11,45,909.0,122.5,2.25,19.0,977.5,974.79,722.81
2016,5,14,12,0,908.0,124.0,2.3,19.0,982.0,996.28,737.12
2016,5,14,12,15,668.5,259.5,2.35,19.0,890.5,929.42,692.92
2016,5,14,12,30,429.0,395.0,2.4,19.0,799.0,839.73,625.93
2016,5,14,12,45,442.0,376.0,2.45,19.0,789.0,842.54,630.02
2016,5,14,13,0,455.0,357.0,2.5,19.0,779.0,843.1,631.82
2016,5,14,13,15,250.0,372.5,2.55,19.0,604.0,646.25,490.39
2016,5,14,13,30,45.0,388.0,2.6,19.0,429.0,434.23,331.34
2016,5,14,13,45,61.5,394.0,2.65,19.0,448.0,458.68,351.51
2016,5,14,14,0,78.0,400.0,2.7,19.0,467.0,482.86,370.32
2016,5,14,14,15,62.0,371.0,2.75,19.0,423.0,437.05,336.47
2016,5,14,14,30,46.0,342.0,2.8,19.0,379.0,391.22,302.48
2016,5,14,14,45,63.0,338.5,2.85,19.0,387.0,404.31,313.83
2016,5,14,15,0,80.0,335.0,2.9,19.0,395.0,416.58,324.34
2016,5,14,15,15,40.0,212.5,2.9,18.5,242.5,248.3,195.25
2016,5,14,15,30,0.0,90.0,2.9,18.0,90.0,83.93,63.37
2016,5,14,15,45,37.0,170.5,2.95,18.0,192.5,200.47,159.41
2016,5,14,16,0,74.0,251.0,3.0,18.0,295.0,316.91,252.62
2016,5,14,16,15,164.0,228.0,2.95,17.5,314.0,368.75,296.53
2016,5,14,16,30,254.0,205.0,2.9,17.0,333.0,411.87,333.17
2016,5,14,16,45,175.5,186.0,2.9,17.0,270.0,318.07,258.13
2016,5,14,17,0,97.0,167.0,2.9,17.0,207.0,232.85,188.81
2016,5,14,17,15,85.5,145.5,2.85,16.5,177.5,199.48,162.04
2016,5,14,17,30,74.0,124.0,2.8,16.0,148.0,167.06,135.35
2016,5,14,17,45,64.0,102.5,2.75,15.5,120.5,136.33,109.51
2016,5,14,18,0,54.0,81.0,2.7,15.0,93.0,106.45,83.89
2016,5,14,18,15,35.5,60.5,2.55,14.5,67.5,75.57,57.22
2016,5,14,18,30,17.0,40.0,2.4,14.0,42.0,46.35,31.99
2016,5,14,18,45,8.5,23.5,2.25,14.0,24.5,25.76,11.09
2016,5,14,19,0,0.0,7.0,2.1,14.0,7.0,6.67,0.0
2016,5,14,19,15,0.0,3.5,2.1,13.5,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,15.5,2.2,11.5,22.5,12.23,0.0
2016,5,15,5,30,169.0,31.0,2.2,12.0,45.0,24.23,13.53
2016,5,15,5,45,273.5,43.5,2.25,13.0,85.0,33.38,23.46
2016,5,15,6,0,378.0,56.0,2.3,14.0,125.0,42.18,31.72
2016,5,15,6,15,448.5,65.0,2.15,14.0,172.5,48.12,37.36
2016,5,15,6,30,519.0,74.0,2.0,14.0,220.0,52.87,41.75
2016,5,15,6,45,574.5,79.5,1.85,14.5,271.5,54.45,43.09
2016,5,15,7,0,630.0,85.0,1.7,15.0,323.0,79.41,47.63
2016,5,15,7,15,665.5,90.5,1.65,15.5,374.0,126.63,73.51
2016,5,15,7,30,701.0,96.0,1.6,16.0,425.0,178.13,111.76
2016,5,15,7,45,732.0,98.5,1.55,16.5,476.0,230.31,155.24
2016,5,15,8,0,763.0,101.0,1.5,17.0,527.0,289.53,205.98
2016,5,15,8,15,783.0,104.5,1.5,17.5,574.5,344.89,253.99
2016,5,15,8,30,803.0,108.0,1.5,18.0,622.0,401.84,302.26
2016,5,15,8,45,822.5,108.5,1.5,18.5,666.5,457.24,348.0
2016,5,15,9,0,842.0,109.0,1.5,19.0,711.0,516.27,394.84
2016,5,15,9,15,853.5,111.0,1.55,19.5,750.5,569.64,436.25
2016,5,15,9,30,865.0,113.0,1.6,20.0,790.0,622.55,475.99
2016,5,15,9,45,884.0,109.5,1.65,20.5,826.0,674.65,514.08
2016,5,15,10,0,903.0,106.0,1.7,21.0,862.0,726.38,550.86
2016,5,15,10,15,909.5,107.0,1.85,21.0,889.5,772.44,582.82
2016,5,15,10,30,916.0,108.0,2.0,21.0,917.0,816.61,613.17
2016,5,15,10,45,921.0,109.0,2.15,21.0,937.5,857.47,641.14
2016,5,15,11,0,926.0,110.0,2.3,21.0,958.0,895.94,667.42
2016,5,15,11,15,928.5,110.5,2.4,21.0,971.0,929.17,689.72
2016,5,15,11,30,931.0,111.0,2.5,21.0,984.0,959.53,710.13
2016,5,15,11,45,931.0,112.0,2.7,21.0,989.0,985.05,728.32
2016,5,15,12,0,931.0,113.0,2.9,21.0,994.0,1007.36,744.47
2016,5,15,12,15,930.5,113.0,2.95,21.0,991.5,1024.88,756.24
2016,5,15,12,30,930.0,113.0,3.0,21.0,989.0,1038.99,765.91
2016,5,15,12,45,931.0,110.5,3.15,21.0,980.0,1048.56,773.64
2016,5,15,13,0,932.0,108.0,3.3,21.0,971.0,1054.55,779.16
2016,5,15,13,15,928.0,107.5,3.35,21.0,953.5,1053.96,779.65
2016,5,15,13,30,924.0,107.0,3.4,21.0,936.0,1049.76,777.93
2016,5,15,13,45,917.5,106.5,3.5,21.0,911.0,1039.47,772.74
2016,5,15,14,0,911.0,106.0,3.6,21.0,886.0,1025.72,765.34
2016,5,15,14,15,903.5,105.0,3.65,20.5,855.0,1007.07,755.81
2016,5,15,14,30,896.0,104.0,3.7,20.0,824.0,985.2,744.12
2016,5,15,14,45,886.5,102.0,3.75,20.0,787.0,957.26,726.84
2016,5,15,15,0,877.0,100.0,3.8,20.0,750.0,926.47,707.55
2016,5,15,15,15,864.0,98.0,3.85,19.5,708.0,889.9,685.42
2016,5,15,15,30,851.0,96.0,3.9,19.0,666.0,851.09,661.4
2016,5,15,15,45,833.0,94.0,4.0,19.0,619.5,812.19,635.96
2016,5,15,16,0,815.0,92.0,4.1,19.0,573.0,765.48,604.45
2016,5,15,16,15,793.5,88.5,4.1,18.5,523.5,713.26,569.06
2016,5,15,16,30,772.0,85.0,4.1,18.0,474.0,660.48,532.49
2016,5,15,16,45,740.0,82.0,4.1,18.0,422.5,601.0,487.8
2016,5,15,17,0,708.0,79.0,4.1,18.0,371.0,542.52,441.91
2016,5,15,17,15,668.0,74.0,4.0,17.5,319.5,480.64,392.52
2016,5,15,17,30,628.0,69.0,3.9,17.0,268.0,419.44,342.07
2016,5,15,17,45,566.0,62.5,3.85,16.5,218.0,349.2,282.77
2016,5,15,18,0,504.0,56.0,3.8,16.0,168.0,284.69,226.56
2016,5,15,18,15,416.0,47.0,3.7,15.5,123.0,214.26,164.95
2016,5,15,18,30,328.0,38.0,3.6,15.0,78.0,153.34,110.96
2016,5,15,18,45,195.5,24.5,3.5,14.5,45.5,84.13,46.11
2016,5,15,19,0,63.0,11.0,3.4,14.0,13.0,22.25,0.0
2016,5,15,19,15,31.5,5.5,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,86.5,15.5,2.0,11.5,23.0,12.2,0.0
2016,5,16,5,30,173.0,31.0,2.0,12.0,46.0,24.19,13.75
2016,5,16,5,45,269.0,44.0,2.05,12.5,85.5,33.72,23.86
2016,5,16,6,0,365.0,57.0,2.1,13.0,125.0,42.88,32.5
2016,5,16,6,15,434.0,66.5,2.05,13.5,171.5,49.28,38.48
2016,5,16,6,30,503.0,76.0,2.0,14.0,218.0,54.4,43.12
2016,5,16,6,45,555.5,82.0,2.0,14.5,268.5,56.29,44.71
2016,5,16,7,0,608.0,88.0,2.0,15.0,319.0,81.7,49.68
2016,5,16,7,15,644.0,93.5,2.0,15.5,369.5,127.67,75.17
2016,5,16,7,30,680.0,99.0,2.0,16.0,420.0,177.98,112.67
2016,5,16,7,45,712.0,101.5,2.05,17.0,470.5,229.13,155.11
2016,5,16,8,0,744.0,104.0,2.1,18.0,521.0,287.58,204.94
2016,5,16,8,15,764.5,107.5,2.1,18.5,568.0,341.98,252.21
2016,5,16,8,30,785.0,111.0,2.1,19.0,615.0,398.04,299.9
2016,5,16,8,45,804.0,112.5,2.1,19.5,659.5,453.08,345.54
2016,5,16,9,0,823.0,114.0,2.1,20.0,704.0,509.05,390.43
2016,5,16,9,15,835.0,116.0,2.1,20.5,742.5,562.32,431.84
2016,5,16,9,30,847.0,118.0,2.1,21.0,781.0,616.54,472.5
2016,5,16,9,45,865.0,115.0,2.1,21.5,817.0,667.59,509.79
2016,5,16,10,0,883.0,112.0,2.1,22.0,853.0,718.23,545.71
2016,5,16,10,15,889.5,113.5,2.1,22.0,880.0,763.88,576.66
2016,5,16,10,30,896.0,115.0,2.1,22.0,907.0,807.7,605.63
2016,5,16,10,45,901.0,115.5,2.15,22.5,927.5,847.34,630.69
2016,5,16,11,0,906.0,116.0,2.2,23.0,948.0,884.65,653.96
2016,5,16,11,15,909.0,116.5,2.25,23.0,961.0,917.7,675.54
2016,5,16,11,30,912.0,117.0,2.3,23.0,974.0,947.98,695.28
2016,5,16,11,45,913.5,117.5,2.35,23.0,979.5,973.96,712.22
2016,5,16,12,0,915.0,118.0,2.4,23.0,985.0,996.86,727.23
2016,5,16,12,15,914.5,118.0,2.45,23.0,982.5,1014.13,738.7
2016,5,16,12,30,914.0,118.0,2.5,23.0,980.0,1028.06,748.15
2016,5,16,12,45,913.0,117.0,2.6,23.0,970.5,1037.05,755.08
2016,5,16,13,0,912.0,116.0,2.7,23.0,961.0,1042.53,759.91
2016,5,16,13,15,908.5,115.0,2.75,23.0,944.0,1041.96,760.48
2016,5,16,13,30,905.0,114.0,2.8,23.0,927.0,1037.85,758.93
2016,5,16,13,45,900.0,112.5,2.85,23.0,902.5,1028.18,753.92
2016,5,16,14,0,895.0,111.0,2.9,23.0,878.0,1015.08,746.78
2016,5,16,14,15,887.5,109.5,2.9,23.0,847.5,996.16,735.49
2016,5,16,14,30,880.0,108.0,2.9,23.0,817.0,974.07,722.19
2016,5,16,14,45,866.5,108.0,2.95,23.0,779.5,944.92,704.61
2016,5,16,15,0,853.0,108.0,3.0,23.0,742.0,913.2,685.23
2016,5,16,15,15,840.0,106.0,3.0,22.5,700.5,877.36,663.84
2016,5,16,15,30,827.0,104.0,3.0,22.0,659.0,845.97,645.29
2016,5,16,15,45,803.5,103.0,3.05,22.0,611.5,798.09,613.97
2016,5,16,16,0,780.0,102.0,3.1,22.0,564.0,749.22,581.54
2016,5,16,16,15,757.5,98.5,3.1,21.5,515.5,697.63,547.37
2016,5,16,16,30,735.0,95.0,3.1,21.0,467.0,645.62,512.1
2016,5,16,16,45,702.5,91.0,3.1,20.5,416.0,588.61,470.51
2016,5,16,17,0,670.0,87.0,3.1,20.0,365.0,530.5,426.64
2016,5,16,17,15,628.0,81.5,3.05,19.5,314.0,466.76,376.77
2016,5,16,17,30,586.0,76.0,3.0,19.0,263.0,405.88,327.48
2016,5,16,17,45,526.0,68.5,2.95,18.5,214.0,337.55,270.66
2016,5,16,18,0,466.0,61.0,2.9,18.0,165.0,274.76,216.78
2016,5,16,18,15,378.5,51.0,2.85,17.0,121.5,205.37,157.34
2016,5,16,18,30,291.0,41.0,2.8,16.0,78.0,144.22,104.32
2016,5,16,18,45,169.5,26.5,2.75,15.5,46.0,80.82,45.92
2016,5,16,19,0,48.0,12.0,2.7,15.0,14.0,20.45,0.0
2016,5,16,19,15,24.0,6.0,2.65,14.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,132.5,14.5,1.85,14.5,26.5,11.34,0.0
2016,5,17,5,30,265.0,29.0,1.9,15.0,53.0,23.08,12.87
2016,5,17,5,45,368.5,39.0,1.95,16.0,95.5,30.05,20.36
2016,5,17,6,0,472.0,49.0,2.0,17.0,138.0,36.65,26.53
2016,5,17,6,15,538.0,56.5,2.0,17.5,187.0,40.72,30.33
2016,5,17,6,30,604.0,64.0,2.0,18.0,236.0,44.57,33.78
2016,5,17,6,45,651.5,69.0,2.05,18.5,288.0,46.22,35.16
2016,5,17,7,0,699.0,74.0,2.1,19.0,340.0,74.95,40.8
2016,5,17,7,15,731.5,78.0,2.15,19.5,392.0,128.82,71.28
2016,5,17,7,30,764.0,82.0,2.2,20.0,444.0,181.99,110.63
2016,5,17,7,45,789.0,85.5,2.3,20.5,495.0,236.82,156.41
2016,5,17,8,0,814.0,89.0,2.4,21.0,546.0,294.24,206.03
2016,5,17,8,15,832.5,91.5,2.4,21.5,594.0,350.99,255.27
2016,5,17,8,30,851.0,94.0,2.4,22.0,642.0,413.08,307.52
2016,5,17,8,45,865.0,96.5,2.45,22.5,686.0,469.73,354.38
2016,5,17,9,0,879.0,99.0,2.5,23.0,730.0,526.62,399.92
2016,5,17,9,15,889.5,101.0,2.45,23.0,769.5,581.16,442.75
2016,5,17,9,30,900.0,103.0,2.4,23.0,809.0,635.09,483.78
2016,5,17,9,45,908.5,104.5,2.4,23.5,843.0,686.4,520.96
2016,5,17,10,0,917.0,106.0,2.4,24.0,877.0,736.42,556.09
2016,5,17,10,15,923.0,107.0,2.35,24.0,904.0,782.62,586.59
2016,5,17,10,30,929.0,108.0,2.3,24.0,931.0,826.85,615.24
2016,5,17,10,45,932.5,109.5,2.3,24.5,950.5,867.36,640.2
2016,5,17,11,0,936.0,111.0,2.3,25.0,970.0,905.35,663.19
2016,5,17,11,15,938.0,111.5,2.25,25.0,982.5,938.4,683.56
2016,5,17,11,30,940.0,112.0,2.2,25.0,995.0,968.52,701.92
2016,5,17,11,45,940.0,112.5,2.15,25.5,1000.0,993.73,715.63
2016,5,17,12,0,940.0,113.0,2.1,26.0,1005.0,1015.7,727.21
2016,5,17,12,15,939.0,113.0,2.05,26.0,1002.0,1032.86,737.18
2016,5,17,12,30,938.0,113.0,2.0,26.0,999.0,1046.58,745.07
2016,5,17,12,45,936.0,112.0,2.0,26.5,989.0,1054.77,748.79
2016,5,17,13,0,934.0,111.0,2.0,27.0,979.0,1059.35,750.42
2016,5,17,13,15,930.5,110.5,2.0,27.0,961.0,1059.31,750.84
2016,5,17,13,30,927.0,110.0,2.0,27.0,943.0,1055.66,749.18
2016,5,17,13,45,920.5,109.0,2.0,27.0,918.0,1044.9,743.26
2016,5,17,14,0,914.0,108.0,2.0,27.0,893.0,1030.64,735.32
2016,5,17,14,15,906.5,107.0,2.05,27.0,862.0,1012.03,725.37
2016,5,17,14,30,899.0,106.0,2.1,27.0,831.0,990.18,713.4
2016,5,17,14,45,889.0,104.0,2.15,27.0,793.5,961.79,697.21
2016,5,17,15,0,879.0,102.0,2.2,27.0,756.0,930.57,679.12
2016,5,17,15,15,866.5,99.5,2.25,26.5,714.0,893.92,658.6
2016,5,17,15,30,854.0,97.0,2.3,26.0,672.0,854.99,636.23
2016,5,17,15,45,837.5,94.5,2.35,26.0,625.5,816.74,612.7
2016,5,17,16,0,821.0,92.0,2.4,26.0,579.0,770.57,583.33
2016,5,17,16,15,799.5,88.5,2.4,25.5,529.5,718.2,549.89
2016,5,17,16,30,778.0,85.0,2.4,25.0,480.0,665.25,515.26
2016,5,17,16,45,747.0,81.5,2.45,24.5,428.5,605.68,474.04
2016,5,17,17,0,716.0,78.0,2.5,24.0,377.0,547.02,431.19
2016,5,17,17,15,677.0,73.0,2.4,23.0,325.5,485.25,384.61
2016,5,17,17,30,638.0,68.0,2.3,22.0,274.0,424.17,336.75
2016,5,17,17,45,577.5,62.0,2.25,21.5,223.5,354.7,280.04
2016,5,17,18,0,517.0,56.0,2.2,21.0,173.0,290.75,226.03
2016,5,17,18,15,432.5,47.0,2.15,20.0,128.0,220.79,166.78
2016,5,17,18,30,348.0,38.0,2.1,19.0,83.0,159.92,114.26
2016,5,17,18,45,217.5,25.5,2.05,18.5,49.5,93.42,54.05
2016,5,17,19,0,87.0,13.0,2.0,18.0,16.0,28.82,0.0
2016,5,17,19,15,43.5,6.5,1.95,17.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,112.5,15.5,1.3,15.0,26.0,12.17,0.0
2016,5,18,5,30,225.0,31.0,1.3,15.0,52.0,24.15,13.92
2016,5,18,5,45,322.5,42.5,1.35,15.5,92.5,33.12,23.11
2016,5,18,6,0,420.0,54.0,1.4,16.0,133.0,40.92,30.43
2016,5,18,6,15,485.5,62.0,1.3,16.5,180.5,45.18,34.43
2016,5,18,6,30,551.0,70.0,1.2,17.0,228.0,49.22,38.04
2016,5,18,6,45,596.5,76.5,1.15,17.5,278.5,51.78,40.21
2016,5,18,7,0,642.0,83.0,1.1,18.0,329.0,80.36,46.47
2016,5,18,7,15,675.5,88.0,1.0,18.5,379.5,127.62,72.61
2016,5,18,7,30,709.0,93.0,0.9,19.0,430.0,178.88,110.44
2016,5,18,7,45,733.5,97.0,0.85,19.5,479.0,235.32,156.86
2016,5,18,8,0,758.0,101.0,0.8,20.0,528.0,289.83,203.02
2016,5,18,8,15,777.0,104.5,0.8,20.5,574.5,344.43,249.32
2016,5,18,8,30,796.0,108.0,0.8,21.0,621.0,400.5,295.66
2016,5,18,8,45,808.0,112.0,0.85,21.5,663.5,455.13,339.81
2016,5,18,9,0,820.0,116.0,0.9,22.0,706.0,509.98,382.62
2016,5,18,9,15,831.5,118.0,1.0,22.5,744.0,562.73,422.88
2016,5,18,9,30,843.0,120.0,1.1,23.0,782.0,616.36,462.5
2016,5,18,9,45,855.5,119.5,1.2,23.5,815.5,665.83,498.21
2016,5,18,10,0,868.0,119.0,1.3,24.0,849.0,714.46,532.46
2016,5,18,10,15,874.0,120.5,1.4,24.0,875.5,759.05,563.04
2016,5,18,10,30,880.0,122.0,1.5,24.0,902.0,801.81,591.58
2016,5,18,10,45,881.5,124.5,1.6,24.0,921.0,839.82,616.82
2016,5,18,11,0,883.0,127.0,1.7,24.0,940.0,875.35,640.37
2016,5,18,11,15,886.0,127.5,1.75,24.0,952.5,907.69,661.25
2016,5,18,11,30,889.0,128.0,1.8,24.0,965.0,937.35,680.38
2016,5,18,11,45,890.5,128.0,1.85,24.5,970.5,962.33,695.16
2016,5,18,12,0,892.0,128.0,1.9,25.0,976.0,984.31,708.04
2016,5,18,12,15,891.5,128.0,1.95,25.0,973.5,1001.24,719.17
2016,5,18,12,30,891.0,128.0,2.0,25.0,971.0,1014.93,728.39
2016,5,18,12,45,888.0,128.0,2.05,25.0,961.0,1022.8,734.06
2016,5,18,13,0,885.0,128.0,2.1,25.0,951.0,1027.26,737.76
2016,5,18,13,15,881.5,127.5,2.15,24.5,934.5,1027.28,740.25
2016,5,18,13,30,878.0,127.0,2.2,24.0,918.0,1023.86,740.71
2016,5,18,13,45,872.0,126.0,2.3,24.0,894.0,1014.03,736.31
2016,5,18,14,0,866.0,125.0,2.4,24.0,870.0,1000.88,729.86
2016,5,18,14,15,858.5,123.5,2.45,23.5,839.5,982.5,720.95
2016,5,18,14,30,851.0,122.0,2.5,23.0,809.0,961.06,710.04
2016,5,18,14,45,837.5,121.5,2.55,23.0,772.0,932.09,692.71
2016,5,18,15,0,824.0,121.0,2.6,23.0,735.0,908.26,678.79
2016,5,18,15,15,810.5,118.5,2.6,22.5,694.0,872.02,657.21
2016,5,18,15,30,797.0,116.0,2.6,22.0,653.0,833.68,633.99
2016,5,18,15,45,782.0,111.5,2.65,21.5,608.5,789.99,607.0
2016,5,18,16,0,767.0,107.0,2.7,21.0,564.0,744.78,578.39
2016,5,18,16,15,744.5,103.0,2.7,20.5,515.5,693.2,544.26
2016,5,18,16,30,722.0,99.0,2.7,20.0,467.0,643.72,510.8
2016,5,18,16,45,701.0,92.0,2.7,19.5,418.5,589.26,471.32
2016,5,18,17,0,680.0,85.0,2.7,19.0,370.0,534.96,430.63
2016,5,18,17,15,640.5,79.5,2.7,18.5,319.5,472.23,381.77
2016,5,18,17,30,601.0,74.0,2.7,18.0,269.0,412.1,333.23
2016,5,18,17,45,546.5,66.5,2.75,18.0,220.0,345.61,277.47
2016,5,18,18,0,492.0,59.0,2.8,18.0,171.0,284.05,224.2
2016,5,18,18,15,408.0,50.0,2.8,17.0,127.0,215.54,165.39
2016,5,18,18,30,324.0,41.0,2.8,16.0,83.0,156.0,113.47
2016,5,18,18,45,199.0,27.5,2.85,15.5,50.0,90.13,54.19
2016,5,18,19,0,74.0,14.0,2.9,15.0,17.0,27.4,0.0
2016,5,18,19,15,37.0,7.0,2.95,14.5,8.5,11.72,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,97.5,17.5,3.95,11.0,27.0,13.77,0.0
2016,5,19,5,30,195.0,35.0,4.1,11.0,54.0,27.34,16.94
2016,5,19,5,45,302.0,47.0,4.35,11.5,95.5,36.01,26.04
2016,5,19,6,0,409.0,59.0,4.6,12.0,137.0,45.39,34.9
2016,5,19,6,15,459.5,69.5,4.6,12.5,182.5,51.61,40.73
2016,5,19,6,30,510.0,80.0,4.6,13.0,228.0,57.46,46.02
2016,5,19,6,45,596.5,74.0,4.7,13.5,279.0,49.72,39.0
2016,5,19,7,0,683.0,68.0,4.8,14.0,330.0,75.3,41.66
2016,5,19,7,15,546.0,115.5,4.6,14.5,344.0,137.75,87.86
2016,5,19,7,30,409.0,163.0,4.4,15.0,358.0,188.69,134.17
2016,5,19,7,45,469.5,165.5,4.25,15.5,413.0,231.09,167.68
2016,5,19,8,0,530.0,168.0,4.1,16.0,468.0,280.2,208.22
2016,5,19,8,15,684.5,137.0,4.0,16.0,558.5,338.19,255.15
2016,5,19,8,30,839.0,106.0,3.9,16.0,649.0,415.74,318.96
2016,5,19,8,45,858.0,107.0,3.8,16.5,694.5,473.12,367.65
2016,5,19,9,0,877.0,108.0,3.7,17.0,740.0,534.13,417.55
2016,5,19,9,15,888.0,110.0,3.55,17.5,779.5,588.81,460.93
2016,5,19,9,30,899.0,112.0,3.4,18.0,819.0,642.93,502.33
2016,5,19,9,45,896.5,119.5,3.25,18.5,849.5,692.43,538.67
2016,5,19,10,0,894.0,127.0,3.1,19.0,880.0,739.7,572.09
2016,5,19,10,15,899.5,128.5,3.15,19.0,907.0,785.07,604.33
2016,5,19,10,30,905.0,130.0,3.2,19.0,934.0,828.51,634.15
2016,5,19,10,45,910.0,130.5,3.25,19.5,954.0,868.49,660.09
2016,5,19,11,0,915.0,131.0,3.3,20.0,974.0,906.13,684.18
2016,5,19,11,15,917.5,131.5,3.35,20.0,986.5,939.06,706.22
2016,5,19,11,30,920.0,132.0,3.4,20.0,999.0,969.17,726.35
2016,5,19,11,45,922.5,131.0,3.45,20.0,1005.0,994.92,743.55
2016,5,19,12,0,925.0,130.0,3.5,20.0,1011.0,1017.59,758.76
2016,5,19,12,15,925.0,130.0,3.55,20.0,1008.5,1035.62,770.96
2016,5,19,12,30,925.0,130.0,3.6,20.0,1006.0,1050.29,781.07
2016,5,19,12,45,699.0,255.5,3.7,20.0,914.0,978.08,733.56
2016,5,19,13,0,473.0,381.0,3.8,20.0,822.0,883.91,663.9
2016,5,19,13,15,477.0,370.0,3.95,20.0,807.5,881.54,664.49
2016,5,19,13,30,481.0,359.0,4.1,20.0,793.0,876.82,662.82
2016,5,19,13,45,696.5,239.0,4.25,20.0,848.5,971.83,736.14
2016,5,19,14,0,912.0,119.0,4.4,20.0,904.0,1040.14,783.71
2016,5,19,14,15,713.0,204.5,4.5,19.5,805.5,940.51,718.22
2016,5,19,14,30,514.0,290.0,4.6,19.0,707.0,824.44,636.17
2016,5,19,14,45,690.0,203.5,4.7,19.0,735.5,894.39,692.51
2016,5,19,15,0,866.0,117.0,4.8,19.0,764.0,935.05,722.92
2016,5,19,15,15,851.5,114.5,4.9,18.5,721.0,904.3,704.47
2016,5,19,15,30,837.0,112.0,5.0,18.0,678.0,863.91,679.24
2016,5,19,15,45,687.0,145.5,5.1,17.5,589.0,752.38,600.83
2016,5,19,16,0,537.0,179.0,5.2,17.0,500.0,639.13,516.31
2016,5,19,16,15,506.5,171.5,5.25,16.5,454.0,586.75,477.89
2016,5,19,16,30,476.0,164.0,5.3,16.0,408.0,535.33,439.03
2016,5,19,16,45,485.5,142.5,5.4,15.5,368.5,496.52,410.17
2016,5,19,17,0,495.0,121.0,5.5,15.0,329.0,455.46,378.42
2016,5,19,17,15,448.5,115.0,5.4,14.5,284.5,397.62,330.79
2016,5,19,17,30,402.0,109.0,5.3,14.0,240.0,343.47,285.14
2016,5,19,17,45,362.5,94.0,5.25,13.5,196.5,286.69,236.39
2016,5,19,18,0,323.0,79.0,5.2,13.0,153.0,233.6,189.63
2016,5,19,18,15,265.0,63.0,5.2,12.5,114.0,176.69,139.22
2016,5,19,18,30,207.0,47.0,5.2,12.0,75.0,126.1,94.1
2016,5,19,18,45,103.5,31.5,5.25,12.0,45.5,66.52,41.28
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.13,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,17.0,4.5,10.0,29.0,13.35,0.0
2016,5,20,5,30,241.0,34.0,4.5,10.0,58.0,26.52,16.49
2016,5,20,5,45,346.5,44.5,4.55,10.5,100.5,34.79,25.12
2016,5,20,6,0,452.0,55.0,4.6,11.0,143.0,41.65,31.72
2016,5,20,6,15,519.0,63.0,4.6,11.5,192.0,45.9,35.77
2016,5,20,6,30,586.0,71.0,4.6,12.0,241.0,49.94,39.45
2016,5,20,6,45,636.5,75.5,4.7,12.5,293.0,50.92,40.25
2016,5,20,7,0,687.0,80.0,4.8,13.0,345.0,81.06,46.32
2016,5,20,7,15,719.5,84.5,4.75,13.0,397.0,130.39,74.79
2016,5,20,7,30,752.0,89.0,4.7,13.0,449.0,187.81,119.49
2016,5,20,7,45,776.0,93.0,4.7,13.5,499.5,242.04,166.42
2016,5,20,8,0,800.0,97.0,4.7,14.0,550.0,298.76,217.22
2016,5,20,8,15,818.5,100.0,4.65,14.0,597.5,355.04,268.39
2016,5,20,8,30,837.0,103.0,4.6,14.0,645.0,412.68,319.94
2016,5,20,8,45,848.0,107.0,4.6,14.5,688.0,468.98,368.73
2016,5,20,9,0,859.0,111.0,4.6,15.0,731.0,528.04,418.06
2016,5,20,9,15,870.0,113.0,4.6,15.0,770.0,581.77,462.72
2016,5,20,9,30,881.0,115.0,4.6,15.0,809.0,634.96,505.78
2016,5,20,9,45,891.0,116.0,4.6,15.0,843.0,685.84,546.03
2016,5,20,10,0,901.0,117.0,4.6,15.0,877.0,735.59,584.51
2016,5,20,10,15,907.0,118.0,4.6,15.0,904.0,781.05,617.49
2016,5,20,10,30,913.0,119.0,4.6,15.0,931.0,824.59,648.32
2016,5,20,10,45,914.5,122.0,4.65,15.5,950.0,864.21,675.1
2016,5,20,11,0,916.0,125.0,4.7,16.0,969.0,901.27,699.83
2016,5,20,11,15,918.5,125.5,4.7,16.0,982.0,934.14,722.44
2016,5,20,11,30,921.0,126.0,4.7,16.0,995.0,964.2,743.03
2016,5,20,11,45,920.0,127.5,4.75,16.0,999.5,989.02,760.36
2016,5,20,12,0,919.0,129.0,4.8,16.0,1004.0,1010.67,775.56
2016,5,20,12,15,918.0,129.0,4.8,16.0,1001.5,1027.6,787.15
2016,5,20,12,30,917.0,129.0,4.8,16.0,999.0,1041.17,796.55
2016,5,20,12,45,909.5,132.0,4.85,16.0,987.5,1047.83,801.76
2016,5,20,13,0,902.0,135.0,4.9,16.0,976.0,1050.99,804.73
2016,5,20,13,15,898.0,134.5,4.9,16.0,958.5,1050.65,804.99
2016,5,20,13,30,894.0,134.0,4.9,16.0,941.0,1046.83,802.99
2016,5,20,13,45,885.5,134.0,4.9,16.0,915.5,1035.55,795.98
2016,5,20,14,0,877.0,134.0,4.9,16.0,890.0,1020.97,786.83
2016,5,20,14,15,868.5,132.0,4.9,15.5,859.0,1001.09,775.57
2016,5,20,14,30,860.0,130.0,4.9,15.0,828.0,978.13,762.16
2016,5,20,14,45,848.0,128.5,4.9,15.0,790.5,957.54,748.99
2016,5,20,15,0,836.0,127.0,4.9,15.0,753.0,925.97,727.95
2016,5,20,15,15,821.5,124.5,4.85,14.5,711.0,888.6,703.68
2016,5,20,15,30,807.0,122.0,4.8,14.0,669.0,849.14,677.66
2016,5,20,15,45,789.5,118.0,4.8,14.0,623.0,803.68,645.93
2016,5,20,16,0,772.0,114.0,4.8,14.0,577.0,756.84,612.81
2016,5,20,16,15,748.5,110.0,4.7,14.0,527.5,707.2,576.64
2016,5,20,16,30,725.0,106.0,4.6,14.0,478.0,654.41,537.22
2016,5,20,16,45,694.5,101.0,4.55,14.0,427.5,595.8,491.47
2016,5,20,17,0,664.0,96.0,4.5,14.0,377.0,538.19,445.39
2016,5,20,17,15,621.5,90.0,4.4,13.5,325.5,473.87,393.31
2016,5,20,17,30,579.0,84.0,4.3,13.0,274.0,412.42,342.0
2016,5,20,17,45,516.0,76.5,4.25,12.5,224.0,342.89,282.64
2016,5,20,18,0,453.0,69.0,4.2,12.0,174.0,279.1,226.63
2016,5,20,18,15,366.5,58.5,4.05,11.5,130.0,208.34,164.29
2016,5,20,18,30,280.0,48.0,3.9,11.0,86.0,149.63,112.11
2016,5,20,18,45,163.5,32.5,3.8,11.0,52.5,87.54,56.26
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,29.15,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,11.35,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,15.0,2.05,11.0,15.0,13.92,0.0
2016,5,21,5,30,0.0,30.0,2.1,11.0,30.0,27.43,17.32
2016,5,21,5,45,12.5,49.5,2.2,11.0,52.0,44.25,33.44
2016,5,21,6,0,25.0,69.0,2.3,11.0,74.0,59.17,47.4
2016,5,21,6,15,36.5,90.0,2.35,11.0,100.0,75.8,62.68
2016,5,21,6,30,48.0,111.0,2.4,11.0,126.0,92.11,77.42
2016,5,21,6,45,59.0,132.0,2.45,11.5,153.0,108.11,91.44
2016,5,21,7,0,70.0,153.0,2.5,12.0,180.0,128.65,102.36
2016,5,21,7,15,123.0,177.0,2.6,12.0,232.5,153.89,119.73
2016,5,21,7,30,176.0,201.0,2.7,12.0,285.0,191.28,147.68
2016,5,21,7,45,89.5,185.5,2.8,12.5,228.5,175.42,138.11
2016,5,21,8,0,3.0,170.0,2.9,13.0,172.0,154.88,123.96
2016,5,21,8,15,125.5,228.0,2.95,13.0,310.0,237.52,188.39
2016,5,21,8,30,248.0,286.0,3.0,13.0,448.0,338.05,267.32
2016,5,21,8,45,134.5,274.5,3.1,13.0,363.5,299.95,238.76
2016,5,21,9,0,21.0,263.0,3.2,13.0,279.0,249.88,199.08
2016,5,21,9,15,37.0,302.5,3.15,13.0,331.5,292.82,233.06
2016,5,21,9,30,53.0,342.0,3.1,13.0,384.0,341.17,270.7
2016,5,21,9,45,37.0,324.0,3.1,13.0,354.0,320.2,253.67
2016,5,21,10,0,21.0,306.0,3.1,13.0,324.0,297.28,235.22
2016,5,21,10,15,35.5,349.0,3.05,13.0,380.5,349.64,276.09
2016,5,21,10,30,50.0,392.0,3.0,13.0,437.0,404.33,317.96
2016,5,21,10,45,38.5,374.5,3.0,13.5,409.5,383.23,300.53
2016,5,21,11,0,27.0,357.0,3.0,14.0,382.0,360.67,282.3
2016,5,21,11,15,76.5,414.5,2.95,14.0,487.0,462.25,360.83
2016,5,21,11,30,126.0,472.0,2.9,14.0,592.0,573.35,443.79
2016,5,21,11,45,119.0,473.0,2.9,14.0,587.0,575.24,444.24
2016,5,21,12,0,112.0,474.0,2.9,14.0,582.0,568.65,439.23
2016,5,21,12,15,78.0,444.5,2.9,14.0,519.5,510.97,395.81
2016,5,21,12,30,44.0,415.0,2.9,14.0,457.0,451.26,350.49
2016,5,21,12,45,31.5,368.5,2.9,14.0,398.5,394.22,307.55
2016,5,21,13,0,19.0,322.0,2.9,14.0,340.0,326.58,255.79
2016,5,21,13,15,108.0,385.5,2.9,14.0,484.0,503.88,394.25
2016,5,21,13,30,197.0,449.0,2.9,14.0,628.0,662.05,512.25
2016,5,21,13,45,363.5,383.0,2.9,14.0,701.5,773.04,597.2
2016,5,21,14,0,530.0,317.0,2.9,14.0,775.0,879.79,677.27
2016,5,21,14,15,271.0,284.5,2.9,14.0,518.5,573.5,451.52
2016,5,21,14,30,12.0,252.0,2.9,14.0,262.0,252.96,199.22
2016,5,21,14,45,386.0,205.0,2.9,14.0,495.0,602.33,482.73
2016,5,21,15,0,760.0,158.0,2.9,14.0,728.0,894.06,697.62
2016,5,21,15,15,745.0,154.5,2.9,14.0,687.5,857.16,670.32
2016,5,21,15,30,730.0,151.0,2.9,14.0,647.0,818.41,644.47
2016,5,21,15,45,426.0,208.5,2.9,14.0,493.5,598.36,479.48
2016,5,21,16,0,122.0,266.0,2.9,14.0,340.0,381.55,306.81
2016,5,21,16,15,394.0,194.0,2.9,14.0,402.5,526.24,428.17
2016,5,21,16,30,666.0,122.0,2.9,14.0,465.0,630.44,512.91
2016,5,21,16,45,643.5,113.5,2.95,14.0,416.5,575.85,470.52
2016,5,21,17,0,621.0,105.0,3.0,14.0,368.0,521.64,428.3
2016,5,21,17,15,579.0,98.0,2.95,13.5,318.0,458.51,378.01
2016,5,21,17,30,537.0,91.0,2.9,13.0,268.0,398.25,328.47
2016,5,21,17,45,484.5,81.0,2.9,13.0,220.0,333.11,272.97
2016,5,21,18,0,432.0,71.0,2.9,13.0,172.0,270.37,218.15
2016,5,21,18,15,351.0,59.5,2.7,12.5,128.5,204.08,160.14
2016,5,21,18,30,270.0,48.0,2.5,12.0,85.0,146.67,109.53
2016,5,21,18,45,167.5,32.5,2.35,12.0,52.5,88.47,57.34
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,32.72,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,12.63,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.7,10.5,29.0,14.52,0.0
2016,5,22,5,30,209.0,37.0,1.8,11.0,58.0,28.86,18.63
2016,5,22,5,45,303.0,49.5,1.95,11.5,99.0,37.86,27.8
2016,5,22,6,0,397.0,62.0,2.1,12.0,140.0,46.51,35.98
2016,5,22,6,15,203.5,82.0,2.1,12.0,122.5,63.83,51.79
2016,5,22,6,30,10.0,102.0,2.1,12.0,105.0,89.42,74.74
2016,5,22,6,45,16.0,121.0,2.1,12.5,127.0,105.39,88.67
2016,5,22,7,0,22.0,140.0,2.1,13.0,149.0,123.11,98.51
2016,5,22,7,15,11.0,118.5,2.05,13.0,123.0,108.34,85.95
2016,5,22,7,30,0.0,97.0,2.0,13.0,97.0,89.68,70.52
2016,5,22,7,45,0.0,126.0,2.0,13.5,126.0,115.42,91.61
2016,5,22,8,0,0.0,155.0,2.0,14.0,155.0,141.23,112.33
2016,5,22,8,15,3.0,175.5,1.95,14.0,177.5,160.84,127.85
2016,5,22,8,30,6.0,196.0,1.9,14.0,200.0,180.94,143.67
2016,5,22,8,45,57.5,265.0,1.9,14.5,306.5,261.0,206.53
2016,5,22,9,0,109.0,334.0,1.9,15.0,413.0,350.24,275.08
2016,5,22,9,15,190.5,349.0,1.9,15.0,496.5,414.44,324.31
2016,5,22,9,30,272.0,364.0,1.9,15.0,580.0,487.88,380.22
2016,5,22,9,45,212.0,388.5,1.95,15.5,561.0,489.26,379.5
2016,5,22,10,0,152.0,413.0,2.0,16.0,542.0,483.2,373.22
2016,5,22,10,15,267.0,399.5,2.05,16.0,634.5,566.98,437.41
2016,5,22,10,30,382.0,386.0,2.1,16.0,727.0,659.53,506.3
2016,5,22,10,45,343.5,412.0,2.15,16.0,723.5,671.25,513.09
2016,5,22,11,0,305.0,438.0,2.2,16.0,720.0,679.71,518.03
2016,5,22,11,15,349.0,424.0,2.25,16.0,751.0,719.9,547.92
2016,5,22,11,30,393.0,410.0,2.3,16.0,782.0,761.12,578.09
2016,5,22,11,45,327.0,440.0,2.4,16.0,750.5,743.13,563.72
2016,5,22,12,0,261.0,470.0,2.5,16.0,719.0,721.42,547.01
2016,5,22,12,15,206.0,474.5,2.55,16.0,671.5,674.0,512.48
2016,5,22,12,30,151.0,479.0,2.6,16.0,624.0,630.91,480.62
2016,5,22,12,45,334.5,423.5,2.7,16.0,738.5,772.4,588.2
2016,5,22,13,0,518.0,368.0,2.8,16.0,853.0,915.21,692.06
2016,5,22,13,15,362.0,408.5,2.85,16.0,744.5,794.62,604.03
2016,5,22,13,30,206.0,449.0,2.9,16.0,636.0,670.87,513.05
2016,5,22,13,45,344.5,390.0,2.95,16.0,692.5,761.14,583.86
2016,5,22,14,0,483.0,331.0,3.0,16.0,749.0,847.38,649.08
2016,5,22,14,15,490.5,313.5,3.05,16.0,725.0,832.33,639.47
2016,5,22,14,30,498.0,296.0,3.1,16.0,701.0,814.78,628.92
2016,5,22,14,45,486.5,283.5,3.15,16.0,665.0,782.03,607.01
2016,5,22,15,0,475.0,271.0,3.2,16.0,629.0,747.72,583.85
2016,5,22,15,15,493.5,247.5,3.2,15.5,601.0,727.18,572.16
2016,5,22,15,30,512.0,224.0,3.2,15.0,573.0,703.54,557.91
2016,5,22,15,45,626.5,172.5,3.25,15.0,570.5,731.52,582.96
2016,5,22,16,0,741.0,121.0,3.3,15.0,568.0,743.34,593.84
2016,5,22,16,15,608.0,143.5,3.3,14.5,489.5,638.5,516.47
2016,5,22,16,30,475.0,166.0,3.3,14.0,411.0,537.07,438.35
2016,5,22,16,45,350.0,167.5,3.3,14.0,338.0,423.14,347.98
2016,5,22,17,0,225.0,169.0,3.3,14.0,265.0,331.22,272.78
2016,5,22,17,15,205.0,150.5,3.2,13.5,229.5,288.72,238.57
2016,5,22,17,30,185.0,132.0,3.1,13.0,194.0,240.42,198.65
2016,5,22,17,45,169.0,110.5,3.05,13.0,160.0,200.34,164.37
2016,5,22,18,0,153.0,89.0,3.0,13.0,126.0,161.61,130.51
2016,5,22,18,15,123.0,69.5,2.8,12.5,94.5,121.6,95.45
2016,5,22,18,30,93.0,50.0,2.6,12.0,63.0,84.63,62.89
2016,5,22,18,45,46.5,32.5,2.45,12.0,39.0,48.99,31.15
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,13.93,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,7.15,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
