Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,831.0,123.0,2.4,21.0,701.0,872.69,660.54
2016,6,1,15,45,815.5,119.0,2.4,21.0,655.0,828.69,632.24
2016,6,1,16,0,800.0,115.0,2.4,21.0,609.0,783.09,602.48
2016,6,1,16,15,778.0,111.0,2.35,20.5,560.0,731.2,568.55
2016,6,1,16,30,756.0,107.0,2.3,20.0,511.0,681.4,535.47
2016,6,1,16,45,729.5,102.0,2.3,20.0,460.0,624.56,494.16
2016,6,1,17,0,703.0,97.0,2.3,20.0,409.0,568.24,452.02
2016,6,1,17,15,664.5,91.5,2.25,19.5,357.0,505.18,404.0
2016,6,1,17,30,626.0,86.0,2.2,19.0,305.0,444.45,356.15
2016,6,1,17,45,575.5,78.0,2.2,18.5,255.0,377.89,302.2
2016,6,1,18,0,525.0,70.0,2.2,18.0,205.0,315.66,249.93
2016,6,1,18,15,447.5,61.0,2.1,17.0,158.0,246.94,191.66
2016,6,1,18,30,370.0,52.0,2.0,16.0,111.0,186.14,139.14
2016,6,1,18,45,260.0,38.5,1.9,15.5,73.0,120.11,82.97
2016,6,1,19,0,150.0,25.0,1.8,15.0,35.0,64.94,27.13
2016,6,1,19,15,75.0,12.5,1.85,14.5,17.5,23.23,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.5,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,11.0,1.7,12.0,11.0,10.48,0.0
2016,6,2,5,15,173.0,24.5,1.65,12.5,42.0,19.26,6.16
2016,6,2,5,30,303.0,38.0,1.6,13.0,73.0,30.46,20.44
2016,6,2,5,45,397.0,48.0,1.6,13.5,117.5,37.12,27.1
2016,6,2,6,0,491.0,58.0,1.6,14.0,162.0,43.44,33.08
2016,6,2,6,15,553.0,65.5,1.5,14.5,211.5,47.22,36.6
2016,6,2,6,30,615.0,73.0,1.4,15.0,261.0,50.8,39.77
2016,6,2,6,45,323.5,110.5,1.35,15.5,211.0,76.6,62.42
2016,6,2,7,0,32.0,148.0,1.3,16.0,161.0,124.51,98.1
2016,6,2,7,15,64.0,176.5,1.2,16.5,207.0,153.75,119.56
2016,6,2,7,30,96.0,205.0,1.1,17.0,253.0,187.27,144.34
2016,6,2,7,45,162.0,226.5,1.05,17.5,316.5,222.18,169.17
2016,6,2,8,0,228.0,248.0,1.0,18.0,380.0,270.24,204.98
2016,6,2,8,15,321.5,249.0,0.95,18.5,452.0,314.31,237.58
2016,6,2,8,30,415.0,250.0,0.9,19.0,524.0,369.59,279.3
2016,6,2,8,45,645.5,179.5,0.85,20.0,637.5,438.55,330.16
2016,6,2,9,0,876.0,109.0,0.8,21.0,751.0,534.07,400.38
2016,6,2,9,15,886.5,111.0,0.75,21.5,790.0,587.85,439.61
2016,6,2,9,30,897.0,113.0,0.7,22.0,829.0,641.05,477.19
2016,6,2,9,45,898.0,118.5,0.7,22.5,860.0,690.4,511.15
2016,6,2,10,0,899.0,124.0,0.7,23.0,891.0,737.88,542.7
2016,6,2,10,15,904.5,125.5,0.7,23.5,918.0,783.03,570.8
2016,6,2,10,30,910.0,127.0,0.7,24.0,945.0,826.27,596.46
2016,6,2,10,45,914.0,128.0,0.75,24.5,965.0,865.76,620.17
2016,6,2,11,0,918.0,129.0,0.8,25.0,985.0,902.87,642.2
2016,6,2,11,15,920.5,129.5,0.85,25.0,997.5,935.68,662.66
2016,6,2,11,30,923.0,130.0,0.9,25.0,1010.0,965.73,681.43
2016,6,2,11,45,924.0,130.0,0.95,25.5,1015.5,991.03,695.95
2016,6,2,12,0,925.0,130.0,1.0,26.0,1021.0,1013.28,708.64
2016,6,2,12,15,924.5,130.0,1.05,26.0,1018.5,1030.93,720.0
2016,6,2,12,30,924.0,130.0,1.1,26.0,1016.0,1045.29,729.52
2016,6,2,12,45,928.0,125.0,1.2,26.5,1008.0,1055.8,736.36
2016,6,2,13,0,932.0,120.0,1.3,27.0,1000.0,1062.82,741.17
2016,6,2,13,15,928.5,119.5,1.4,27.0,983.0,1063.28,743.57
2016,6,2,13,30,925.0,119.0,1.5,27.0,966.0,1060.2,743.95
2016,6,2,13,45,919.5,118.0,1.6,27.5,942.0,1051.07,739.22
2016,6,2,14,0,914.0,117.0,1.7,28.0,918.0,1038.48,732.45
2016,6,2,14,15,906.5,115.5,1.75,27.5,887.5,1020.04,724.25
2016,6,2,14,30,899.0,114.0,1.8,27.0,857.0,998.39,714.06
2016,6,2,14,45,889.5,112.0,1.9,27.0,820.5,971.24,699.52
2016,6,2,15,0,880.0,110.0,2.0,27.0,784.0,941.26,683.01
2016,6,2,15,15,868.0,108.0,2.05,26.5,743.0,906.39,663.88
2016,6,2,15,30,856.0,106.0,2.1,26.0,702.0,869.22,642.93
2016,6,2,15,45,840.0,103.0,2.15,26.0,656.0,831.62,620.09
2016,6,2,16,0,824.0,100.0,2.2,26.0,610.0,785.95,591.39
2016,6,2,16,15,803.5,97.0,2.2,25.5,561.5,735.5,559.65
2016,6,2,16,30,783.0,94.0,2.2,25.0,513.0,684.35,526.71
2016,6,2,16,45,756.5,90.0,2.25,24.5,462.0,627.59,488.23
2016,6,2,17,0,730.0,86.0,2.3,24.0,411.0,571.26,447.86
2016,6,2,17,15,694.0,81.0,2.25,23.0,359.5,510.97,403.36
2016,6,2,17,30,658.0,76.0,2.2,22.0,308.0,450.85,357.25
2016,6,2,17,45,608.5,69.5,2.2,21.5,258.0,384.92,304.32
2016,6,2,18,0,559.0,63.0,2.2,21.0,208.0,323.18,252.89
2016,6,2,18,15,484.5,55.0,2.1,20.0,161.0,254.94,195.47
2016,6,2,18,30,410.0,47.0,2.0,19.0,114.0,194.34,143.38
2016,6,2,18,45,297.5,35.5,1.95,18.5,75.5,128.18,87.48
2016,6,2,19,0,185.0,24.0,1.9,18.0,37.0,71.34,31.19
2016,6,2,19,15,92.5,12.0,1.9,17.5,18.5,25.49,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,60.0,10.0,1.1,14.0,12.0,9.53,0.0
2016,6,3,5,15,190.0,23.0,1.1,14.5,42.5,18.4,5.77
2016,6,3,5,30,320.0,36.0,1.1,15.0,73.0,28.5,18.63
2016,6,3,5,45,409.0,45.5,1.1,16.0,116.5,34.79,24.8
2016,6,3,6,0,498.0,55.0,1.1,17.0,160.0,40.76,30.32
2016,6,3,6,15,557.0,61.5,1.0,17.5,208.5,43.83,33.17
2016,6,3,6,30,616.0,68.0,0.9,18.0,257.0,46.75,35.73
2016,6,3,6,45,657.5,73.0,0.85,18.5,308.0,48.3,36.98
2016,6,3,7,0,699.0,78.0,0.8,19.0,359.0,83.77,45.24
2016,6,3,7,15,729.5,82.5,0.75,19.5,409.5,137.44,77.33
2016,6,3,7,30,760.0,87.0,0.7,20.0,460.0,189.93,116.5
2016,6,3,7,45,783.5,90.0,0.65,21.0,510.0,243.05,160.0
2016,6,3,8,0,807.0,93.0,0.6,22.0,560.0,298.57,206.35
2016,6,3,8,15,824.0,95.5,0.55,23.0,606.5,353.65,251.94
2016,6,3,8,30,841.0,98.0,0.5,24.0,653.0,414.1,299.9
2016,6,3,8,45,855.0,100.5,0.5,25.0,696.5,469.46,342.65
2016,6,3,9,0,869.0,103.0,0.5,26.0,740.0,525.1,383.84
2016,6,3,9,15,879.0,104.5,0.45,26.5,778.0,577.72,421.53
2016,6,3,9,30,889.0,106.0,0.4,27.0,816.0,629.72,457.21
2016,6,3,9,45,903.0,104.0,0.4,28.0,850.5,680.31,490.28
2016,6,3,10,0,917.0,102.0,0.4,29.0,885.0,730.1,521.57
2016,6,3,10,15,922.0,103.0,0.55,29.0,911.5,775.01,551.32
2016,6,3,10,30,927.0,104.0,0.7,29.0,938.0,817.93,579.71
2016,6,3,10,45,929.5,106.0,0.85,29.5,957.5,857.6,604.73
2016,6,3,11,0,932.0,108.0,1.0,30.0,977.0,894.75,628.04
2016,6,3,11,15,934.5,108.5,1.1,30.0,989.5,927.84,649.21
2016,6,3,11,30,937.0,109.0,1.2,30.0,1002.0,958.12,668.69
2016,6,3,11,45,936.0,110.0,1.35,30.0,1007.0,982.7,685.48
2016,6,3,12,0,935.0,111.0,1.5,30.0,1012.0,1004.1,700.41
2016,6,3,12,15,689.5,257.0,1.6,30.0,920.5,940.98,662.57
2016,6,3,12,30,444.0,403.0,1.7,30.0,829.0,856.11,603.57
2016,6,3,12,45,676.0,264.0,1.8,30.0,906.0,958.91,678.06
2016,6,3,13,0,908.0,125.0,1.9,30.0,983.0,1043.53,731.0
2016,6,3,13,15,904.5,124.5,1.95,30.0,966.5,1044.01,731.45
2016,6,3,13,30,901.0,124.0,2.0,30.0,950.0,1041.03,730.81
2016,6,3,13,45,896.0,122.5,2.05,30.0,927.0,1032.08,726.61
2016,6,3,14,0,891.0,121.0,2.1,30.0,904.0,1019.75,720.45
2016,6,3,14,15,884.0,119.5,2.1,29.5,874.0,1002.15,711.94
2016,6,3,14,30,877.0,118.0,2.1,29.0,844.0,981.42,701.5
2016,6,3,14,45,869.0,115.5,2.15,29.0,809.0,955.65,687.0
2016,6,3,15,0,861.0,113.0,2.2,29.0,774.0,927.06,670.64
2016,6,3,15,15,849.0,110.5,2.15,29.0,733.0,892.21,649.16
2016,6,3,15,30,837.0,108.0,2.1,29.0,692.0,861.63,630.43
2016,6,3,15,45,677.5,150.5,2.1,29.0,603.5,751.79,558.63
2016,6,3,16,0,518.0,193.0,2.1,29.0,515.0,640.62,481.43
2016,6,3,16,15,643.0,144.0,2.05,28.5,511.0,668.18,505.61
2016,6,3,16,30,768.0,95.0,2.0,28.0,507.0,675.02,513.29
2016,6,3,16,45,742.0,91.0,2.0,27.5,457.0,619.29,475.26
2016,6,3,17,0,716.0,87.0,2.0,27.0,407.0,565.91,437.39
2016,6,3,17,15,680.0,82.0,1.9,26.0,356.5,504.4,392.55
2016,6,3,17,30,644.0,77.0,1.8,25.0,306.0,444.98,347.6
2016,6,3,17,45,594.0,71.0,1.7,24.5,256.0,380.08,296.13
2016,6,3,18,0,544.0,65.0,1.6,24.0,206.0,319.4,246.33
2016,6,3,18,15,471.0,56.5,1.55,23.0,160.0,251.93,190.63
2016,6,3,18,30,398.0,48.0,1.5,22.0,114.0,191.94,139.97
2016,6,3,18,45,289.5,36.5,1.45,21.0,76.0,127.38,86.36
2016,6,3,19,0,181.0,25.0,1.4,20.0,38.0,72.1,32.98
2016,6,3,19,15,90.5,12.5,1.4,19.5,19.0,25.76,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,16.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.67,0.0
2016,6,4,5,15,31.5,23.5,0.9,16.0,27.0,20.49,7.2
2016,6,4,5,30,63.0,40.0,0.8,16.0,47.0,34.0,23.23
2016,6,4,5,45,88.5,59.5,0.75,16.5,75.0,49.38,37.42
2016,6,4,6,0,114.0,79.0,0.7,17.0,103.0,64.39,50.97
2016,6,4,6,15,132.0,99.5,0.7,17.5,135.0,79.67,64.48
2016,6,4,6,30,150.0,120.0,0.7,18.0,167.0,94.55,77.32
2016,6,4,6,45,165.5,140.0,0.7,18.5,199.5,108.67,89.21
2016,6,4,7,0,181.0,160.0,0.7,19.0,232.0,133.8,100.19
2016,6,4,7,15,132.5,182.0,0.75,19.0,239.0,159.11,119.59
2016,6,4,7,30,84.0,204.0,0.8,19.0,246.0,184.58,141.33
2016,6,4,7,45,45.0,192.0,0.85,19.5,215.0,175.56,135.3
2016,6,4,8,0,6.0,180.0,0.9,20.0,184.0,164.27,127.27
2016,6,4,8,15,14.5,211.5,0.95,20.0,221.0,195.49,151.36
2016,6,4,8,30,23.0,243.0,1.0,20.0,258.0,227.93,176.04
2016,6,4,8,45,80.0,293.0,1.05,20.5,351.0,293.67,225.27
2016,6,4,9,0,137.0,343.0,1.1,21.0,444.0,367.43,279.7
2016,6,4,9,15,151.0,363.0,1.1,21.0,479.5,403.06,305.61
2016,6,4,9,30,165.0,383.0,1.1,21.0,515.0,440.11,332.49
2016,6,4,9,45,148.0,399.0,1.1,21.5,521.0,455.09,342.06
2016,6,4,10,0,131.0,415.0,1.1,22.0,527.0,468.39,350.31
2016,6,4,10,15,222.5,416.5,1.15,22.0,614.0,546.67,407.6
2016,6,4,10,30,314.0,418.0,1.2,22.0,701.0,632.56,468.65
2016,6,4,10,45,184.0,418.5,1.25,22.0,585.5,542.81,403.26
2016,6,4,11,0,54.0,419.0,1.3,22.0,470.0,440.5,328.09
2016,6,4,11,15,43.5,405.5,1.3,22.0,447.0,422.97,315.82
2016,6,4,11,30,33.0,392.0,1.3,22.0,424.0,404.29,302.1
2016,6,4,11,45,117.0,438.5,1.35,22.0,552.0,537.0,399.33
2016,6,4,12,0,201.0,485.0,1.4,22.0,680.0,668.78,491.46
2016,6,4,12,15,247.5,474.0,1.4,22.0,713.0,718.06,524.92
2016,6,4,12,30,294.0,463.0,1.4,22.0,746.0,761.11,554.73
2016,6,4,12,45,410.5,417.0,1.4,22.5,808.0,845.23,612.28
2016,6,4,13,0,527.0,371.0,1.4,23.0,870.0,923.45,664.22
2016,6,4,13,15,322.5,411.5,1.4,23.5,715.0,754.76,547.77
2016,6,4,13,30,118.0,452.0,1.4,24.0,560.0,582.79,426.26
2016,6,4,13,45,77.0,407.0,1.45,24.5,477.5,484.68,358.33
2016,6,4,14,0,36.0,362.0,1.5,25.0,395.0,397.95,295.83
2016,6,4,14,15,101.5,381.5,1.5,25.0,467.5,483.87,360.49
2016,6,4,14,30,167.0,401.0,1.5,25.0,540.0,580.62,429.99
2016,6,4,14,45,485.5,267.5,1.5,25.0,646.0,762.91,564.39
2016,6,4,15,0,804.0,134.0,1.5,25.0,752.0,904.79,661.05
2016,6,4,15,15,791.0,131.5,1.5,25.0,712.5,870.3,638.27
2016,6,4,15,30,778.0,129.0,1.5,25.0,673.0,833.74,615.95
2016,6,4,15,45,768.0,122.5,1.55,25.0,630.0,793.48,591.45
2016,6,4,16,0,758.0,116.0,1.6,25.0,587.0,751.39,565.29
2016,6,4,16,15,737.0,112.5,1.6,24.5,540.0,705.22,536.44
2016,6,4,16,30,716.0,109.0,1.6,24.0,493.0,655.86,504.51
2016,6,4,16,45,694.5,102.0,1.65,23.5,445.0,601.98,467.62
2016,6,4,17,0,673.0,95.0,1.7,23.0,397.0,548.26,429.48
2016,6,4,17,15,637.0,89.5,1.7,22.0,347.5,488.19,385.5
2016,6,4,17,30,601.0,84.0,1.7,21.0,298.0,430.27,341.38
2016,6,4,17,45,557.5,76.0,1.7,20.5,250.0,368.42,291.84
2016,6,4,18,0,514.0,68.0,1.7,20.0,202.0,310.2,243.45
2016,6,4,18,15,443.5,59.0,1.65,19.0,157.0,244.66,188.47
2016,6,4,18,30,373.0,50.0,1.6,18.0,112.0,186.34,138.46
2016,6,4,18,45,275.5,37.5,1.55,17.5,74.5,123.55,85.23
2016,6,4,19,0,178.0,25.0,1.5,17.0,37.0,71.86,34.73
2016,6,4,19,15,89.0,12.5,1.55,16.5,18.5,25.63,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,9.53,0.0
2016,6,5,5,15,181.5,23.5,1.65,13.5,42.0,18.42,6.15
2016,6,5,5,30,301.0,37.0,1.7,14.0,72.0,29.38,19.48
2016,6,5,5,45,387.5,47.0,1.8,14.5,115.0,36.07,26.08
2016,6,5,6,0,474.0,57.0,1.9,15.0,158.0,42.42,32.04
2016,6,5,6,15,239.0,80.0,1.85,15.5,131.5,62.44,49.9
2016,6,5,6,30,4.0,103.0,1.8,16.0,105.0,90.62,74.64
2016,6,5,6,45,9.5,121.5,1.8,16.5,125.5,106.21,87.96
2016,6,5,7,0,15.0,140.0,1.8,17.0,146.0,123.34,97.24
2016,6,5,7,15,146.0,167.5,1.8,17.5,239.0,150.41,113.13
2016,6,5,7,30,277.0,195.0,1.8,18.0,332.0,198.06,145.08
2016,6,5,7,45,532.0,147.5,1.8,18.5,444.0,231.4,162.73
2016,6,5,8,0,787.0,100.0,1.8,19.0,556.0,298.53,211.37
2016,6,5,8,15,805.0,103.0,1.85,19.0,602.5,353.22,259.2
2016,6,5,8,30,823.0,106.0,1.9,19.0,649.0,409.24,307.35
2016,6,5,8,45,837.0,108.5,2.0,19.5,692.5,464.13,353.02
2016,6,5,9,0,851.0,111.0,2.1,20.0,736.0,522.38,399.72
2016,6,5,9,15,861.5,113.0,2.15,20.5,774.0,574.82,440.6
2016,6,5,9,30,872.0,115.0,2.2,21.0,812.0,626.73,479.82
2016,6,5,9,45,887.5,112.5,2.3,21.5,847.0,677.11,517.14
2016,6,5,10,0,903.0,110.0,2.4,22.0,882.0,726.85,553.07
2016,6,5,10,15,909.0,111.5,2.4,22.0,909.0,772.39,584.07
2016,6,5,10,30,915.0,113.0,2.4,22.0,936.0,816.09,613.08
2016,6,5,10,45,918.5,114.5,2.45,22.0,956.0,855.71,639.43
2016,6,5,11,0,922.0,116.0,2.5,22.0,976.0,892.93,664.04
2016,6,5,11,15,924.5,116.5,2.5,22.0,989.0,925.78,685.2
2016,6,5,11,30,927.0,117.0,2.5,22.0,1002.0,955.87,704.47
2016,6,5,11,45,927.5,117.5,2.5,22.5,1007.5,981.22,719.2
2016,6,5,12,0,928.0,118.0,2.5,23.0,1013.0,1003.49,731.91
2016,6,5,12,15,928.0,118.0,2.45,23.0,1011.5,1021.63,742.87
2016,6,5,12,30,928.0,118.0,2.4,23.0,1010.0,1036.49,751.8
2016,6,5,12,45,917.0,123.5,2.4,23.0,998.5,1042.52,755.72
2016,6,5,13,0,906.0,129.0,2.4,23.0,987.0,1045.06,757.61
2016,6,5,13,15,903.0,128.5,2.4,23.0,971.0,1046.16,758.74
2016,6,5,13,30,900.0,128.0,2.4,23.0,955.0,1043.81,757.8
2016,6,5,13,45,897.0,126.0,2.4,23.5,932.5,1036.49,752.37
2016,6,5,14,0,894.0,124.0,2.4,24.0,910.0,1025.74,744.91
2016,6,5,14,15,887.0,122.5,2.45,23.5,880.5,1008.24,736.65
2016,6,5,14,30,880.0,121.0,2.5,23.0,851.0,987.58,726.37
2016,6,5,14,45,872.5,118.0,2.55,23.0,816.0,961.83,711.3
2016,6,5,15,0,865.0,115.0,2.6,23.0,781.0,933.21,694.29
2016,6,5,15,15,853.0,113.0,2.65,23.0,740.0,898.91,673.34
2016,6,5,15,30,841.0,111.0,2.7,23.0,699.0,868.96,655.2
2016,6,5,15,45,827.0,107.5,2.75,23.0,654.5,826.64,628.29
2016,6,5,16,0,813.0,104.0,2.8,23.0,610.0,782.61,599.88
2016,6,5,16,15,792.5,100.5,2.8,22.5,561.5,732.14,567.24
2016,6,5,16,30,772.0,97.0,2.8,22.0,513.0,680.98,533.42
2016,6,5,16,45,746.5,92.5,2.85,21.5,463.0,624.92,494.39
2016,6,5,17,0,721.0,88.0,2.9,21.0,413.0,571.17,454.99
2016,6,5,17,15,685.5,83.0,2.85,20.5,361.5,509.74,408.04
2016,6,5,17,30,650.0,78.0,2.8,20.0,310.0,450.34,361.08
2016,6,5,17,45,601.5,71.5,2.8,19.5,260.0,385.27,308.14
2016,6,5,18,0,553.0,65.0,2.8,19.0,210.0,324.28,256.74
2016,6,5,18,15,481.5,56.5,2.7,18.0,163.5,256.81,199.34
2016,6,5,18,30,410.0,48.0,2.6,17.0,117.0,196.64,147.06
2016,6,5,18,45,303.5,36.5,2.55,16.5,78.5,131.75,91.62
2016,6,5,19,0,197.0,25.0,2.5,16.0,40.0,76.24,38.35
2016,6,5,19,15,98.5,12.5,2.5,15.5,20.0,27.2,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,9.53,0.0
2016,6,6,5,15,174.5,23.0,2.5,14.0,41.0,18.0,5.97
2016,6,6,5,30,288.0,36.0,2.5,14.0,70.0,28.38,18.63
2016,6,6,5,45,371.5,45.5,2.5,14.5,110.5,34.65,24.83
2016,6,6,6,0,455.0,55.0,2.5,15.0,151.0,40.6,30.42
2016,6,6,6,15,511.5,62.0,2.45,15.5,197.5,44.07,33.64
2016,6,6,6,30,568.0,69.0,2.4,16.0,244.0,47.35,36.54
2016,6,6,6,45,292.0,105.0,2.4,16.5,195.5,72.45,58.54
2016,6,6,7,0,16.0,141.0,2.4,17.0,147.0,124.15,98.01
2016,6,6,7,15,16.5,157.5,2.4,17.5,165.0,140.48,110.58
2016,6,6,7,30,17.0,174.0,2.4,18.0,183.0,156.93,123.29
2016,6,6,7,45,34.0,205.0,2.4,18.5,224.5,183.04,143.05
2016,6,6,8,0,51.0,236.0,2.4,19.0,266.0,216.84,168.88
2016,6,6,8,15,151.0,263.5,2.4,19.0,361.5,273.32,211.03
2016,6,6,8,30,251.0,291.0,2.4,19.0,457.0,341.82,263.23
2016,6,6,8,45,282.5,305.5,2.45,19.5,503.5,385.51,296.81
2016,6,6,9,0,314.0,320.0,2.5,20.0,550.0,432.37,332.48
2016,6,6,9,15,575.0,217.0,2.5,20.0,666.0,504.87,389.69
2016,6,6,9,30,836.0,114.0,2.5,20.0,782.0,603.99,466.89
2016,6,6,9,45,844.5,115.5,2.55,20.5,814.0,651.68,502.06
2016,6,6,10,0,853.0,117.0,2.6,21.0,846.0,698.26,535.81
2016,6,6,10,15,859.5,118.5,2.6,21.0,872.5,742.07,566.54
2016,6,6,10,30,866.0,120.0,2.6,21.0,899.0,784.2,595.0
2016,6,6,10,45,871.0,120.5,2.65,21.5,919.0,822.33,619.58
2016,6,6,11,0,876.0,121.0,2.7,22.0,939.0,858.29,642.46
2016,6,6,11,15,879.5,121.5,2.65,22.0,952.0,890.62,663.22
2016,6,6,11,30,883.0,122.0,2.6,22.0,965.0,920.39,682.15
2016,6,6,11,45,884.5,122.0,2.6,22.0,971.0,945.14,698.1
2016,6,6,12,0,886.0,122.0,2.6,22.0,977.0,967.02,712.19
2016,6,6,12,15,886.0,122.0,2.6,22.0,975.5,984.46,723.42
2016,6,6,12,30,886.0,122.0,2.6,22.0,974.0,998.79,732.72
2016,6,6,12,45,878.5,125.0,2.6,22.0,963.5,1005.43,737.12
2016,6,6,13,0,871.0,128.0,2.6,22.0,953.0,1008.74,739.54
2016,6,6,13,15,868.0,127.5,2.6,22.0,937.5,1009.76,740.61
2016,6,6,13,30,865.0,127.0,2.6,22.0,922.0,1007.45,739.65
2016,6,6,13,45,858.5,126.5,2.6,22.0,899.0,998.35,734.41
2016,6,6,14,0,852.0,126.0,2.6,22.0,876.0,986.04,727.22
2016,6,6,14,15,845.0,124.5,2.6,21.5,847.0,969.09,718.47
2016,6,6,14,30,838.0,123.0,2.6,21.0,818.0,949.14,707.77
2016,6,6,14,45,827.0,121.5,2.65,21.0,783.5,922.52,691.69
2016,6,6,15,0,816.0,120.0,2.7,21.0,749.0,900.76,678.86
2016,6,6,15,15,804.0,117.5,2.7,20.5,709.5,866.94,658.58
2016,6,6,15,30,792.0,115.0,2.7,20.0,670.0,830.98,636.65
2016,6,6,15,45,775.0,112.5,2.75,20.0,626.5,788.88,609.25
2016,6,6,16,0,758.0,110.0,2.8,20.0,583.0,745.42,580.49
2016,6,6,16,15,738.0,106.5,2.85,19.5,537.0,697.44,549.03
2016,6,6,16,30,718.0,103.0,2.9,19.0,491.0,651.18,518.12
2016,6,6,16,45,692.0,98.5,2.95,19.0,442.5,597.09,478.15
2016,6,6,17,0,666.0,94.0,3.0,19.0,394.0,543.55,437.42
2016,6,6,17,15,631.0,88.5,3.0,18.5,345.5,484.44,391.76
2016,6,6,17,30,596.0,83.0,3.0,18.0,297.0,427.39,346.2
2016,6,6,17,45,550.0,75.5,3.0,17.5,249.0,365.15,294.98
2016,6,6,18,0,504.0,68.0,3.0,17.0,201.0,306.79,245.32
2016,6,6,18,15,435.0,59.0,2.95,16.5,156.5,242.29,189.67
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,184.86,139.28
2016,6,6,18,45,269.5,38.0,2.9,16.0,75.5,122.95,86.01
2016,6,6,19,0,173.0,26.0,2.9,16.0,39.0,72.76,37.85
2016,6,6,19,15,86.5,13.0,2.9,15.5,19.5,25.91,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,44.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,6,7,5,15,152.5,25.0,2.4,13.5,41.0,19.61,7.14
2016,6,7,5,30,261.0,39.0,2.4,14.0,70.0,30.17,20.16
2016,6,7,5,45,351.0,49.0,2.45,14.5,111.5,37.83,27.61
2016,6,7,6,0,441.0,59.0,2.5,15.0,153.0,44.1,33.52
2016,6,7,6,15,220.5,60.0,2.45,15.0,107.0,42.91,32.68
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,56.73,45.03
2016,6,7,6,45,0.0,73.0,2.35,15.5,73.0,67.63,54.52
2016,6,7,7,0,0.0,85.0,2.3,16.0,85.0,78.42,60.72
2016,6,7,7,15,0.0,101.0,2.25,16.5,101.0,92.69,72.29
2016,6,7,7,30,0.0,117.0,2.2,17.0,117.0,107.06,83.74
2016,6,7,7,45,1.5,143.5,2.15,17.5,144.0,130.84,102.64
2016,6,7,8,0,3.0,170.0,2.1,18.0,171.0,154.93,121.48
2016,6,7,8,15,6.0,188.5,2.1,18.0,192.0,173.03,135.52
2016,6,7,8,30,9.0,207.0,2.1,18.0,213.0,191.58,149.86
2016,6,7,8,45,14.0,233.5,2.15,18.5,243.5,218.42,170.33
2016,6,7,9,0,19.0,260.0,2.2,19.0,274.0,246.0,191.14
2016,6,7,9,15,77.0,321.0,2.25,19.5,382.0,329.54,254.98
2016,6,7,9,30,135.0,382.0,2.3,20.0,490.0,420.91,323.19
2016,6,7,9,45,161.5,399.5,2.35,20.5,534.0,463.69,354.1
2016,6,7,10,0,188.0,417.0,2.4,21.0,578.0,508.84,386.6
2016,6,7,10,15,302.0,394.5,2.45,21.0,662.0,584.34,443.45
2016,6,7,10,30,416.0,372.0,2.5,21.0,746.0,669.5,506.21
2016,6,7,10,45,650.5,250.5,2.6,21.0,850.5,768.39,581.71
2016,6,7,11,0,885.0,129.0,2.7,21.0,955.0,872.84,655.31
2016,6,7,11,15,888.0,129.5,2.75,21.0,968.5,905.09,676.17
2016,6,7,11,30,891.0,130.0,2.8,21.0,982.0,934.73,695.87
2016,6,7,11,45,893.5,129.5,2.85,21.0,988.0,960.24,712.81
2016,6,7,12,0,896.0,129.0,2.9,21.0,994.0,982.88,727.91
2016,6,7,12,15,896.5,129.0,2.9,21.0,993.0,1001.09,739.72
2016,6,7,12,30,897.0,129.0,2.9,21.0,992.0,1016.17,749.57
2016,6,7,12,45,900.5,125.5,2.95,21.0,985.0,1027.56,757.56
2016,6,7,13,0,904.0,122.0,3.0,21.0,978.0,1035.59,763.5
2016,6,7,13,15,901.0,121.0,3.0,21.0,962.0,1036.19,764.27
2016,6,7,13,30,898.0,120.0,3.0,21.0,946.0,1033.34,762.97
2016,6,7,13,45,891.0,120.5,3.05,21.0,923.0,1024.61,758.4
2016,6,7,14,0,884.0,121.0,3.1,21.0,900.0,1012.59,751.79
2016,6,7,14,15,877.0,119.5,3.1,21.0,871.0,995.28,741.33
2016,6,7,14,30,870.0,118.0,3.1,21.0,842.0,974.85,728.9
2016,6,7,14,45,857.5,118.0,3.15,21.0,806.0,947.83,712.44
2016,6,7,15,0,845.0,118.0,3.2,21.0,770.0,918.23,694.2
2016,6,7,15,15,833.0,115.5,3.2,20.5,730.0,891.03,678.48
2016,6,7,15,30,821.0,113.0,3.2,20.0,690.0,854.27,655.92
2016,6,7,15,45,802.5,111.5,3.2,20.0,645.0,811.15,627.42
2016,6,7,16,0,784.0,110.0,3.2,20.0,600.0,766.67,597.64
2016,6,7,16,15,763.5,106.0,3.15,19.5,552.5,716.81,564.37
2016,6,7,16,30,743.0,102.0,3.1,19.0,505.0,666.32,530.01
2016,6,7,16,45,714.0,98.5,3.1,19.0,455.0,612.52,490.32
2016,6,7,17,0,685.0,95.0,3.1,19.0,405.0,557.23,448.12
2016,6,7,17,15,649.0,89.5,3.1,18.5,355.0,496.63,401.41
2016,6,7,17,30,613.0,84.0,3.1,18.0,305.0,438.14,354.79
2016,6,7,17,45,561.5,77.5,3.1,17.5,256.0,373.42,301.64
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,313.07,250.43
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,247.19,193.68
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,188.58,142.38
2016,6,7,18,45,264.0,40.5,2.85,15.5,78.0,124.63,87.85
2016,6,7,19,0,161.0,28.0,2.8,15.0,40.0,73.0,39.44
2016,6,7,19,15,80.5,14.0,2.8,14.5,20.0,26.01,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2016,6,8,5,15,0.0,18.5,2.95,13.0,18.5,17.17,5.64
2016,6,8,5,30,0.0,31.0,3.0,13.0,31.0,28.64,18.95
2016,6,8,5,45,0.0,49.0,3.15,13.5,49.0,44.37,33.47
2016,6,8,6,0,0.0,67.0,3.3,14.0,67.0,59.91,47.65
2016,6,8,6,15,3.0,85.5,3.35,14.0,86.5,75.72,61.96
2016,6,8,6,30,6.0,104.0,3.4,14.0,106.0,91.4,75.95
2016,6,8,6,45,10.5,122.5,3.5,14.5,126.5,106.98,89.42
2016,6,8,7,0,15.0,141.0,3.6,15.0,147.0,124.09,98.79
2016,6,8,7,15,125.5,171.0,3.65,15.0,232.0,150.56,115.51
2016,6,8,7,30,236.0,201.0,3.7,15.0,317.0,195.49,146.97
2016,6,8,7,45,273.5,217.5,3.75,15.5,366.0,233.84,177.03
2016,6,8,8,0,311.0,234.0,3.8,16.0,415.0,276.51,211.33
2016,6,8,8,15,263.0,265.0,3.8,16.0,426.5,306.5,238.07
2016,6,8,8,30,215.0,296.0,3.8,16.0,438.0,335.82,263.11
2016,6,8,8,45,288.5,301.0,3.85,16.5,505.0,384.07,300.78
2016,6,8,9,0,362.0,306.0,3.9,17.0,572.0,443.97,347.42
2016,6,8,9,15,420.5,299.0,3.9,17.0,623.5,490.38,384.25
2016,6,8,9,30,479.0,292.0,3.9,17.0,675.0,544.38,426.59
2016,6,8,9,45,523.5,293.0,3.9,17.5,727.5,600.87,469.15
2016,6,8,10,0,568.0,294.0,3.9,18.0,780.0,660.35,513.06
2016,6,8,10,15,569.0,307.0,3.9,18.0,806.5,701.37,543.0
2016,6,8,10,30,570.0,320.0,3.9,18.0,833.0,741.27,571.71
2016,6,8,10,45,723.0,228.5,3.9,18.5,894.0,806.35,621.43
2016,6,8,11,0,876.0,137.0,3.9,19.0,955.0,872.13,666.7
2016,6,8,11,15,879.0,137.5,3.95,19.0,968.5,904.17,688.37
2016,6,8,11,30,882.0,138.0,4.0,19.0,982.0,933.64,708.45
2016,6,8,11,45,881.0,140.0,4.05,19.0,987.0,958.12,725.11
2016,6,8,12,0,880.0,142.0,4.1,19.0,992.0,979.65,739.82
2016,6,8,12,15,879.5,142.0,4.1,18.5,990.5,996.76,752.73
2016,6,8,12,30,879.0,142.0,4.1,18.0,989.0,1010.78,763.68
2016,6,8,12,45,860.5,152.5,4.1,18.0,975.0,1013.9,765.91
2016,6,8,13,0,842.0,163.0,4.1,18.0,961.0,1023.44,772.7
2016,6,8,13,15,721.5,239.0,4.05,18.0,915.0,991.34,750.9
2016,6,8,13,30,601.0,315.0,4.0,18.0,869.0,947.84,718.69
2016,6,8,13,45,588.0,311.0,4.0,18.0,841.5,930.63,707.62
2016,6,8,14,0,575.0,307.0,4.0,18.0,814.0,911.04,694.71
2016,6,8,14,15,587.0,287.0,3.95,17.5,789.5,897.04,687.67
2016,6,8,14,30,599.0,267.0,3.9,17.0,765.0,882.87,680.39
2016,6,8,14,45,571.5,261.5,3.85,17.0,720.5,838.08,649.2
2016,6,8,15,0,544.0,256.0,3.8,17.0,676.0,794.96,619.03
2016,6,8,15,15,519.0,247.5,3.8,17.0,631.0,750.09,587.6
2016,6,8,15,30,494.0,239.0,3.8,17.0,586.0,704.63,555.33
2016,6,8,15,45,515.5,214.0,3.8,17.0,555.5,680.23,539.49
2016,6,8,16,0,537.0,189.0,3.8,17.0,525.0,652.42,520.73
2016,6,8,16,15,637.0,147.0,3.8,16.5,515.0,668.3,536.83
2016,6,8,16,30,737.0,105.0,3.8,16.0,505.0,668.07,540.14
2016,6,8,16,45,602.0,122.0,3.8,16.0,428.0,562.75,458.06
2016,6,8,17,0,467.0,139.0,3.8,16.0,351.0,462.51,378.36
2016,6,8,17,15,461.0,121.5,3.75,15.5,310.0,417.04,342.87
2016,6,8,17,30,455.0,104.0,3.7,15.0,269.0,371.13,305.58
2016,6,8,17,45,408.0,95.5,3.7,15.0,226.5,315.04,258.05
2016,6,8,18,0,361.0,87.0,3.7,15.0,184.0,263.22,213.11
2016,6,8,18,15,314.5,72.5,3.55,14.5,144.0,209.51,166.23
2016,6,8,18,30,268.0,58.0,3.4,14.0,104.0,160.63,122.9
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,109.78,78.49
2016,6,8,19,0,127.0,28.0,3.2,14.0,38.0,66.07,36.65
2016,6,8,19,15,63.5,14.0,3.15,14.0,19.0,23.41,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.5,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,51.0,11.0,3.1,13.0,13.0,10.48,0.0
2016,6,9,5,15,168.0,25.0,3.25,13.0,43.0,19.61,7.3
2016,6,9,5,30,285.0,39.0,3.4,13.0,73.0,30.18,20.27
2016,6,9,5,45,371.0,49.0,3.6,13.5,115.0,37.83,27.73
2016,6,9,6,0,457.0,59.0,3.8,14.0,157.0,44.11,33.66
2016,6,9,6,15,228.5,74.5,3.8,14.5,123.5,58.43,46.54
2016,6,9,6,30,0.0,90.0,3.8,15.0,90.0,80.65,66.19
2016,6,9,6,45,0.0,107.5,3.8,15.5,107.5,95.59,79.12
2016,6,9,7,0,0.0,125.0,3.8,16.0,125.0,111.09,88.03
2016,6,9,7,15,0.0,130.0,3.75,16.0,130.0,116.85,92.54
2016,6,9,7,30,0.0,135.0,3.7,16.0,135.0,122.29,96.73
2016,6,9,7,45,0.0,135.5,3.7,16.5,135.5,123.67,97.34
2016,6,9,8,0,0.0,136.0,3.7,17.0,136.0,124.77,97.74
2016,6,9,8,15,1.5,158.0,3.65,17.0,159.5,145.11,113.94
2016,6,9,8,30,3.0,180.0,3.6,17.0,183.0,165.74,130.23
2016,6,9,8,45,6.5,202.0,3.55,17.5,207.5,187.55,147.06
2016,6,9,9,0,10.0,224.0,3.5,18.0,232.0,209.88,164.13
2016,6,9,9,15,11.0,235.5,3.45,18.0,244.5,222.03,173.36
2016,6,9,9,30,12.0,247.0,3.4,18.0,257.0,234.3,182.67
2016,6,9,9,45,14.0,265.5,3.4,18.5,278.0,253.66,197.15
2016,6,9,10,0,16.0,284.0,3.4,19.0,299.0,273.32,211.71
2016,6,9,10,15,26.0,328.0,3.35,19.0,352.0,322.16,249.04
2016,6,9,10,30,36.0,372.0,3.3,19.0,405.0,373.31,287.55
2016,6,9,10,45,70.0,414.5,3.3,19.5,479.5,443.95,340.25
2016,6,9,11,0,104.0,457.0,3.3,20.0,554.0,517.71,394.08
2016,6,9,11,15,107.5,459.5,3.3,20.0,561.5,529.69,402.45
2016,6,9,11,30,111.0,462.0,3.3,20.0,569.0,546.33,414.45
2016,6,9,11,45,505.0,296.5,3.35,20.0,784.0,770.1,587.17
2016,6,9,12,0,899.0,131.0,3.4,20.0,999.0,986.92,738.94
2016,6,9,12,15,898.5,130.5,3.45,20.0,997.5,1003.82,748.75
2016,6,9,12,30,898.0,130.0,3.5,20.0,996.0,1017.55,758.24
2016,6,9,12,45,905.5,123.5,3.55,20.0,989.5,1030.04,767.04
2016,6,9,13,0,913.0,117.0,3.6,20.0,983.0,1039.16,773.71
2016,6,9,13,15,909.5,116.5,3.65,20.0,967.0,1039.83,774.91
2016,6,9,13,30,906.0,116.0,3.7,20.0,951.0,1037.03,773.99
2016,6,9,13,45,903.5,113.5,3.75,20.0,928.5,1029.72,770.19
2016,6,9,14,0,901.0,111.0,3.8,20.0,906.0,1018.96,764.2
2016,6,9,14,15,894.5,109.5,3.8,20.0,876.5,1001.94,753.76
2016,6,9,14,30,888.0,108.0,3.8,20.0,847.0,981.74,741.28
2016,6,9,14,45,880.0,106.0,3.85,20.0,812.5,956.53,725.72
2016,6,9,15,0,872.0,104.0,3.9,20.0,778.0,928.46,708.18
2016,6,9,15,15,860.5,102.0,3.95,19.5,737.5,894.55,687.79
2016,6,9,15,30,849.0,100.0,4.0,19.0,697.0,858.33,665.54
2016,6,9,15,45,834.5,97.5,4.05,19.0,653.0,816.96,638.05
2016,6,9,16,0,820.0,95.0,4.1,19.0,609.0,779.5,613.09
2016,6,9,16,15,801.0,92.0,4.1,18.5,561.5,730.66,580.33
2016,6,9,16,30,782.0,89.0,4.1,18.0,514.0,681.01,546.36
2016,6,9,16,45,757.0,85.5,4.15,18.0,464.5,626.14,506.32
2016,6,9,17,0,732.0,82.0,4.2,18.0,415.0,571.57,464.2
2016,6,9,17,15,698.5,77.5,4.2,17.5,364.5,511.46,417.2
2016,6,9,17,30,665.0,73.0,4.2,17.0,314.0,454.74,371.32
2016,6,9,17,45,618.5,67.5,4.2,16.5,265.0,391.07,318.31
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,331.21,266.75
2016,6,9,18,15,505.5,54.5,4.1,15.5,169.5,265.62,209.32
2016,6,9,18,30,439.0,47.0,4.0,15.0,123.0,206.73,156.76
2016,6,9,18,45,338.5,37.0,3.95,14.5,84.5,143.02,101.3
2016,6,9,19,0,238.0,27.0,3.9,14.0,46.0,90.14,50.73
2016,6,9,19,15,119.0,13.5,3.85,14.0,23.0,31.85,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,49.0,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,98.0,11.0,3.4,13.0,14.0,10.48,0.0
2016,6,10,5,15,225.0,22.5,3.55,13.0,45.0,17.83,6.15
2016,6,10,5,30,352.0,34.0,3.7,13.0,76.0,26.52,17.13
2016,6,10,5,45,430.0,42.5,3.85,13.5,118.0,32.01,22.61
2016,6,10,6,0,508.0,51.0,4.0,14.0,160.0,37.22,27.54
2016,6,10,6,15,564.0,57.0,4.05,14.5,207.5,40.07,30.2
2016,6,10,6,30,620.0,63.0,4.1,15.0,255.0,42.77,32.6
2016,6,10,6,45,654.0,69.0,4.2,15.5,303.5,45.23,34.69
2016,6,10,7,0,688.0,75.0,4.3,16.0,352.0,84.29,47.08
2016,6,10,7,15,718.0,79.5,4.3,16.5,402.0,132.21,74.96
2016,6,10,7,30,748.0,84.0,4.3,17.0,452.0,183.68,114.32
2016,6,10,7,45,767.5,88.0,4.3,17.5,500.5,235.83,158.99
2016,6,10,8,0,787.0,92.0,4.3,18.0,549.0,289.93,206.87
2016,6,10,8,15,805.0,95.0,4.3,18.0,595.5,344.42,255.65
2016,6,10,8,30,823.0,98.0,4.3,18.0,642.0,400.24,304.84
2016,6,10,8,45,833.0,102.5,4.3,18.5,684.0,458.67,354.3
2016,6,10,9,0,843.0,107.0,4.3,19.0,726.0,512.78,398.98
2016,6,10,9,15,854.5,109.0,4.25,19.0,765.0,565.24,441.76
2016,6,10,9,30,866.0,111.0,4.2,19.0,804.0,617.31,483.13
2016,6,10,9,45,877.5,111.5,4.2,19.5,838.0,667.41,521.15
2016,6,10,10,0,889.0,112.0,4.2,20.0,872.0,716.62,557.45
2016,6,10,10,15,895.5,113.0,4.2,20.0,899.0,761.49,589.5
2016,6,10,10,30,902.0,114.0,4.2,20.0,926.0,804.61,619.37
2016,6,10,10,45,906.5,115.5,4.25,20.0,947.0,844.6,647.0
2016,6,10,11,0,911.0,117.0,4.3,20.0,968.0,882.32,672.89
2016,6,10,11,15,667.5,259.5,4.3,20.0,887.5,841.37,642.25
2016,6,10,11,30,424.0,402.0,4.3,20.0,807.0,779.36,591.33
2016,6,10,11,45,386.0,422.5,4.3,20.0,793.5,775.44,587.83
2016,6,10,12,0,348.0,443.0,4.3,20.0,780.0,772.35,584.45
2016,6,10,12,15,402.0,423.5,4.3,20.0,812.0,816.34,617.14
2016,6,10,12,30,456.0,404.0,4.3,20.0,844.0,866.91,653.74
2016,6,10,12,45,379.5,428.0,4.3,20.0,792.0,816.88,616.7
2016,6,10,13,0,303.0,452.0,4.3,20.0,740.0,771.11,582.73
2016,6,10,13,15,227.5,455.5,4.3,20.0,670.0,693.0,525.9
2016,6,10,13,30,152.0,459.0,4.3,20.0,600.0,623.41,474.2
2016,6,10,13,45,167.5,446.5,4.3,20.0,598.0,627.87,478.86
2016,6,10,14,0,183.0,434.0,4.3,20.0,596.0,631.21,482.41
2016,6,10,14,15,191.5,418.0,4.3,20.0,582.5,622.72,477.29
2016,6,10,14,30,200.0,402.0,4.3,20.0,569.0,613.04,471.38
2016,6,10,14,45,142.0,377.5,4.3,20.0,494.0,529.88,409.39
2016,6,10,15,0,84.0,353.0,4.3,20.0,419.0,436.16,338.6
2016,6,10,15,15,95.5,337.0,4.3,19.5,408.0,428.88,335.23
2016,6,10,15,30,107.0,321.0,4.3,19.0,397.0,420.62,330.77
2016,6,10,15,45,80.5,290.5,4.3,19.0,345.5,363.46,286.85
2016,6,10,16,0,54.0,260.0,4.3,19.0,294.0,307.72,243.52
2016,6,10,16,15,65.5,244.5,4.3,18.5,282.5,299.27,238.51
2016,6,10,16,30,77.0,229.0,4.3,18.0,271.0,289.76,232.41
2016,6,10,16,45,39.5,186.5,4.3,18.0,208.0,215.76,172.8
2016,6,10,17,0,2.0,144.0,4.3,18.0,145.0,139.43,110.3
2016,6,10,17,15,214.5,126.5,4.25,17.5,205.0,268.02,219.75
2016,6,10,17,30,427.0,109.0,4.2,17.0,265.0,362.21,296.96
2016,6,10,17,45,484.0,89.5,4.2,16.5,240.5,346.19,282.38
2016,6,10,18,0,541.0,70.0,4.2,16.0,216.0,326.94,263.6
2016,6,10,18,15,469.5,61.5,4.0,15.5,169.5,259.82,205.07
2016,6,10,18,30,398.0,53.0,3.8,15.0,123.0,199.91,152.12
2016,6,10,18,45,292.5,41.5,3.65,14.5,84.0,134.18,95.62
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,82.09,47.35
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,29.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,1.9,12.0,13.0,12.39,0.0
2016,6,11,5,15,147.0,25.5,1.95,12.5,43.5,20.0,7.64
2016,6,11,5,30,294.0,38.0,2.0,13.0,74.0,30.25,20.35
2016,6,11,5,45,381.0,48.0,2.1,14.0,116.0,36.92,26.89
2016,6,11,6,0,468.0,58.0,2.2,15.0,158.0,43.24,32.76
2016,6,11,6,15,526.0,65.5,2.2,15.5,206.0,47.02,36.26
2016,6,11,6,30,584.0,73.0,2.2,16.0,254.0,50.6,39.41
2016,6,11,6,45,626.0,79.0,2.2,16.5,304.0,52.72,41.17
2016,6,11,7,0,668.0,85.0,2.2,17.0,354.0,86.07,49.01
2016,6,11,7,15,698.5,89.5,2.15,17.5,404.0,133.29,76.26
2016,6,11,7,30,729.0,94.0,2.1,18.0,454.0,184.1,114.61
2016,6,11,7,45,754.5,97.0,2.1,18.5,503.0,240.18,161.48
2016,6,11,8,0,780.0,100.0,2.1,19.0,552.0,294.36,208.29
2016,6,11,8,15,798.0,103.0,2.0,19.5,598.5,348.49,255.14
2016,6,11,8,30,816.0,106.0,1.9,20.0,645.0,403.97,301.99
2016,6,11,8,45,703.5,162.5,1.85,21.0,649.0,446.23,337.45
2016,6,11,9,0,591.0,219.0,1.8,22.0,653.0,479.83,363.62
2016,6,11,9,15,558.5,248.0,1.7,22.5,675.0,521.0,394.07
2016,6,11,9,30,526.0,277.0,1.6,23.0,697.0,558.25,420.24
2016,6,11,9,45,296.0,332.5,1.55,23.5,571.0,489.35,367.83
2016,6,11,10,0,66.0,388.0,1.5,24.0,445.0,399.63,298.54
2016,6,11,10,15,83.0,411.5,1.4,24.5,485.0,438.95,326.48
2016,6,11,10,30,100.0,435.0,1.3,25.0,525.0,479.89,354.25
2016,6,11,10,45,79.5,430.5,1.25,25.5,503.0,466.2,342.77
2016,6,11,11,0,59.0,426.0,1.2,26.0,481.0,450.53,330.27
2016,6,11,11,15,149.0,450.0,1.2,26.0,591.5,560.49,408.96
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,672.96,485.95
2016,6,11,11,45,350.5,440.5,1.2,26.5,777.5,759.6,543.99
2016,6,11,12,0,462.0,407.0,1.2,27.0,853.0,850.4,603.22
2016,6,11,12,15,685.5,267.5,1.3,27.0,928.5,944.62,670.18
2016,6,11,12,30,909.0,128.0,1.4,27.0,1004.0,1025.85,721.12
2016,6,11,12,45,915.0,123.0,1.55,27.0,998.0,1038.51,730.44
2016,6,11,13,0,921.0,118.0,1.7,27.0,992.0,1047.79,738.56
2016,6,11,13,15,918.5,117.0,1.85,27.0,976.5,1049.09,741.83
2016,6,11,13,30,916.0,116.0,2.0,27.0,961.0,1046.89,743.0
2016,6,11,13,45,911.0,115.5,2.2,27.0,938.5,1039.22,741.38
2016,6,11,14,0,906.0,115.0,2.4,27.0,916.0,1028.14,737.52
2016,6,11,14,15,900.0,114.0,2.5,26.5,887.0,1012.23,730.91
