Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,930.0,94.0,1.6,26.0,887.0,722.04,536.06
2016,6,21,10,15,935.5,95.0,1.65,26.5,914.0,768.05,565.5
2016,6,21,10,30,941.0,96.0,1.7,27.0,941.0,812.14,593.02
2016,6,21,10,45,943.0,97.5,1.75,27.5,961.5,851.78,617.27
2016,6,21,11,0,945.0,99.0,1.8,28.0,982.0,888.88,639.66
2016,6,21,11,15,947.5,99.5,1.85,28.0,995.5,922.79,661.13
2016,6,21,11,30,950.0,100.0,1.9,28.0,1009.0,953.89,680.78
2016,6,21,11,45,949.5,101.0,2.0,28.5,1014.5,979.79,696.34
2016,6,21,12,0,949.0,102.0,2.1,29.0,1020.0,1002.52,709.93
2016,6,21,12,15,948.5,102.0,2.2,29.0,1018.5,1021.04,722.36
2016,6,21,12,30,948.0,102.0,2.3,29.0,1017.0,1036.22,732.84
2016,6,21,12,45,942.0,104.5,2.4,29.0,1007.5,1045.05,739.48
2016,6,21,13,0,936.0,107.0,2.5,29.0,998.0,1050.36,744.08
2016,6,21,13,15,932.5,106.0,2.6,28.5,982.0,1051.08,747.43
2016,6,21,13,30,929.0,105.0,2.7,28.0,966.0,1048.26,748.68
2016,6,21,13,45,924.5,104.0,2.85,28.0,943.5,1040.91,746.15
2016,6,21,14,0,920.0,103.0,3.0,28.0,921.0,1030.09,741.46
2016,6,21,14,15,914.0,102.0,3.05,27.5,892.0,1014.4,734.27
2016,6,21,14,30,908.0,101.0,3.1,27.0,863.0,995.46,725.02
2016,6,21,14,45,900.0,99.0,3.2,27.0,828.5,970.39,710.69
2016,6,21,15,0,892.0,97.0,3.3,27.0,794.0,942.38,694.36
2016,6,21,15,15,881.5,95.5,3.35,26.5,754.5,909.9,675.92
2016,6,21,15,30,871.0,94.0,3.4,26.0,715.0,874.97,655.6
2016,6,21,15,45,858.0,91.5,3.45,25.5,671.0,834.58,631.2
2016,6,21,16,0,845.0,89.0,3.5,25.0,627.0,792.33,605.11
2016,6,21,16,15,827.5,86.5,3.5,24.5,580.0,750.09,578.31
2016,6,21,16,30,810.0,84.0,3.5,24.0,533.0,701.4,546.33
2016,6,21,16,45,787.5,80.5,3.5,23.5,483.5,647.34,509.72
2016,6,21,17,0,765.0,77.0,3.5,23.0,434.0,593.25,470.38
2016,6,21,17,15,734.5,73.5,3.45,22.0,383.5,534.64,426.78
2016,6,21,17,30,704.0,70.0,3.4,21.0,333.0,477.36,382.52
2016,6,21,17,45,662.5,65.0,3.4,20.5,283.5,415.99,332.72
2016,6,21,18,0,621.0,60.0,3.4,20.0,234.0,356.47,282.68
2016,6,21,18,15,559.0,53.5,3.3,19.0,186.5,290.7,226.69
2016,6,21,18,30,497.0,47.0,3.2,18.0,139.0,231.02,174.43
2016,6,21,18,45,401.5,38.0,3.1,17.5,98.0,165.6,117.8
2016,6,21,19,0,306.0,29.0,3.0,17.0,57.0,110.84,68.08
2016,6,21,19,15,153.0,14.5,3.0,16.5,28.5,45.9,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,53.0,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,106.0,12.0,3.6,12.0,14.0,11.44,0.0
2016,6,22,5,15,248.5,22.5,3.65,12.5,46.0,18.05,4.99
2016,6,22,5,30,391.0,33.0,3.7,13.0,78.0,25.89,16.45
2016,6,22,5,45,478.0,40.5,3.75,13.5,122.5,30.56,21.28
2016,6,22,6,0,565.0,48.0,3.8,14.0,167.0,35.04,25.57
2016,6,22,6,15,620.5,53.5,3.8,14.5,216.0,37.63,28.02
2016,6,22,6,30,676.0,59.0,3.8,15.0,265.0,44.0,33.7
2016,6,22,6,45,714.0,63.5,3.8,15.5,316.0,45.77,35.17
2016,6,22,7,0,752.0,68.0,3.8,16.0,367.0,75.03,40.49
2016,6,22,7,15,779.5,71.5,3.75,16.5,418.0,125.16,67.44
2016,6,22,7,30,807.0,75.0,3.7,17.0,469.0,178.56,107.3
2016,6,22,7,45,828.0,77.5,3.65,17.5,518.5,232.84,153.35
2016,6,22,8,0,849.0,80.0,3.6,18.0,568.0,294.57,207.34
2016,6,22,8,15,864.5,82.5,3.55,18.5,615.0,350.68,257.14
2016,6,22,8,30,880.0,85.0,3.5,19.0,662.0,407.73,306.83
2016,6,22,8,45,893.0,86.0,3.5,19.5,705.5,463.13,354.0
2016,6,22,9,0,906.0,87.0,3.5,20.0,749.0,518.69,399.81
2016,6,22,9,15,915.0,88.5,3.45,20.5,787.5,572.49,442.66
2016,6,22,9,30,924.0,90.0,3.4,21.0,826.0,625.57,483.51
2016,6,22,9,45,932.0,91.0,3.35,21.5,859.5,676.63,521.52
2016,6,22,10,0,940.0,92.0,3.3,22.0,893.0,726.4,557.41
2016,6,22,10,15,945.0,93.0,3.3,22.0,920.5,772.49,589.15
2016,6,22,10,30,950.0,94.0,3.3,22.0,948.0,816.61,618.98
2016,6,22,10,45,953.5,94.5,3.3,22.0,968.5,856.88,645.87
2016,6,22,11,0,957.0,95.0,3.3,22.0,989.0,894.69,670.89
2016,6,22,11,15,959.5,95.5,3.3,22.0,1003.0,929.0,693.39
2016,6,22,11,30,962.0,96.0,3.3,22.0,1017.0,960.46,713.9
2016,6,22,11,45,963.5,96.5,3.35,22.5,1023.5,988.05,730.72
2016,6,22,12,0,965.0,97.0,3.4,23.0,1030.0,1012.51,745.46
2016,6,22,12,15,965.0,96.5,3.4,23.0,1029.5,1031.31,757.57
2016,6,22,12,30,965.0,96.0,3.4,23.0,1029.0,1046.72,767.57
2016,6,22,12,45,956.5,101.0,3.4,23.0,1018.5,1055.79,773.54
2016,6,22,13,0,948.0,106.0,3.4,23.0,1008.0,1061.28,777.35
2016,6,22,13,15,945.5,105.5,3.4,23.0,993.0,1063.61,779.25
2016,6,22,13,30,943.0,105.0,3.4,23.0,978.0,1062.36,778.97
2016,6,22,13,45,938.0,104.5,3.45,23.0,955.5,1055.04,775.29
2016,6,22,14,0,933.0,104.0,3.5,23.0,933.0,1044.21,769.46
2016,6,22,14,15,927.0,103.0,3.5,22.5,904.5,1028.45,761.58
2016,6,22,14,30,921.0,102.0,3.5,22.0,876.0,1009.37,751.56
2016,6,22,14,45,914.0,100.0,3.5,22.0,841.5,985.07,736.64
2016,6,22,15,0,907.0,98.0,3.5,22.0,807.0,957.75,719.71
2016,6,22,15,15,896.0,96.5,3.5,21.5,766.5,924.48,700.04
2016,6,22,15,30,885.0,95.0,3.5,21.0,726.0,888.75,678.49
2016,6,22,15,45,873.0,92.0,3.55,21.0,682.0,848.24,652.35
2016,6,22,16,0,861.0,89.0,3.6,21.0,638.0,805.76,624.5
2016,6,22,16,15,843.0,86.5,3.6,20.5,589.5,757.46,592.96
2016,6,22,16,30,825.0,84.0,3.6,20.0,541.0,712.9,563.59
2016,6,22,16,45,802.5,80.5,3.65,20.0,491.0,658.21,525.16
2016,6,22,17,0,780.0,77.0,3.7,20.0,441.0,603.46,484.13
2016,6,22,17,15,749.0,73.0,3.7,19.5,389.5,543.27,438.11
2016,6,22,17,30,718.0,69.0,3.7,19.0,338.0,484.45,391.56
2016,6,22,17,45,674.0,64.5,3.75,18.5,287.5,420.25,339.13
2016,6,22,18,0,630.0,60.0,3.8,18.0,237.0,360.96,288.8
2016,6,22,18,15,567.0,53.5,3.8,17.0,189.0,294.27,231.57
2016,6,22,18,30,504.0,47.0,3.8,16.0,141.0,233.77,178.16
2016,6,22,18,45,405.0,38.5,3.8,15.5,99.5,167.44,120.3
2016,6,22,19,0,306.0,30.0,3.8,15.0,58.0,112.09,69.79
2016,6,22,19,15,153.0,15.0,3.8,14.5,29.0,46.62,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.4,12.0,14.0,10.48,0.0
2016,6,23,5,15,264.5,21.5,3.4,12.5,46.5,17.15,4.17
2016,6,23,5,30,409.0,32.0,3.4,13.0,79.0,25.02,15.68
2016,6,23,5,45,500.0,38.5,3.45,13.5,124.0,28.88,19.8
2016,6,23,6,0,591.0,45.0,3.5,14.0,169.0,35.65,26.12
2016,6,23,6,15,645.0,50.5,3.5,14.5,218.5,38.65,28.93
2016,6,23,6,30,699.0,56.0,3.5,15.0,268.0,41.54,31.51
2016,6,23,6,45,739.5,59.0,3.55,15.5,319.5,42.23,32.03
2016,6,23,7,0,780.0,62.0,3.6,16.0,371.0,70.52,36.43
2016,6,23,7,15,806.5,65.0,3.5,16.5,422.5,121.71,63.58
2016,6,23,7,30,833.0,68.0,3.4,17.0,474.0,181.95,108.91
2016,6,23,7,45,853.5,70.0,3.35,18.0,524.5,236.89,155.15
2016,6,23,8,0,874.0,72.0,3.3,19.0,575.0,293.75,204.89
2016,6,23,8,15,888.0,74.0,3.25,19.5,621.5,350.25,255.0
2016,6,23,8,30,902.0,76.0,3.2,20.0,668.0,407.52,304.79
2016,6,23,8,45,913.5,77.5,3.15,20.5,711.0,463.8,352.43
2016,6,23,9,0,925.0,79.0,3.1,21.0,754.0,520.09,398.47
2016,6,23,9,15,932.0,80.5,3.05,21.5,791.5,573.74,440.93
2016,6,23,9,30,939.0,82.0,3.0,22.0,829.0,626.46,481.18
2016,6,23,9,45,938.0,87.0,3.0,22.5,859.5,676.14,517.94
2016,6,23,10,0,937.0,92.0,3.0,23.0,890.0,723.74,552.06
2016,6,23,10,15,941.0,92.5,3.05,23.0,916.0,768.56,582.95
2016,6,23,10,30,945.0,93.0,3.1,23.0,942.0,811.32,611.91
2016,6,23,10,45,947.5,93.5,3.2,23.5,961.5,850.64,637.34
2016,6,23,11,0,950.0,94.0,3.3,24.0,981.0,887.43,660.86
2016,6,23,11,15,951.5,94.5,3.4,24.0,993.5,920.68,683.17
2016,6,23,11,30,953.0,95.0,3.5,24.0,1006.0,951.06,703.54
2016,6,23,11,45,954.0,94.0,3.6,24.0,1011.5,976.53,720.67
2016,6,23,12,0,955.0,93.0,3.7,24.0,1017.0,998.85,735.79
2016,6,23,12,15,954.5,93.0,3.8,23.5,1016.0,1017.49,750.03
2016,6,23,12,30,954.0,93.0,3.9,23.0,1015.0,1032.76,762.2
2016,6,23,12,45,949.5,95.0,4.0,23.0,1005.5,1042.67,769.5
2016,6,23,13,0,945.0,97.0,4.1,23.0,996.0,1049.04,774.61
2016,6,23,13,15,942.5,96.0,4.1,23.0,981.0,1050.79,776.15
2016,6,23,13,30,940.0,95.0,4.1,23.0,966.0,1048.96,775.47
2016,6,23,13,45,938.5,93.0,4.2,23.0,945.0,1043.5,773.2
2016,6,23,14,0,937.0,91.0,4.3,23.0,924.0,1034.48,768.67
2016,6,23,14,15,931.0,90.0,4.35,22.5,895.0,1018.59,760.8
2016,6,23,14,30,925.0,89.0,4.4,22.0,866.0,999.38,750.76
2016,6,23,14,45,919.5,86.5,4.45,22.0,832.0,975.8,736.26
2016,6,23,15,0,914.0,84.0,4.5,22.0,798.0,949.11,719.86
2016,6,23,15,15,903.5,82.5,4.5,21.5,758.0,916.05,699.97
2016,6,23,15,30,893.0,81.0,4.5,21.0,718.0,880.48,678.14
2016,6,23,15,45,880.0,79.0,4.5,21.0,674.0,839.93,651.21
2016,6,23,16,0,867.0,77.0,4.5,21.0,630.0,797.46,622.65
2016,6,23,16,15,850.0,74.5,4.5,20.5,582.5,749.66,591.01
2016,6,23,16,30,833.0,72.0,4.5,20.0,535.0,700.76,557.96
2016,6,23,16,45,810.0,69.5,4.5,20.0,485.0,646.89,519.42
2016,6,23,17,0,787.0,67.0,4.5,20.0,435.0,596.9,481.81
2016,6,23,17,15,758.0,64.0,4.4,19.5,384.5,538.81,436.6
2016,6,23,17,30,729.0,61.0,4.3,19.0,334.0,481.9,390.89
2016,6,23,17,45,686.5,57.0,4.25,18.5,284.0,418.57,338.65
2016,6,23,18,0,644.0,53.0,4.2,18.0,234.0,358.45,287.28
2016,6,23,18,15,584.5,47.5,4.05,17.5,187.0,293.48,230.6
2016,6,23,18,30,525.0,42.0,3.9,17.0,140.0,235.65,178.75
2016,6,23,18,45,428.0,34.5,3.8,16.5,99.0,169.89,121.27
2016,6,23,19,0,331.0,27.0,3.7,16.0,58.0,114.93,70.99
2016,6,23,19,15,165.5,13.5,3.65,15.5,29.0,47.24,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,110.0,11.0,3.1,12.0,13.0,10.48,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,17.18,3.86
2016,6,24,5,30,401.0,32.0,3.1,13.0,77.0,25.06,15.69
2016,6,24,5,45,486.5,39.5,3.15,13.5,121.5,29.78,20.58
2016,6,24,6,0,572.0,47.0,3.2,14.0,166.0,34.3,24.91
2016,6,24,6,15,628.0,52.5,3.1,14.5,215.5,40.44,30.52
2016,6,24,6,30,684.0,58.0,3.0,15.0,265.0,43.24,33.03
2016,6,24,6,45,721.5,62.5,2.9,15.5,316.0,45.05,34.54
2016,6,24,7,0,759.0,67.0,2.8,16.0,367.0,72.98,39.36
2016,6,24,7,15,786.5,70.5,2.65,16.5,418.5,123.47,65.95
2016,6,24,7,30,814.0,74.0,2.5,17.0,470.0,177.23,105.7
2016,6,24,7,45,833.5,77.0,2.35,18.0,519.5,237.63,156.06
2016,6,24,8,0,853.0,80.0,2.2,19.0,569.0,294.04,204.87
2016,6,24,8,15,868.5,82.5,2.1,19.5,616.5,350.39,254.13
2016,6,24,8,30,884.0,85.0,2.0,20.0,664.0,407.69,303.07
2016,6,24,8,45,895.0,87.0,1.95,20.5,707.0,463.34,349.41
2016,6,24,9,0,906.0,89.0,1.9,21.0,750.0,518.97,394.06
2016,6,24,9,15,915.0,91.0,1.85,21.5,789.0,573.28,436.04
2016,6,24,9,30,924.0,93.0,1.8,22.0,828.0,626.89,475.91
2016,6,24,9,45,932.0,93.5,1.8,22.5,861.5,677.57,512.62
2016,6,24,10,0,940.0,94.0,1.8,23.0,895.0,726.98,547.25
2016,6,24,10,15,945.5,95.0,1.8,23.5,922.5,773.53,577.16
2016,6,24,10,30,951.0,96.0,1.8,24.0,950.0,818.14,604.95
2016,6,24,10,45,954.5,96.5,1.85,24.5,970.5,858.56,630.02
2016,6,24,11,0,958.0,97.0,1.9,25.0,991.0,896.5,653.24
2016,6,24,11,15,960.5,97.5,1.95,25.0,1005.0,930.95,675.31
2016,6,24,11,30,963.0,98.0,2.0,25.0,1019.0,962.56,695.51
2016,6,24,11,45,964.0,98.0,2.15,25.0,1025.0,989.34,713.75
2016,6,24,12,0,965.0,98.0,2.3,25.0,1031.0,1012.97,730.05
2016,6,24,12,15,964.5,98.5,2.4,25.0,1030.5,1032.39,743.22
2016,6,24,12,30,964.0,99.0,2.5,25.0,1030.0,1048.43,754.37
2016,6,24,12,45,954.0,104.5,2.6,25.5,1019.0,1056.62,759.17
2016,6,24,13,0,944.0,110.0,2.7,26.0,1008.0,1061.22,761.85
2016,6,24,13,15,941.0,109.5,2.8,26.0,993.0,1063.18,764.47
2016,6,24,13,30,938.0,109.0,2.9,26.0,978.0,1061.57,764.94
2016,6,24,13,45,933.5,108.0,3.0,26.0,955.5,1054.38,761.97
2016,6,24,14,0,929.0,107.0,3.1,26.0,933.0,1043.69,756.85
2016,6,24,14,15,923.5,106.0,3.1,25.5,904.5,1028.58,749.58
2016,6,24,14,30,918.0,105.0,3.1,25.0,876.0,1010.15,740.22
2016,6,24,14,45,909.5,103.5,3.15,25.0,841.0,985.13,725.51
2016,6,24,15,0,901.0,102.0,3.2,25.0,806.0,957.16,708.85
2016,6,24,15,15,890.5,100.0,3.15,24.5,766.5,924.04,689.31
2016,6,24,15,30,880.0,98.0,3.1,24.0,727.0,888.44,667.93
2016,6,24,15,45,866.0,96.0,3.1,24.0,682.5,847.59,641.79
2016,6,24,16,0,852.0,94.0,3.1,24.0,638.0,804.92,614.11
2016,6,24,16,15,834.0,91.5,3.1,23.5,590.0,762.25,587.23
2016,6,24,16,30,816.0,89.0,3.1,23.0,542.0,712.95,555.05
2016,6,24,16,45,792.0,85.5,3.1,23.0,491.5,657.61,516.73
2016,6,24,17,0,768.0,82.0,3.1,23.0,441.0,602.32,475.78
2016,6,24,17,15,736.0,78.0,3.05,22.0,390.0,542.04,431.29
2016,6,24,17,30,704.0,74.0,3.0,21.0,339.0,484.82,387.39
2016,6,24,17,45,659.5,69.0,3.0,20.5,288.0,420.5,335.66
2016,6,24,18,0,615.0,64.0,3.0,20.0,237.0,359.66,284.89
2016,6,24,18,15,550.0,57.0,2.9,19.0,189.0,292.28,227.92
2016,6,24,18,30,485.0,50.0,2.8,18.0,141.0,231.3,174.9
2016,6,24,18,45,385.0,40.5,2.7,17.5,99.5,164.45,117.45
2016,6,24,19,0,285.0,31.0,2.6,17.0,58.0,108.74,67.6
2016,6,24,19,15,142.5,15.5,2.6,16.5,29.0,45.65,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,45.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,90.0,10.0,1.4,14.0,12.0,9.53,0.0
2016,6,25,5,15,231.0,21.5,1.4,14.5,43.5,17.21,3.44
2016,6,25,5,30,372.0,33.0,1.4,15.0,75.0,26.01,16.33
2016,6,25,5,45,462.0,41.0,1.4,15.5,119.0,31.12,21.58
2016,6,25,6,0,552.0,49.0,1.4,16.0,163.0,36.0,26.21
2016,6,25,6,15,609.0,54.5,1.35,16.5,212.0,38.53,28.6
2016,6,25,6,30,666.0,60.0,1.3,17.0,261.0,44.97,34.3
2016,6,25,6,45,706.5,64.5,1.3,18.0,312.5,46.69,35.65
2016,6,25,7,0,747.0,69.0,1.3,19.0,364.0,73.4,39.87
2016,6,25,7,15,775.5,72.5,1.3,19.5,415.0,123.28,65.47
2016,6,25,7,30,804.0,76.0,1.3,20.0,466.0,176.55,104.02
2016,6,25,7,45,826.0,78.5,1.35,21.0,516.5,230.86,148.55
2016,6,25,8,0,848.0,81.0,1.4,22.0,567.0,292.73,200.71
2016,6,25,8,15,864.0,83.5,1.45,22.5,614.0,348.98,249.06
2016,6,25,8,30,880.0,86.0,1.5,23.0,661.0,406.25,297.3
2016,6,25,8,45,892.5,87.5,1.55,23.5,705.0,461.92,343.06
2016,6,25,9,0,905.0,89.0,1.6,24.0,749.0,517.73,387.4
2016,6,25,9,15,914.5,91.0,1.65,24.5,788.0,572.28,429.3
2016,6,25,9,30,924.0,93.0,1.7,25.0,827.0,626.19,469.32
2016,6,25,9,45,925.0,97.5,1.75,25.5,858.5,676.1,505.19
2016,6,25,10,0,926.0,102.0,1.8,26.0,890.0,724.14,538.69
2016,6,25,10,15,931.5,103.0,1.9,26.0,917.5,770.19,570.16
2016,6,25,10,30,937.0,104.0,2.0,26.0,945.0,814.33,599.5
2016,6,25,10,45,940.5,105.5,2.1,26.5,966.0,855.25,625.28
2016,6,25,11,0,944.0,107.0,2.2,27.0,987.0,893.76,649.26
2016,6,25,11,15,946.0,107.5,2.25,27.0,1000.5,927.45,670.81
2016,6,25,11,30,948.0,108.0,2.3,27.0,1014.0,958.32,690.52
2016,6,25,11,45,948.5,108.5,2.4,27.0,1020.5,984.87,707.96
2016,6,25,12,0,949.0,109.0,2.5,27.0,1027.0,1008.31,723.49
2016,6,25,12,15,949.0,109.0,2.55,27.0,1026.5,1027.57,735.96
2016,6,25,12,30,949.0,109.0,2.6,27.0,1026.0,1043.53,746.45
2016,6,25,12,45,949.5,107.5,2.7,27.0,1018.0,1055.08,754.79
2016,6,25,13,0,950.0,106.0,2.8,27.0,1010.0,1063.13,761.06
2016,6,25,13,15,947.5,105.5,2.85,26.5,995.0,1065.63,764.99
2016,6,25,13,30,945.0,105.0,2.9,26.0,980.0,1064.53,766.8
2016,6,25,13,45,940.5,104.0,2.95,26.0,957.5,1057.32,763.35
2016,6,25,14,0,936.0,103.0,3.0,26.0,935.0,1046.58,757.79
2016,6,25,14,15,930.0,102.0,3.05,26.0,906.5,1030.91,749.15
2016,6,25,14,30,924.0,101.0,3.1,26.0,878.0,1011.92,738.43
2016,6,25,14,45,916.5,99.5,3.15,26.0,843.0,987.75,724.36
2016,6,25,15,0,909.0,98.0,3.2,26.0,808.0,960.56,708.29
2016,6,25,15,15,898.5,96.0,3.2,25.5,768.0,927.25,689.07
2016,6,25,15,30,888.0,94.0,3.2,25.0,728.0,891.42,667.97
2016,6,25,15,45,875.0,91.5,3.25,25.0,684.0,850.61,642.23
2016,6,25,16,0,862.0,89.0,3.3,25.0,640.0,807.88,614.83
2016,6,25,16,15,845.0,86.5,3.25,24.5,592.0,760.37,584.32
2016,6,25,16,30,828.0,84.0,3.2,24.0,544.0,716.53,555.92
2016,6,25,16,45,806.0,80.5,3.2,24.0,494.0,662.09,518.36
2016,6,25,17,0,784.0,77.0,3.2,24.0,444.0,607.52,478.35
2016,6,25,17,15,753.5,73.0,3.15,23.0,392.5,547.43,434.17
2016,6,25,17,30,723.0,69.0,3.1,22.0,341.0,488.64,389.26
2016,6,25,17,45,680.5,64.0,3.05,21.5,290.5,424.34,337.56
2016,6,25,18,0,638.0,59.0,3.0,21.0,240.0,364.71,287.76
2016,6,25,18,15,575.5,53.0,2.85,20.0,191.5,298.26,231.55
2016,6,25,18,30,513.0,47.0,2.7,19.0,143.0,237.92,179.0
2016,6,25,18,45,415.5,38.0,2.6,18.5,101.0,170.78,121.25
2016,6,25,19,0,318.0,29.0,2.5,18.0,59.0,114.52,70.66
2016,6,25,19,15,159.0,14.5,2.55,17.5,29.5,47.53,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.9,13.0,11.0,9.53,0.0
2016,6,26,5,15,222.0,21.0,1.9,13.5,41.5,16.78,2.81
2016,6,26,5,30,357.0,32.0,1.9,14.0,72.0,25.11,15.6
2016,6,26,5,45,443.0,40.5,1.9,15.0,115.0,30.7,21.23
2016,6,26,6,0,529.0,49.0,1.9,16.0,158.0,36.01,26.2
2016,6,26,6,15,585.5,55.0,1.8,16.5,206.0,38.93,28.94
2016,6,26,6,30,642.0,61.0,1.7,17.0,254.0,41.71,31.41
2016,6,26,6,45,682.0,65.5,1.6,17.5,304.0,47.49,36.43
2016,6,26,7,0,722.0,70.0,1.5,18.0,354.0,72.59,40.3
2016,6,26,7,15,750.5,73.5,1.45,18.5,404.5,121.03,65.04
2016,6,26,7,30,779.0,77.0,1.4,19.0,455.0,172.86,102.57
2016,6,26,7,45,801.0,79.5,1.4,20.0,504.0,225.75,146.03
2016,6,26,8,0,823.0,82.0,1.4,21.0,553.0,286.19,197.14
2016,6,26,8,15,839.0,84.5,1.4,21.5,599.5,341.06,244.42
2016,6,26,8,30,855.0,87.0,1.4,22.0,646.0,396.96,291.6
2016,6,26,8,45,867.5,89.5,1.45,23.0,689.0,452.17,336.44
2016,6,26,9,0,880.0,92.0,1.5,24.0,732.0,507.57,379.74
2016,6,26,9,15,889.5,93.5,1.55,24.5,770.0,560.45,420.42
2016,6,26,9,30,899.0,95.0,1.6,25.0,808.0,612.71,459.3
2016,6,26,9,45,908.5,95.0,1.7,25.5,841.5,662.79,495.78
2016,6,26,10,0,918.0,95.0,1.8,26.0,875.0,711.76,530.5
2016,6,26,10,15,923.0,96.0,1.85,26.5,902.0,757.08,559.95
2016,6,26,10,30,928.0,97.0,1.9,27.0,929.0,800.49,587.24
2016,6,26,10,45,929.5,99.0,2.0,27.5,948.5,839.93,612.01
2016,6,26,11,0,931.0,101.0,2.1,28.0,968.0,876.84,634.95
2016,6,26,11,15,933.0,101.5,2.15,28.0,981.5,910.11,656.21
2016,6,26,11,30,935.0,102.0,2.2,28.0,995.0,940.6,675.65
2016,6,26,11,45,934.0,103.5,2.3,28.5,1000.5,966.4,691.21
2016,6,26,12,0,933.0,105.0,2.4,29.0,1006.0,989.07,704.8
2016,6,26,12,15,932.5,105.0,2.5,29.0,1005.5,1007.56,717.22
2016,6,26,12,30,932.0,105.0,2.6,29.0,1005.0,1022.78,727.69
2016,6,26,12,45,920.0,111.0,2.75,29.0,993.5,1029.25,733.24
2016,6,26,13,0,908.0,117.0,2.9,29.0,982.0,1032.21,736.71
2016,6,26,13,15,905.0,116.5,2.95,28.5,967.0,1034.19,740.27
2016,6,26,13,30,902.0,116.0,3.0,28.0,952.0,1032.72,741.76
2016,6,26,13,45,898.0,115.0,3.1,28.0,930.0,1026.31,739.17
2016,6,26,14,0,894.0,114.0,3.2,28.0,908.0,1016.52,734.51
2016,6,26,14,15,887.5,112.5,3.25,28.0,880.0,1000.42,725.46
2016,6,26,14,30,881.0,111.0,3.3,28.0,852.0,981.14,714.42
2016,6,26,14,45,872.0,109.5,3.4,28.0,818.0,956.42,700.18
2016,6,26,15,0,863.0,108.0,3.5,28.0,784.0,928.9,684.02
2016,6,26,15,15,852.5,106.0,3.5,27.5,744.5,896.83,665.43
2016,6,26,15,30,842.0,104.0,3.5,27.0,705.0,862.38,645.05
2016,6,26,15,45,827.0,101.5,3.55,27.0,661.5,827.48,623.13
2016,6,26,16,0,812.0,99.0,3.6,27.0,618.0,784.5,595.34
2016,6,26,16,15,794.0,96.0,3.55,26.5,571.5,737.18,564.82
2016,6,26,16,30,776.0,93.0,3.5,26.0,525.0,688.92,533.09
2016,6,26,16,45,753.0,89.0,3.5,25.5,476.0,635.39,496.77
2016,6,26,17,0,730.0,85.0,3.5,25.0,427.0,581.93,458.03
2016,6,26,17,15,698.0,81.0,3.4,24.5,377.5,525.08,415.14
2016,6,26,17,30,666.0,77.0,3.3,24.0,328.0,468.16,370.86
2016,6,26,17,45,625.0,71.0,3.25,23.5,279.0,406.32,321.39
2016,6,26,18,0,584.0,65.0,3.2,23.0,230.0,347.65,272.78
2016,6,26,18,15,522.0,57.5,3.05,22.0,183.5,282.48,218.14
2016,6,26,18,30,460.0,50.0,2.9,21.0,137.0,223.42,167.29
2016,6,26,18,45,370.5,40.0,2.8,20.0,96.5,160.33,113.57
2016,6,26,19,0,281.0,30.0,2.7,19.0,56.0,107.25,66.23
2016,6,26,19,15,140.5,15.0,2.7,18.5,28.0,44.99,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,13.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,14.0,11.0,8.58,0.0
2016,6,27,5,15,217.0,20.5,2.15,14.5,41.0,16.35,2.07
2016,6,27,5,30,351.0,32.0,2.1,15.0,71.0,25.17,15.52
2016,6,27,5,45,435.5,40.5,2.1,16.0,113.0,30.74,21.16
2016,6,27,6,0,520.0,49.0,2.1,17.0,155.0,36.04,26.1
2016,6,27,6,15,577.0,55.0,2.0,17.5,202.5,38.96,28.83
2016,6,27,6,30,634.0,61.0,1.9,18.0,250.0,41.73,31.29
2016,6,27,6,45,673.0,65.5,1.8,18.5,300.0,47.52,36.29
2016,6,27,7,0,712.0,70.0,1.7,19.0,350.0,71.47,39.83
2016,6,27,7,15,741.0,74.0,1.65,20.0,400.0,119.78,64.16
2016,6,27,7,30,770.0,78.0,1.6,21.0,450.0,171.54,101.15
2016,6,27,7,45,791.5,81.0,1.6,22.0,499.5,224.23,144.12
2016,6,27,8,0,813.0,84.0,1.6,23.0,549.0,279.11,190.63
2016,6,27,8,15,830.0,86.5,1.65,23.5,595.5,339.07,241.6
2016,6,27,8,30,847.0,89.0,1.7,24.0,642.0,394.89,288.58
2016,6,27,8,45,860.5,91.0,1.75,25.0,685.0,449.7,332.97
2016,6,27,9,0,874.0,93.0,1.8,26.0,728.0,504.82,375.95
2016,6,27,9,15,884.0,95.0,1.85,26.5,767.0,558.13,416.85
2016,6,27,9,30,894.0,97.0,1.9,27.0,806.0,610.9,456.01
2016,6,27,9,45,891.0,104.5,1.95,27.5,836.5,659.64,490.95
2016,6,27,10,0,888.0,112.0,2.0,28.0,867.0,706.24,523.34
2016,6,27,10,15,894.5,113.0,2.05,28.5,894.5,751.51,553.32
2016,6,27,10,30,901.0,114.0,2.1,29.0,922.0,795.07,580.65
2016,6,27,10,45,905.5,115.0,2.2,29.5,943.0,835.11,605.72
2016,6,27,11,0,910.0,116.0,2.3,30.0,964.0,872.91,629.12
2016,6,27,11,15,912.5,116.5,2.4,30.0,978.0,906.1,650.67
2016,6,27,11,30,915.0,117.0,2.5,30.0,992.0,936.61,670.51
2016,6,27,11,45,916.5,117.5,2.6,30.0,998.5,963.4,687.99
2016,6,27,12,0,918.0,118.0,2.7,30.0,1005.0,987.25,703.65
2016,6,27,12,15,918.0,118.0,2.8,30.0,1004.5,1006.12,716.24
2016,6,27,12,30,918.0,118.0,2.9,30.0,1004.0,1021.79,726.93
2016,6,27,12,45,921.5,114.5,3.0,30.0,997.5,1034.17,735.66
2016,6,27,13,0,925.0,111.0,3.1,30.0,991.0,1043.15,742.38
2016,6,27,13,15,922.0,110.0,3.15,30.0,976.0,1044.68,744.09
2016,6,27,13,30,919.0,109.0,3.2,30.0,961.0,1042.69,743.76
2016,6,27,13,45,915.0,108.0,3.3,30.0,939.0,1036.2,741.1
2016,6,27,14,0,911.0,107.0,3.4,30.0,917.0,1026.26,736.35
2016,6,27,14,15,905.0,106.0,3.45,29.5,888.5,1010.97,729.34
2016,6,27,14,30,899.0,105.0,3.5,29.0,860.0,992.45,720.27
2016,6,27,14,45,891.5,103.0,3.6,29.0,826.0,968.28,706.42
2016,6,27,15,0,884.0,101.0,3.7,29.0,792.0,941.18,690.57
2016,6,27,15,15,873.5,99.0,3.75,28.5,753.0,908.57,672.0
2016,6,27,15,30,863.0,97.0,3.8,28.0,714.0,873.51,651.56
2016,6,27,15,45,851.0,94.0,3.85,28.0,670.5,833.84,626.41
2016,6,27,16,0,839.0,91.0,3.9,28.0,627.0,792.24,599.63
2016,6,27,16,15,822.0,88.0,3.9,27.5,580.0,750.24,573.16
2016,6,27,16,30,805.0,85.0,3.9,27.0,533.0,701.63,541.46
2016,6,27,16,45,784.5,81.0,3.9,26.5,484.0,648.65,505.89
2016,6,27,17,0,764.0,77.0,3.9,26.0,435.0,595.44,467.68
2016,6,27,17,15,734.0,73.5,3.8,25.0,385.0,537.15,424.65
2016,6,27,17,30,704.0,70.0,3.7,24.0,335.0,480.13,380.98
2016,6,27,17,45,664.5,64.5,3.6,23.5,285.5,419.09,331.84
2016,6,27,18,0,625.0,59.0,3.5,23.0,236.0,359.66,282.35
2016,6,27,18,15,564.0,52.5,3.35,22.0,188.5,293.87,226.94
2016,6,27,18,30,503.0,46.0,3.2,21.0,141.0,234.06,175.11
2016,6,27,18,45,411.0,37.5,3.1,20.5,100.0,169.49,119.62
2016,6,27,19,0,319.0,29.0,3.0,20.0,59.0,115.17,70.68
2016,6,27,19,15,159.5,14.5,2.95,19.5,29.5,47.84,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,35.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,6,28,5,0,71.0,9.0,2.3,14.0,10.0,8.58,0.0
2016,6,28,5,15,206.0,21.0,2.2,14.0,40.0,16.88,1.76
2016,6,28,5,30,341.0,33.0,2.1,14.0,70.0,26.17,16.39
2016,6,28,5,45,424.0,42.0,2.05,14.5,112.0,32.14,22.51
2016,6,28,6,0,507.0,51.0,2.0,15.0,154.0,37.81,27.89
2016,6,28,6,15,565.0,57.0,1.9,15.5,201.5,40.63,30.56
2016,6,28,6,30,623.0,63.0,1.8,16.0,249.0,43.32,32.98
2016,6,28,6,45,663.0,68.0,1.7,17.0,299.0,45.06,34.35
2016,6,28,7,0,703.0,73.0,1.6,18.0,349.0,72.86,41.77
2016,6,28,7,15,733.0,77.0,1.55,18.5,399.5,120.72,65.78
2016,6,28,7,30,763.0,81.0,1.5,19.0,450.0,172.17,102.73
2016,6,28,7,45,787.0,83.5,1.5,20.0,499.5,224.57,145.55
2016,6,28,8,0,811.0,86.0,1.5,21.0,549.0,279.45,192.22
2016,6,28,8,15,828.0,89.0,1.5,21.5,595.5,334.81,239.94
2016,6,28,8,30,845.0,92.0,1.5,22.0,642.0,395.89,291.03
2016,6,28,8,45,859.5,93.5,1.55,23.0,686.0,450.65,335.54
2016,6,28,9,0,874.0,95.0,1.6,24.0,730.0,505.81,378.75
2016,6,28,9,15,884.5,96.5,1.65,24.5,769.0,559.0,419.75
2016,6,28,9,30,895.0,98.0,1.7,25.0,808.0,611.7,459.03
2016,6,28,9,45,903.0,99.5,1.75,25.5,841.5,662.08,495.44
2016,6,28,10,0,911.0,101.0,1.8,26.0,875.0,711.27,529.95
2016,6,28,10,15,917.0,102.0,1.85,26.0,902.5,757.15,561.13
2016,6,28,10,30,923.0,103.0,1.9,26.0,930.0,801.2,590.07
2016,6,28,10,45,926.5,104.5,2.0,26.5,951.0,841.72,615.65
2016,6,28,11,0,930.0,106.0,2.1,27.0,972.0,879.87,639.46
2016,6,28,11,15,933.0,106.5,2.15,27.0,986.5,914.12,661.41
2016,6,28,11,30,936.0,107.0,2.2,27.0,1001.0,945.65,681.56
2016,6,28,11,45,937.0,108.0,2.3,27.0,1008.0,972.98,699.52
2016,6,28,12,0,938.0,109.0,2.4,27.0,1015.0,997.26,715.6
2016,6,28,12,15,938.0,109.0,2.45,27.0,1014.5,1016.47,728.04
2016,6,28,12,30,938.0,109.0,2.5,27.0,1014.0,1032.41,738.53
2016,6,28,12,45,929.5,113.5,2.6,27.0,1004.0,1041.06,745.04
2016,6,28,13,0,921.0,118.0,2.7,27.0,994.0,1046.2,749.51
2016,6,28,13,15,918.0,117.5,2.75,26.5,979.5,1048.35,753.21
2016,6,28,13,30,915.0,117.0,2.8,26.0,965.0,1047.0,754.83
2016,6,28,13,45,912.5,115.0,2.85,26.0,943.5,1041.12,752.22
2016,6,28,14,0,910.0,113.0,2.9,26.0,922.0,1031.76,747.5
2016,6,28,14,15,904.0,111.5,2.95,26.0,894.0,1016.05,738.8
2016,6,28,14,30,898.0,110.0,3.0,26.0,866.0,997.09,728.07
2016,6,28,14,45,892.5,107.5,3.05,26.0,832.5,974.4,714.92
2016,6,28,15,0,887.0,105.0,3.1,26.0,799.0,948.66,699.77
2016,6,28,15,15,876.5,103.0,3.1,25.5,759.5,916.04,680.93
2016,6,28,15,30,866.0,101.0,3.1,25.0,720.0,880.95,660.28
2016,6,28,15,45,854.5,97.5,3.1,25.0,676.5,841.1,634.85
2016,6,28,16,0,843.0,94.0,3.1,25.0,633.0,799.27,607.8
2016,6,28,16,15,825.5,91.5,3.05,24.5,585.5,757.41,581.28
2016,6,28,16,30,808.0,89.0,3.0,24.0,538.0,708.87,549.51
2016,6,28,16,45,786.5,85.0,3.0,23.5,489.0,655.05,513.46
2016,6,28,17,0,765.0,81.0,3.0,23.0,440.0,601.08,474.64
2016,6,28,17,15,734.5,77.0,2.95,22.5,389.0,541.82,430.17
2016,6,28,17,30,704.0,73.0,2.9,22.0,338.0,483.87,385.16
2016,6,28,17,45,663.0,67.5,2.9,21.5,288.0,422.22,335.74
2016,6,28,18,0,622.0,62.0,2.9,21.0,238.0,362.13,285.81
2016,6,28,18,15,559.5,55.5,2.85,20.0,190.0,295.82,229.92
2016,6,28,18,30,497.0,49.0,2.8,19.0,142.0,235.6,177.64
2016,6,28,18,45,402.0,39.5,2.75,18.0,100.5,169.31,120.82
2016,6,28,19,0,307.0,30.0,2.7,17.0,59.0,113.62,70.75
2016,6,28,19,15,153.5,15.0,2.8,16.5,29.5,47.45,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,164.5,17.5,2.65,12.5,35.0,13.62,0.0
2016,6,29,5,30,329.0,35.0,2.6,13.0,70.0,28.16,18.08
2016,6,29,5,45,423.5,43.5,2.6,13.5,113.5,33.58,23.85
2016,6,29,6,0,518.0,52.0,2.6,14.0,157.0,38.77,28.84
2016,6,29,6,15,578.5,58.5,2.55,14.5,205.5,41.96,31.87
2016,6,29,6,30,639.0,65.0,2.5,15.0,254.0,45.01,34.61
2016,6,29,6,45,680.0,70.0,2.5,15.5,305.0,46.68,36.0
2016,6,29,7,0,721.0,75.0,2.5,16.0,356.0,74.25,43.4
2016,6,29,7,15,751.0,79.0,2.45,16.5,407.5,123.12,67.81
2016,6,29,7,30,781.0,83.0,2.4,17.0,459.0,175.59,105.76
2016,6,29,7,45,803.5,86.0,2.4,17.5,509.0,229.14,150.35
2016,6,29,8,0,826.0,89.0,2.4,18.0,559.0,285.02,199.04
2016,6,29,8,15,843.0,92.0,2.4,18.5,606.5,341.26,248.47
2016,6,29,8,30,860.0,95.0,2.4,19.0,654.0,403.18,301.39
2016,6,29,8,45,871.5,98.0,2.4,19.5,697.5,458.83,348.21
2016,6,29,9,0,883.0,101.0,2.4,20.0,741.0,514.57,393.57
2016,6,29,9,15,893.5,102.5,2.4,20.5,780.5,568.32,435.93
2016,6,29,9,30,904.0,104.0,2.4,21.0,820.0,621.56,476.45
2016,6,29,9,45,909.5,107.0,2.45,21.5,853.0,672.24,514.01
2016,6,29,10,0,915.0,110.0,2.5,22.0,886.0,721.49,549.44
2016,6,29,10,15,921.0,111.0,2.55,22.0,914.0,767.66,581.95
2016,6,29,10,30,927.0,112.0,2.6,22.0,942.0,812.0,611.85
2016,6,29,10,45,931.0,113.0,2.65,22.5,963.0,852.73,637.82
2016,6,29,11,0,935.0,114.0,2.7,23.0,984.0,891.1,661.94
2016,6,29,11,15,937.5,114.5,2.7,23.0,998.0,925.2,683.92
2016,6,29,11,30,940.0,115.0,2.7,23.0,1012.0,956.53,703.99
2016,6,29,11,45,941.0,115.5,2.75,23.0,1019.0,983.6,721.66
2016,6,29,12,0,942.0,116.0,2.8,23.0,1026.0,1007.61,737.39
2016,6,29,12,15,942.0,116.0,2.85,23.0,1025.5,1027.03,750.2
2016,6,29,12,30,942.0,116.0,2.9,23.0,1025.0,1043.15,761.0
2016,6,29,12,45,940.0,116.0,2.95,23.0,1017.0,1053.92,768.46
2016,6,29,13,0,938.0,116.0,3.0,23.0,1009.0,1061.21,773.83
2016,6,29,13,15,935.5,115.0,3.0,23.0,993.5,1063.45,775.63
2016,6,29,13,30,933.0,114.0,3.0,23.0,978.0,1062.12,775.29
2016,6,29,13,45,929.0,113.0,3.05,23.0,956.0,1055.73,772.3
2016,6,29,14,0,925.0,112.0,3.1,23.0,934.0,1045.84,767.17
2016,6,29,14,15,919.0,110.5,3.1,22.5,905.5,1030.01,759.31
2016,6,29,14,30,913.0,109.0,3.1,22.0,877.0,1010.87,749.35
2016,6,29,14,45,905.0,107.0,3.1,22.0,842.5,986.08,734.24
2016,6,29,15,0,897.0,105.0,3.1,22.0,808.0,958.32,717.16
2016,6,29,15,15,886.5,103.0,3.1,21.5,768.0,925.48,697.95
2016,6,29,15,30,876.0,101.0,3.1,21.0,728.0,890.14,676.85
2016,6,29,15,45,862.0,98.5,3.1,21.0,683.5,848.98,650.19
2016,6,29,16,0,848.0,96.0,3.1,21.0,639.0,811.68,625.99
2016,6,29,16,15,830.0,93.5,3.1,20.5,591.0,763.63,594.95
2016,6,29,16,30,812.0,91.0,3.1,20.0,543.0,714.53,562.58
2016,6,29,16,45,788.0,87.5,3.1,20.0,492.5,659.36,523.96
2016,6,29,17,0,764.0,84.0,3.1,20.0,442.0,604.23,482.72
2016,6,29,17,15,732.0,80.0,3.1,19.5,391.0,544.07,437.17
2016,6,29,17,30,700.0,76.0,3.1,19.0,340.0,487.09,392.44
2016,6,29,17,45,653.5,71.0,3.15,18.5,289.0,421.84,339.67
2016,6,29,18,0,607.0,66.0,3.2,18.0,238.0,360.23,288.0
2016,6,29,18,15,542.0,59.0,3.15,17.0,189.5,293.05,230.78
2016,6,29,18,30,477.0,52.0,3.1,16.0,141.0,232.23,177.5
2016,6,29,18,45,374.0,42.0,3.1,15.5,99.5,164.09,118.63
2016,6,29,19,0,271.0,32.0,3.1,15.0,58.0,107.42,67.79
2016,6,29,19,15,135.5,16.0,3.1,14.5,29.0,45.46,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,18.5,1.75,13.5,32.0,14.48,0.0
2016,6,30,5,30,252.0,37.0,1.7,14.0,64.0,28.84,18.51
2016,6,30,5,45,341.5,48.5,1.7,14.5,105.5,37.08,26.79
2016,6,30,6,0,431.0,60.0,1.7,15.0,147.0,45.93,35.03
2016,6,30,6,15,494.5,68.5,1.6,15.5,194.5,50.45,39.25
2016,6,30,6,30,558.0,77.0,1.5,16.0,242.0,54.73,43.07
2016,6,30,6,45,602.5,83.5,1.4,16.5,292.0,57.07,45.03
2016,6,30,7,0,647.0,90.0,1.3,17.0,342.0,77.99,48.16
2016,6,30,7,15,680.0,95.0,1.25,17.5,392.5,124.13,71.2
2016,6,30,7,30,713.0,100.0,1.2,18.0,443.0,174.23,106.84
2016,6,30,7,45,739.0,104.0,1.2,18.5,493.0,225.91,148.94
2016,6,30,8,0,765.0,108.0,1.2,19.0,543.0,284.62,198.51
2016,6,30,8,15,784.0,111.5,1.15,19.5,590.0,338.6,244.64
2016,6,30,8,30,803.0,115.0,1.1,20.0,637.0,394.13,291.06
2016,6,30,8,45,817.0,118.5,1.1,21.0,681.0,448.85,335.09
2016,6,30,9,0,831.0,122.0,1.1,22.0,725.0,504.08,377.79
2016,6,30,9,15,843.0,124.5,1.15,22.5,764.0,557.64,418.72
2016,6,30,9,30,855.0,127.0,1.2,23.0,803.0,611.0,458.16
2016,6,30,9,45,876.5,121.5,1.25,23.5,840.5,663.71,496.1
2016,6,30,10,0,898.0,116.0,1.3,24.0,878.0,714.82,531.93
2016,6,30,10,15,904.0,117.5,1.4,24.0,906.0,760.79,564.04
2016,6,30,10,30,910.0,119.0,1.5,24.0,934.0,804.98,593.47
2016,6,30,10,45,913.5,120.5,1.6,24.5,955.0,845.22,618.9
2016,6,30,11,0,917.0,122.0,1.7,25.0,976.0,883.12,642.62
2016,6,30,11,15,920.0,122.5,1.8,25.0,990.0,917.18,664.97
2016,6,30,11,30,923.0,123.0,1.9,25.0,1004.0,948.56,685.61
2016,6,30,11,45,923.5,124.0,2.05,25.0,1010.5,975.32,703.88
2016,6,30,12,0,924.0,125.0,2.2,25.0,1017.0,999.07,720.3
2016,6,30,12,15,923.5,125.0,2.3,25.0,1016.0,1017.79,733.04
2016,6,30,12,30,923.0,125.0,2.4,25.0,1015.0,1033.28,743.86
2016,6,30,12,45,915.0,128.5,2.5,25.0,1005.0,1041.47,750.16
2016,6,30,13,0,907.0,132.0,2.6,25.0,995.0,1046.2,754.44
2016,6,30,13,15,903.0,131.5,2.65,25.0,979.5,1047.52,756.15
2016,6,30,13,30,899.0,131.0,2.7,25.0,964.0,1045.39,755.82
2016,6,30,13,45,895.5,128.5,2.75,25.0,942.0,1038.29,752.43
2016,6,30,14,0,892.0,126.0,2.8,25.0,920.0,1027.76,746.97
2016,6,30,14,15,885.0,124.5,2.85,25.0,891.0,1011.46,737.88
2016,6,30,14,30,878.0,123.0,2.9,25.0,862.0,991.98,726.79
2016,6,30,14,45,871.0,120.0,2.95,25.0,827.5,967.86,712.67
2016,6,30,15,0,864.0,117.0,3.0,25.0,793.0,940.81,696.6
2016,6,30,15,15,852.0,115.0,3.0,24.5,753.0,907.52,677.22
2016,6,30,15,30,840.0,113.0,3.0,24.0,713.0,878.66,660.7
2016,6,30,15,45,826.5,109.0,3.05,24.0,669.0,837.09,634.27
2016,6,30,16,0,813.0,105.0,3.1,24.0,625.0,793.71,606.3
2016,6,30,16,15,793.5,102.0,3.1,24.0,577.5,745.21,574.03
2016,6,30,16,30,774.0,99.0,3.1,24.0,530.0,695.85,540.64
2016,6,30,16,45,750.0,94.5,3.1,24.0,480.5,641.12,502.34
2016,6,30,17,0,726.0,90.0,3.1,24.0,431.0,588.47,463.36
2016,6,30,17,15,692.5,85.5,3.05,23.0,380.0,528.6,419.29
2016,6,30,17,30,659.0,81.0,3.0,22.0,329.0,470.43,374.88
2016,6,30,17,45,614.5,75.0,2.95,21.5,279.5,407.04,324.06
2016,6,30,18,0,570.0,69.0,2.9,21.0,230.0,347.17,274.35
2016,6,30,18,15,504.5,61.0,2.8,20.0,183.0,280.59,218.46
2016,6,30,18,30,439.0,53.0,2.7,19.0,136.0,220.48,166.66
2016,6,30,18,45,343.0,42.5,2.65,18.5,95.5,155.88,111.48
2016,6,30,19,0,247.0,32.0,2.6,18.0,55.0,101.26,63.06
2016,6,30,19,15,123.5,16.0,2.7,17.5,27.5,42.33,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
