Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,15,121.5,18.0,2.3,13.0,31.0,14.09,0.0
2016,7,1,5,30,243.0,36.0,2.3,13.0,62.0,28.05,17.85
2016,7,1,5,45,335.0,47.0,2.35,13.5,102.5,35.91,25.85
2016,7,1,6,0,427.0,58.0,2.4,14.0,143.0,44.17,33.6
2016,7,1,6,15,490.0,66.0,2.35,14.5,190.0,48.33,37.52
2016,7,1,6,30,553.0,74.0,2.3,15.0,237.0,52.28,41.06
2016,7,1,6,45,597.5,80.5,2.25,15.5,286.5,54.73,43.14
2016,7,1,7,0,642.0,87.0,2.2,16.0,336.0,74.72,46.16
2016,7,1,7,15,674.5,92.0,2.1,16.5,386.0,120.5,68.95
2016,7,1,7,30,707.0,97.0,2.0,17.0,436.0,170.18,104.49
2016,7,1,7,45,733.0,100.5,1.95,17.5,485.5,221.1,146.34
2016,7,1,8,0,759.0,104.0,1.9,18.0,535.0,278.84,195.7
2016,7,1,8,15,778.5,107.5,1.85,18.5,581.5,332.64,242.36
2016,7,1,8,30,798.0,111.0,1.8,19.0,628.0,388.05,289.51
2016,7,1,8,45,814.0,113.0,1.8,19.5,671.5,442.03,334.48
2016,7,1,9,0,830.0,115.0,1.8,20.0,715.0,496.72,378.55
2016,7,1,9,15,841.5,117.0,1.85,20.0,754.0,551.96,422.49
2016,7,1,9,30,853.0,119.0,1.9,20.0,793.0,603.82,462.82
2016,7,1,9,45,863.5,120.0,1.95,20.5,827.5,653.62,499.7
2016,7,1,10,0,874.0,121.0,2.0,21.0,862.0,702.53,534.9
2016,7,1,10,15,880.5,122.5,2.0,21.0,889.5,747.9,566.99
2016,7,1,10,30,887.0,124.0,2.0,21.0,917.0,791.59,596.02
2016,7,1,10,45,893.0,124.0,2.05,21.5,939.0,831.65,621.52
2016,7,1,11,0,899.0,124.0,2.1,22.0,961.0,869.6,645.35
2016,7,1,11,15,902.5,125.0,2.15,22.0,975.0,904.04,667.91
2016,7,1,11,30,906.0,126.0,2.2,22.0,989.0,935.89,688.73
2016,7,1,11,45,908.5,125.5,2.25,22.0,996.5,962.71,706.23
2016,7,1,12,0,911.0,125.0,2.3,22.0,1004.0,986.63,721.92
2016,7,1,12,15,911.0,125.0,2.35,22.0,1003.5,1005.64,734.48
2016,7,1,12,30,911.0,125.0,2.4,22.0,1003.0,1021.47,745.12
2016,7,1,12,45,903.0,128.5,2.45,22.0,993.5,1029.56,750.89
2016,7,1,13,0,895.0,132.0,2.5,22.0,984.0,1034.24,754.65
2016,7,1,13,15,892.0,131.5,2.55,22.0,969.0,1036.55,757.03
2016,7,1,13,30,889.0,131.0,2.6,22.0,954.0,1035.46,757.35
2016,7,1,13,45,885.0,129.0,2.65,22.0,932.0,1028.43,753.97
2016,7,1,14,0,881.0,127.0,2.7,22.0,910.0,1018.03,748.53
2016,7,1,14,15,874.0,125.5,2.7,21.5,881.5,1001.89,740.38
2016,7,1,14,30,867.0,124.0,2.7,21.0,853.0,982.6,730.24
2016,7,1,14,45,858.5,121.5,2.75,21.0,819.0,957.81,715.49
2016,7,1,15,0,850.0,119.0,2.8,21.0,785.0,930.2,698.83
2016,7,1,15,15,838.0,117.0,2.8,21.0,745.5,904.43,682.95
2016,7,1,15,30,826.0,115.0,2.8,21.0,706.0,868.92,660.32
2016,7,1,15,45,811.5,111.5,2.8,21.0,662.0,827.51,633.46
2016,7,1,16,0,797.0,108.0,2.8,21.0,618.0,784.4,605.12
2016,7,1,16,15,777.5,104.5,2.8,20.5,571.0,735.92,573.66
2016,7,1,16,30,758.0,101.0,2.8,20.0,524.0,686.63,540.98
2016,7,1,16,45,733.0,97.0,2.8,20.0,474.5,632.42,502.38
2016,7,1,17,0,708.0,93.0,2.8,20.0,425.0,580.58,463.49
2016,7,1,17,15,674.0,88.0,2.75,19.5,374.5,520.64,417.97
2016,7,1,17,30,640.0,83.0,2.7,19.0,324.0,462.49,372.37
2016,7,1,17,45,594.0,76.5,2.7,18.5,274.5,398.7,320.87
2016,7,1,18,0,548.0,70.0,2.7,18.0,225.0,338.62,270.63
2016,7,1,18,15,482.5,62.0,2.65,17.5,179.0,273.16,214.76
2016,7,1,18,30,417.0,54.0,2.6,17.0,133.0,214.19,163.25
2016,7,1,18,45,319.5,43.0,2.55,16.5,93.0,149.79,108.07
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,95.62,60.05
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,40.18,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.0,17.5,2.15,12.5,30.5,13.7,0.0
2016,7,2,5,30,244.0,35.0,2.2,13.0,61.0,27.27,17.11
2016,7,2,5,45,340.0,45.5,2.25,13.5,101.5,35.58,25.54
2016,7,2,6,0,436.0,56.0,2.3,14.0,142.0,42.45,32.07
2016,7,2,6,15,498.5,64.0,2.3,14.5,189.0,46.69,36.06
2016,7,2,6,30,561.0,72.0,2.3,15.0,236.0,50.72,39.68
2016,7,2,6,45,486.5,96.5,2.3,15.5,258.5,67.68,54.59
2016,7,2,7,0,412.0,121.0,2.3,16.0,281.0,94.67,67.28
2016,7,2,7,15,419.0,139.5,2.3,16.0,321.5,136.04,92.07
2016,7,2,7,30,426.0,158.0,2.3,16.0,362.0,178.63,124.13
2016,7,2,7,45,421.0,179.5,2.3,16.5,399.5,222.28,160.29
2016,7,2,8,0,416.0,201.0,2.3,17.0,437.0,265.62,197.08
2016,7,2,8,15,610.0,154.0,2.3,17.5,532.5,314.34,233.39
2016,7,2,8,30,804.0,107.0,2.3,18.0,628.0,386.02,289.92
2016,7,2,8,45,819.0,109.5,2.3,18.5,671.5,440.34,335.65
2016,7,2,9,0,834.0,112.0,2.3,19.0,715.0,495.26,380.47
2016,7,2,9,15,845.5,114.0,2.3,19.0,754.0,550.8,425.02
2016,7,2,9,30,857.0,116.0,2.3,19.0,793.0,602.88,465.8
2016,7,2,9,45,857.5,122.5,2.3,19.5,824.5,651.46,501.83
2016,7,2,10,0,858.0,129.0,2.3,20.0,856.0,698.29,535.48
2016,7,2,10,15,865.0,130.5,2.3,20.0,883.5,743.43,568.13
2016,7,2,10,30,872.0,132.0,2.3,20.0,911.0,786.97,597.43
2016,7,2,10,45,876.0,134.0,2.35,20.5,932.0,826.79,623.07
2016,7,2,11,0,880.0,136.0,2.4,21.0,953.0,864.42,646.97
2016,7,2,11,15,883.0,136.5,2.4,21.0,967.5,897.49,668.45
2016,7,2,11,30,886.0,137.0,2.4,21.0,982.0,928.0,688.15
2016,7,2,11,45,886.5,138.5,2.45,21.5,989.0,954.47,704.25
2016,7,2,12,0,887.0,140.0,2.5,22.0,996.0,978.07,718.44
2016,7,2,12,15,887.0,140.0,2.5,22.0,996.0,996.81,730.4
2016,7,2,12,30,887.0,140.0,2.5,22.0,996.0,1012.46,740.44
2016,7,2,12,45,891.5,136.0,2.55,22.0,990.0,1025.51,749.43
2016,7,2,13,0,896.0,132.0,2.6,22.0,984.0,1035.28,756.43
2016,7,2,13,15,893.0,131.0,2.6,21.5,969.5,1037.14,759.4
2016,7,2,13,30,890.0,130.0,2.6,21.0,955.0,1035.58,760.36
2016,7,2,13,45,885.0,129.5,2.65,21.0,933.0,1029.12,757.33
2016,7,2,14,0,880.0,129.0,2.7,21.0,911.0,1019.31,752.26
2016,7,2,14,15,873.0,127.5,2.7,21.0,882.5,1003.23,742.68
2016,7,2,14,30,866.0,126.0,2.7,21.0,854.0,984.0,731.16
2016,7,2,14,45,856.5,124.0,2.7,21.0,819.5,958.85,715.74
2016,7,2,15,0,847.0,122.0,2.7,21.0,785.0,930.93,698.49
2016,7,2,15,15,835.0,120.0,2.7,20.5,745.5,905.38,684.12
2016,7,2,15,30,823.0,118.0,2.7,20.0,706.0,869.98,662.84
2016,7,2,15,45,806.5,115.5,2.7,20.0,662.0,828.08,635.61
2016,7,2,16,0,790.0,113.0,2.7,20.0,618.0,784.61,606.98
2016,7,2,16,15,770.5,109.5,2.65,19.5,571.0,736.38,575.36
2016,7,2,16,30,751.0,106.0,2.6,19.0,524.0,687.33,542.57
2016,7,2,16,45,723.5,102.0,2.6,19.0,474.0,634.03,504.36
2016,7,2,17,0,696.0,98.0,2.6,19.0,424.0,578.84,463.0
2016,7,2,17,15,662.0,92.5,2.55,18.5,374.0,518.84,417.43
2016,7,2,17,30,628.0,87.0,2.5,18.0,324.0,460.63,371.76
2016,7,2,17,45,579.5,80.5,2.5,17.5,274.0,396.1,319.65
2016,7,2,18,0,531.0,74.0,2.5,17.0,224.0,335.52,269.0
2016,7,2,18,15,466.0,65.0,2.45,16.5,178.0,269.99,213.04
2016,7,2,18,30,401.0,56.0,2.4,16.0,132.0,210.92,161.44
2016,7,2,18,45,308.0,44.0,2.35,15.5,92.0,146.25,105.89
2016,7,2,19,0,215.0,32.0,2.3,15.0,52.0,94.15,59.3
2016,7,2,19,15,107.5,16.0,2.3,14.5,26.0,39.6,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.5,2.1,12.0,30.5,12.92,0.0
2016,7,3,5,30,267.0,33.0,2.2,12.0,61.0,26.49,16.46
2016,7,3,5,45,361.0,43.5,2.3,12.5,102.0,33.82,24.09
2016,7,3,6,0,455.0,54.0,2.4,13.0,143.0,40.76,30.69
2016,7,3,6,15,516.5,61.5,2.4,13.5,190.5,44.66,34.39
2016,7,3,6,30,578.0,69.0,2.4,14.0,238.0,48.37,37.75
2016,7,3,6,45,325.5,110.0,2.4,14.5,209.0,77.05,63.12
2016,7,3,7,0,73.0,151.0,2.4,15.0,180.0,125.12,98.89
2016,7,3,7,15,110.0,175.0,2.35,15.5,225.0,147.67,113.89
2016,7,3,7,30,147.0,199.0,2.3,16.0,270.0,180.74,138.04
2016,7,3,7,45,230.5,211.5,2.25,16.5,336.0,213.72,160.95
2016,7,3,8,0,314.0,224.0,2.2,17.0,402.0,261.83,197.25
2016,7,3,8,15,347.0,238.0,2.2,17.5,450.0,304.76,231.68
2016,7,3,8,30,380.0,252.0,2.2,18.0,498.0,351.24,268.79
2016,7,3,8,45,358.0,278.5,2.2,18.5,523.0,388.14,298.56
2016,7,3,9,0,336.0,305.0,2.2,19.0,548.0,422.71,325.5
2016,7,3,9,15,601.0,209.0,2.2,19.0,671.5,499.57,385.79
2016,7,3,9,30,866.0,113.0,2.2,19.0,795.0,604.81,467.19
2016,7,3,9,45,888.0,106.5,2.25,19.5,832.5,655.8,505.16
2016,7,3,10,0,910.0,100.0,2.3,20.0,870.0,706.76,542.45
2016,7,3,10,15,916.0,101.0,2.3,20.0,898.0,752.83,574.67
2016,7,3,10,30,922.0,102.0,2.3,20.0,926.0,797.09,604.38
2016,7,3,10,45,926.5,103.0,2.35,20.5,947.0,838.15,630.77
2016,7,3,11,0,931.0,104.0,2.4,21.0,968.0,876.92,655.33
2016,7,3,11,15,933.5,104.5,2.45,21.0,982.5,911.02,677.84
2016,7,3,11,30,936.0,105.0,2.5,21.0,997.0,942.37,698.49
2016,7,3,11,45,937.0,105.5,2.55,21.5,1004.0,969.47,714.94
2016,7,3,12,0,938.0,106.0,2.6,22.0,1011.0,993.51,729.37
2016,7,3,12,15,938.0,106.0,2.6,22.0,1010.5,1012.95,741.75
2016,7,3,12,30,938.0,106.0,2.6,22.0,1010.0,1029.11,752.1
2016,7,3,12,45,920.5,116.0,2.65,22.0,997.5,1034.55,756.14
2016,7,3,13,0,903.0,126.0,2.7,22.0,985.0,1036.37,758.07
2016,7,3,13,15,900.0,125.5,2.7,21.5,970.0,1038.74,761.46
2016,7,3,13,30,897.0,125.0,2.7,21.0,955.0,1037.68,762.74
2016,7,3,13,45,892.0,124.0,2.75,21.0,933.0,1030.67,759.33
2016,7,3,14,0,887.0,123.0,2.8,21.0,911.0,1020.28,753.85
2016,7,3,14,15,880.0,121.5,2.8,21.0,882.5,1004.1,744.19
2016,7,3,14,30,873.0,120.0,2.8,21.0,854.0,984.75,732.56
2016,7,3,14,45,864.0,118.0,2.8,21.0,820.0,959.93,717.33
2016,7,3,15,0,855.0,116.0,2.8,21.0,786.0,932.29,700.23
2016,7,3,15,15,843.5,114.0,2.75,20.5,746.5,899.73,680.66
2016,7,3,15,30,832.0,112.0,2.7,20.0,707.0,871.58,664.0
2016,7,3,15,45,817.0,109.0,2.7,20.0,663.0,830.14,637.04
2016,7,3,16,0,802.0,106.0,2.7,20.0,619.0,787.0,608.66
2016,7,3,16,15,782.5,103.0,2.7,19.5,571.5,738.91,577.45
2016,7,3,16,30,763.0,100.0,2.7,19.0,524.0,689.97,545.0
2016,7,3,16,45,738.0,95.5,2.7,19.0,475.0,634.99,505.9
2016,7,3,17,0,713.0,91.0,2.7,19.0,426.0,582.27,466.3
2016,7,3,17,15,679.5,86.5,2.65,18.5,375.5,522.95,421.15
2016,7,3,17,30,646.0,82.0,2.6,18.0,325.0,465.35,375.85
2016,7,3,17,45,601.5,75.5,2.6,17.5,275.5,401.97,324.55
2016,7,3,18,0,557.0,69.0,2.6,17.0,226.0,342.14,274.35
2016,7,3,18,15,493.5,61.0,2.55,16.5,179.5,276.94,218.46
2016,7,3,18,30,430.0,53.0,2.5,16.0,133.0,218.02,166.7
2016,7,3,18,45,337.5,42.0,2.5,15.5,93.5,154.29,111.6
2016,7,3,19,0,245.0,31.0,2.5,15.0,54.0,100.97,63.36
2016,7,3,19,15,122.5,15.5,2.5,14.5,27.0,41.68,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,15.5,2.3,12.5,30.5,12.02,0.0
2016,7,4,5,30,296.0,31.0,2.4,13.0,61.0,24.68,14.78
2016,7,4,5,45,392.5,40.0,2.55,13.5,103.0,30.72,21.25
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,36.46,26.74
2016,7,4,6,15,549.5,56.0,2.65,14.5,192.5,40.17,30.24
2016,7,4,6,30,610.0,63.0,2.6,15.0,240.0,43.68,33.41
2016,7,4,6,45,305.0,78.5,2.6,15.5,167.0,54.32,42.78
2016,7,4,7,0,0.0,94.0,2.6,16.0,94.0,85.61,66.84
2016,7,4,7,15,0.0,119.0,2.55,16.0,119.0,107.32,84.7
2016,7,4,7,30,0.0,144.0,2.5,16.0,144.0,129.21,102.48
2016,7,4,7,45,19.0,182.0,2.45,16.5,193.0,165.66,130.87
2016,7,4,8,0,38.0,220.0,2.4,17.0,242.0,198.76,156.23
2016,7,4,8,15,53.0,248.0,2.35,17.5,281.0,230.68,180.69
2016,7,4,8,30,68.0,276.0,2.3,18.0,320.0,264.71,206.62
2016,7,4,8,45,64.5,293.5,2.3,18.5,337.5,284.49,221.48
2016,7,4,9,0,61.0,311.0,2.3,19.0,355.0,303.94,235.86
2016,7,4,9,15,130.0,341.5,2.3,19.0,442.0,369.29,285.82
2016,7,4,9,30,199.0,372.0,2.3,19.0,529.0,445.35,343.21
2016,7,4,9,45,542.5,242.5,2.35,19.5,696.0,558.36,431.36
2016,7,4,10,0,886.0,113.0,2.4,20.0,863.0,701.81,539.8
2016,7,4,10,15,892.5,114.5,2.4,20.0,890.5,747.79,571.83
2016,7,4,10,30,899.0,116.0,2.4,20.0,918.0,792.07,601.67
2016,7,4,10,45,902.0,118.5,2.45,20.5,939.0,832.59,627.78
2016,7,4,11,0,905.0,121.0,2.5,21.0,960.0,870.79,652.06
2016,7,4,11,15,907.5,121.5,2.5,21.0,974.5,904.23,673.79
2016,7,4,11,30,910.0,122.0,2.5,21.0,989.0,935.01,693.68
2016,7,4,11,45,908.5,124.0,2.55,21.0,995.0,960.74,710.64
2016,7,4,12,0,907.0,126.0,2.6,21.0,1001.0,983.42,725.65
2016,7,4,12,15,907.0,126.0,2.6,21.0,1000.5,1002.5,737.9
2016,7,4,12,30,907.0,126.0,2.6,21.0,1000.0,1018.43,748.17
2016,7,4,12,45,913.5,120.0,2.65,21.0,994.5,1031.61,757.27
2016,7,4,13,0,920.0,114.0,2.7,21.0,989.0,1041.41,764.31
2016,7,4,13,15,916.5,113.5,2.7,21.0,973.5,1043.26,765.83
2016,7,4,13,30,913.0,113.0,2.7,21.0,958.0,1041.62,765.27
2016,7,4,13,45,908.0,112.0,2.7,21.0,936.0,1034.47,761.29
2016,7,4,14,0,903.0,111.0,2.7,21.0,914.0,1023.9,755.23
2016,7,4,14,15,896.5,110.0,2.7,21.0,885.5,1008.49,746.12
2016,7,4,14,30,890.0,109.0,2.7,21.0,857.0,989.86,735.0
2016,7,4,14,45,881.0,107.0,2.7,21.0,822.0,964.66,719.58
2016,7,4,15,0,872.0,105.0,2.7,21.0,787.0,936.59,702.27
2016,7,4,15,15,860.5,103.0,2.7,20.5,747.5,903.55,682.84
2016,7,4,15,30,849.0,101.0,2.7,20.0,708.0,868.13,661.6
2016,7,4,15,45,834.5,98.5,2.75,20.0,664.0,827.44,635.53
2016,7,4,16,0,820.0,96.0,2.8,20.0,620.0,790.76,611.98
2016,7,4,16,15,801.5,93.0,2.75,19.5,573.0,742.8,580.52
2016,7,4,16,30,783.0,90.0,2.7,19.0,526.0,693.9,547.86
2016,7,4,16,45,758.5,86.5,2.7,18.5,476.5,639.58,510.7
2016,7,4,17,0,734.0,83.0,2.7,18.0,427.0,585.42,470.89
2016,7,4,17,15,702.0,78.5,2.7,17.5,377.0,526.04,425.67
2016,7,4,17,30,670.0,74.0,2.7,17.0,327.0,469.84,381.29
2016,7,4,17,45,626.5,68.5,2.7,17.0,277.5,406.95,329.41
2016,7,4,18,0,583.0,63.0,2.7,17.0,228.0,347.47,278.7
2016,7,4,18,15,520.0,56.0,2.65,16.5,181.0,282.27,222.58
2016,7,4,18,30,457.0,49.0,2.6,16.0,134.0,223.27,170.51
2016,7,4,18,45,364.0,39.0,2.55,15.5,94.0,158.98,114.67
2016,7,4,19,0,271.0,29.0,2.5,15.0,54.0,105.17,65.51
2016,7,4,19,15,135.5,14.5,2.5,14.5,27.0,43.97,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.5,2.65,12.5,29.5,12.95,0.0
2016,7,5,5,30,269.0,33.0,2.7,13.0,59.0,26.69,16.32
2016,7,5,5,45,363.0,42.5,2.75,13.5,100.0,33.08,23.28
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,39.15,29.1
2016,7,5,6,15,520.5,59.0,2.75,14.5,188.0,42.71,32.49
2016,7,5,6,30,584.0,66.0,2.7,15.0,235.0,46.1,35.57
2016,7,5,6,45,292.0,86.5,2.65,15.5,171.0,60.04,47.85
2016,7,5,7,0,0.0,107.0,2.6,16.0,107.0,96.09,75.6
2016,7,5,7,15,6.5,135.0,2.55,16.0,138.0,120.66,95.51
2016,7,5,7,30,13.0,163.0,2.5,16.0,169.0,146.27,115.91
2016,7,5,7,45,51.5,201.5,2.45,16.5,229.5,181.57,142.41
2016,7,5,8,0,90.0,240.0,2.4,17.0,290.0,226.94,177.01
2016,7,5,8,15,157.5,262.0,2.35,17.5,360.0,269.0,208.33
2016,7,5,8,30,225.0,284.0,2.3,18.0,430.0,323.83,250.11
2016,7,5,8,45,291.5,291.0,2.3,18.5,493.0,369.69,285.22
2016,7,5,9,0,358.0,298.0,2.3,19.0,556.0,426.73,328.81
2016,7,5,9,15,399.5,298.5,2.35,19.0,601.5,469.32,362.08
2016,7,5,9,30,441.0,299.0,2.4,19.0,647.0,518.2,399.73
2016,7,5,9,45,670.0,202.5,2.45,19.5,756.0,601.87,464.59
2016,7,5,10,0,899.0,106.0,2.5,20.0,865.0,703.69,541.56
2016,7,5,10,15,905.5,107.0,2.55,20.0,893.0,749.78,574.14
2016,7,5,10,30,912.0,108.0,2.6,20.0,921.0,794.14,604.44
2016,7,5,10,45,916.0,109.5,2.65,20.0,942.5,835.04,632.1
2016,7,5,11,0,920.0,111.0,2.7,20.0,964.0,873.65,658.02
2016,7,5,11,15,923.0,111.5,2.75,20.0,979.0,907.99,680.92
2016,7,5,11,30,926.0,112.0,2.8,20.0,994.0,939.64,701.97
2016,7,5,11,45,927.5,112.5,2.85,20.0,1001.0,967.1,720.21
2016,7,5,12,0,929.0,113.0,2.9,20.0,1008.0,991.57,736.49
2016,7,5,12,15,929.5,113.0,2.95,20.0,1008.5,1011.49,749.84
2016,7,5,12,30,930.0,113.0,3.0,20.0,1009.0,1028.17,761.16
2016,7,5,12,45,924.0,116.0,3.05,20.0,1000.0,1038.07,768.14
2016,7,5,13,0,918.0,119.0,3.1,20.0,991.0,1044.51,773.03
2016,7,5,13,15,915.5,118.5,3.1,20.0,977.0,1047.46,775.32
2016,7,5,13,30,913.0,118.0,3.1,20.0,963.0,1046.92,775.48
2016,7,5,13,45,910.5,116.0,3.1,20.0,942.0,1041.33,772.47
2016,7,5,14,0,908.0,114.0,3.1,20.0,921.0,1032.26,767.31
2016,7,5,14,15,902.0,113.0,3.1,20.0,893.0,1017.35,758.43
2016,7,5,14,30,896.0,112.0,3.1,20.0,865.0,999.18,747.49
2016,7,5,14,45,890.5,109.0,3.15,20.0,831.5,976.2,733.79
2016,7,5,15,0,885.0,106.0,3.2,20.0,798.0,950.15,718.02
2016,7,5,15,15,874.5,104.0,3.2,19.5,759.0,917.73,698.8
2016,7,5,15,30,864.0,102.0,3.2,19.0,720.0,882.82,677.71
2016,7,5,15,45,852.5,99.0,3.25,19.0,676.5,843.68,652.44
2016,7,5,16,0,841.0,96.0,3.3,19.0,633.0,808.3,629.57
2016,7,5,16,15,823.0,93.0,3.35,18.5,585.5,759.95,598.12
2016,7,5,16,30,805.0,90.0,3.4,18.0,538.0,710.56,565.3
2016,7,5,16,45,782.5,86.0,3.45,18.0,488.0,656.12,526.89
2016,7,5,17,0,760.0,82.0,3.5,18.0,438.0,601.61,485.88
2016,7,5,17,15,728.0,78.0,3.55,17.5,387.0,541.56,439.92
2016,7,5,17,30,696.0,74.0,3.6,17.0,336.0,484.62,394.72
2016,7,5,17,45,649.5,69.0,3.65,16.5,285.0,419.43,341.32
2016,7,5,18,0,603.0,64.0,3.7,16.0,234.0,357.92,289.06
2016,7,5,18,15,537.5,57.0,3.65,15.5,186.0,290.57,230.62
2016,7,5,18,30,472.0,50.0,3.6,15.0,138.0,229.68,176.47
2016,7,5,18,45,366.5,40.5,3.55,14.5,96.5,161.39,117.13
2016,7,5,19,0,261.0,31.0,3.5,14.0,55.0,104.88,65.71
2016,7,5,19,15,130.5,15.5,3.45,13.5,27.5,44.16,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.0,16.0,2.75,12.5,29.0,12.56,0.0
2016,7,6,5,30,266.0,32.0,2.7,13.0,58.0,25.81,15.47
2016,7,6,5,45,363.0,41.0,2.7,13.5,98.5,31.77,22.12
2016,7,6,6,0,460.0,50.0,2.7,14.0,139.0,37.46,27.6
2016,7,6,6,15,522.0,57.0,2.55,14.0,185.5,41.1,31.13
2016,7,6,6,30,584.0,64.0,2.4,14.0,232.0,44.56,34.35
2016,7,6,6,45,626.5,69.5,2.3,14.5,281.5,46.61,36.1
2016,7,6,7,0,669.0,75.0,2.2,15.0,331.0,62.02,37.73
2016,7,6,7,15,700.5,79.5,2.1,15.5,380.5,113.26,63.14
2016,7,6,7,30,732.0,84.0,2.0,16.0,430.0,163.41,98.34
2016,7,6,7,45,756.5,87.0,1.9,16.5,479.0,214.59,140.37
2016,7,6,8,0,781.0,90.0,1.8,17.0,528.0,268.37,186.92
2016,7,6,8,15,799.0,93.0,1.75,17.0,575.0,322.54,234.85
2016,7,6,8,30,817.0,96.0,1.7,17.0,622.0,378.12,283.3
2016,7,6,8,45,832.5,97.5,1.7,17.5,665.5,436.47,332.18
2016,7,6,9,0,848.0,99.0,1.7,18.0,709.0,490.98,376.65
2016,7,6,9,15,859.0,101.0,1.75,18.5,747.5,543.87,418.65
2016,7,6,9,30,870.0,103.0,1.8,19.0,786.0,596.39,459.0
2016,7,6,9,45,879.5,103.5,1.85,19.5,820.0,646.02,496.04
2016,7,6,10,0,889.0,104.0,1.9,20.0,854.0,694.64,531.29
2016,7,6,10,15,895.5,105.5,1.95,20.0,882.0,740.79,564.02
2016,7,6,10,30,902.0,107.0,2.0,20.0,910.0,785.23,594.1
2016,7,6,10,45,907.0,107.0,2.15,20.5,931.5,825.2,620.52
2016,7,6,11,0,912.0,107.0,2.3,21.0,953.0,862.94,645.25
2016,7,6,11,15,915.0,107.5,2.4,21.0,967.0,897.04,668.24
2016,7,6,11,30,918.0,108.0,2.5,21.0,981.0,928.48,689.44
2016,7,6,11,45,920.0,108.0,2.65,21.0,988.5,955.73,708.31
2016,7,6,12,0,922.0,108.0,2.8,21.0,996.0,980.01,725.3
2016,7,6,12,15,921.5,108.0,2.9,21.0,995.5,998.83,738.32
2016,7,6,12,30,921.0,108.0,3.0,21.0,995.0,1014.4,749.33
2016,7,6,12,45,912.0,112.0,3.15,21.0,985.0,1022.22,755.79
2016,7,6,13,0,903.0,116.0,3.3,21.0,975.0,1026.57,760.12
2016,7,6,13,15,900.0,115.5,3.4,21.0,959.5,1028.95,762.86
2016,7,6,13,30,897.0,115.0,3.5,21.0,944.0,1027.89,763.44
2016,7,6,13,45,893.0,113.5,3.6,21.0,922.5,1021.36,760.5
2016,7,6,14,0,889.0,112.0,3.7,21.0,901.0,1011.42,755.42
2016,7,6,14,15,882.5,110.5,3.7,20.5,873.0,995.69,747.27
2016,7,6,14,30,876.0,109.0,3.7,20.0,845.0,976.77,737.03
2016,7,6,14,45,869.5,106.5,3.75,20.0,811.5,953.71,722.91
2016,7,6,15,0,863.0,104.0,3.8,20.0,778.0,927.7,706.77
2016,7,6,15,15,852.0,102.0,3.8,19.5,739.0,895.35,687.19
2016,7,6,15,30,841.0,100.0,3.8,19.0,700.0,860.62,665.77
2016,7,6,15,45,830.0,96.0,3.8,19.0,657.5,821.5,639.75
2016,7,6,16,0,819.0,92.0,3.8,19.0,615.0,780.4,612.06
2016,7,6,16,15,801.0,89.5,3.75,18.5,568.5,739.09,584.81
2016,7,6,16,30,783.0,87.0,3.7,18.0,522.0,691.15,552.17
2016,7,6,16,45,763.0,82.5,3.7,18.0,474.0,638.82,514.77
2016,7,6,17,0,743.0,78.0,3.7,18.0,426.0,586.26,474.89
2016,7,6,17,15,712.0,74.0,3.7,17.5,376.0,527.63,429.63
2016,7,6,17,30,681.0,70.0,3.7,17.0,326.0,470.41,383.94
2016,7,6,17,45,640.0,65.0,3.7,16.5,277.0,410.22,334.23
2016,7,6,18,0,599.0,60.0,3.7,16.0,228.0,351.75,284.24
2016,7,6,18,15,536.5,53.5,3.6,15.5,181.5,286.44,227.3
2016,7,6,18,30,474.0,47.0,3.5,15.0,135.0,227.27,174.45
2016,7,6,18,45,380.5,37.5,3.45,14.5,94.5,162.4,117.53
2016,7,6,19,0,287.0,28.0,3.4,14.0,54.0,108.07,67.02
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.0,44.8,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,14.0,3.1,13.0,29.0,10.82,0.0
2016,7,7,5,30,306.0,28.0,3.1,13.0,58.0,22.1,12.31
2016,7,7,5,45,398.0,36.5,3.1,13.5,98.5,27.8,18.63
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,33.23,23.84
2016,7,7,6,15,550.5,51.5,3.0,14.5,185.5,36.67,27.11
2016,7,7,6,30,611.0,58.0,2.9,15.0,232.0,39.94,30.08
2016,7,7,6,45,401.5,103.0,2.85,15.5,226.5,72.45,58.83
2016,7,7,7,0,192.0,148.0,2.8,16.0,221.0,118.89,92.09
2016,7,7,7,15,128.5,168.5,2.8,16.0,220.5,143.74,109.99
2016,7,7,7,30,65.0,189.0,2.8,16.0,220.0,167.03,130.65
2016,7,7,7,45,200.0,203.5,2.8,16.5,312.5,206.24,156.38
2016,7,7,8,0,335.0,218.0,2.8,17.0,405.0,260.95,196.14
2016,7,7,8,15,583.0,152.5,2.8,17.0,513.0,301.67,224.63
2016,7,7,8,30,831.0,87.0,2.8,17.0,621.0,379.2,285.7
2016,7,7,8,45,845.5,88.5,2.85,17.5,664.5,433.42,332.27
2016,7,7,9,0,860.0,90.0,2.9,18.0,708.0,488.08,377.88
2016,7,7,9,15,871.0,92.0,2.95,18.0,747.0,541.56,421.95
2016,7,7,9,30,882.0,94.0,3.0,18.0,786.0,594.65,464.51
2016,7,7,9,45,887.5,97.0,3.1,18.5,819.0,644.59,502.81
2016,7,7,10,0,893.0,100.0,3.2,19.0,852.0,693.17,539.06
2016,7,7,10,15,899.0,101.0,3.25,19.0,879.5,738.7,572.12
2016,7,7,10,30,905.0,102.0,3.3,19.0,907.0,782.47,602.56
2016,7,7,10,45,909.5,103.0,3.35,19.0,928.5,823.1,630.54
2016,7,7,11,0,914.0,104.0,3.4,19.0,950.0,861.48,656.79
2016,7,7,11,15,917.0,104.5,3.4,19.0,964.5,895.68,679.71
2016,7,7,11,30,920.0,105.0,3.4,19.0,979.0,927.2,700.72
2016,7,7,11,45,922.0,105.0,3.4,19.5,986.5,954.53,717.45
2016,7,7,12,0,924.0,105.0,3.4,20.0,994.0,978.89,732.11
2016,7,7,12,15,924.0,105.0,3.4,20.0,993.5,998.24,744.83
2016,7,7,12,30,924.0,105.0,3.4,20.0,993.0,1014.36,755.48
2016,7,7,12,45,914.5,109.5,3.4,20.0,983.5,1022.24,760.76
2016,7,7,13,0,905.0,114.0,3.4,20.0,974.0,1026.65,763.91
2016,7,7,13,15,902.0,113.5,3.35,20.0,959.0,1029.05,765.48
2016,7,7,13,30,899.0,113.0,3.3,20.0,944.0,1028.0,764.89
2016,7,7,13,45,896.5,111.0,3.3,20.0,923.0,1022.46,761.86
2016,7,7,14,0,894.0,109.0,3.3,20.0,902.0,1013.47,756.71
2016,7,7,14,15,887.5,107.5,3.3,20.0,874.0,997.68,747.12
2016,7,7,14,30,881.0,106.0,3.3,20.0,846.0,978.69,735.51
2016,7,7,14,45,874.5,103.5,3.3,20.0,812.5,955.52,721.13
2016,7,7,15,0,868.0,101.0,3.3,20.0,779.0,929.4,704.77
2016,7,7,15,15,857.0,99.0,3.3,19.5,740.0,896.91,685.29
2016,7,7,15,30,846.0,97.0,3.3,19.0,701.0,862.03,663.99
2016,7,7,15,45,834.0,94.0,3.35,19.0,658.0,822.99,638.54
2016,7,7,16,0,822.0,91.0,3.4,19.0,615.0,782.05,611.42
2016,7,7,16,15,804.0,88.0,3.45,18.5,568.5,740.02,584.26
2016,7,7,16,30,786.0,85.0,3.5,18.0,522.0,691.39,551.62
2016,7,7,16,45,764.5,81.0,3.6,18.0,473.5,638.44,514.19
2016,7,7,17,0,743.0,77.0,3.7,18.0,425.0,585.39,474.29
2016,7,7,17,15,712.0,73.0,3.75,17.5,375.0,526.76,429.12
2016,7,7,17,30,681.0,69.0,3.8,17.0,325.0,469.52,383.46
2016,7,7,17,45,640.0,64.0,3.9,16.5,276.0,409.27,333.76
2016,7,7,18,0,599.0,59.0,4.0,16.0,227.0,350.79,283.75
2016,7,7,18,15,537.0,52.5,3.9,15.5,180.5,285.66,226.84
2016,7,7,18,30,475.0,46.0,3.8,15.0,134.0,226.64,174.0
2016,7,7,18,45,382.0,37.0,3.75,14.5,94.0,162.39,117.48
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,108.62,67.07
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,44.93,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,9.98,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,20.33,10.74
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,25.25,16.38
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,29.94,20.92
2016,7,8,6,15,564.0,46.5,3.15,14.5,183.0,32.74,23.6
2016,7,8,6,30,622.0,52.0,3.1,15.0,229.0,38.74,29.01
2016,7,8,6,45,318.0,92.0,3.05,15.5,183.0,64.26,51.59
2016,7,8,7,0,14.0,132.0,3.0,16.0,137.0,115.41,91.58
2016,7,8,7,15,60.5,163.5,2.9,16.5,191.5,140.48,109.7
2016,7,8,7,30,107.0,195.0,2.8,17.0,246.0,171.25,131.76
2016,7,8,7,45,175.5,214.5,2.75,17.5,308.0,209.26,159.16
2016,7,8,8,0,244.0,234.0,2.7,18.0,370.0,250.12,189.71
2016,7,8,8,15,539.0,155.5,2.65,18.5,491.0,290.17,215.28
2016,7,8,8,30,834.0,77.0,2.6,19.0,612.0,370.92,276.91
2016,7,8,8,45,846.0,79.0,2.6,19.5,654.0,424.61,322.72
2016,7,8,9,0,858.0,81.0,2.6,20.0,696.0,478.5,367.33
2016,7,8,9,15,868.0,83.0,2.6,20.0,734.5,531.31,410.41
2016,7,8,9,30,878.0,85.0,2.6,20.0,773.0,583.64,451.86
2016,7,8,9,45,884.0,87.0,2.6,20.5,806.0,632.78,488.85
2016,7,8,10,0,890.0,89.0,2.6,21.0,839.0,680.59,523.75
2016,7,8,10,15,896.5,90.0,2.65,21.0,866.5,726.31,556.23
2016,7,8,10,30,903.0,91.0,2.7,21.0,894.0,770.33,586.42
2016,7,8,10,45,906.0,93.0,2.8,21.5,914.5,810.6,612.89
2016,7,8,11,0,909.0,95.0,2.9,22.0,935.0,848.54,637.54
2016,7,8,11,15,912.0,95.5,2.95,22.0,949.5,882.55,660.28
2016,7,8,11,30,915.0,96.0,3.0,22.0,964.0,913.91,681.17
2016,7,8,11,45,917.5,95.5,3.05,22.5,972.0,941.04,697.86
2016,7,8,12,0,920.0,95.0,3.1,23.0,980.0,965.24,712.57
2016,7,8,12,15,920.5,95.0,3.15,23.0,980.0,984.94,725.72
2016,7,8,12,30,921.0,95.0,3.2,23.0,980.0,1001.42,736.86
2016,7,8,12,45,914.5,98.5,3.25,23.0,971.5,1011.21,743.72
2016,7,8,13,0,908.0,102.0,3.3,23.0,963.0,1017.55,748.48
2016,7,8,13,15,905.5,101.5,3.35,23.0,949.0,1020.37,751.07
2016,7,8,13,30,903.0,101.0,3.4,23.0,935.0,1019.73,751.53
2016,7,8,13,45,900.5,99.0,3.45,23.0,914.5,1014.06,748.82
2016,7,8,14,0,898.0,97.0,3.5,23.0,894.0,1004.94,743.96
2016,7,8,14,15,892.0,96.0,3.5,22.5,866.5,990.04,736.44
2016,7,8,14,30,886.0,95.0,3.5,22.0,839.0,971.92,726.85
2016,7,8,14,45,880.5,92.5,3.55,22.0,806.0,949.53,713.34
2016,7,8,15,0,875.0,90.0,3.6,22.0,773.0,924.12,697.78
2016,7,8,15,15,864.5,88.5,3.6,22.0,735.0,892.39,677.52
2016,7,8,15,30,854.0,87.0,3.6,22.0,697.0,858.22,655.51
2016,7,8,15,45,842.5,84.0,3.65,22.0,654.5,819.28,630.22
2016,7,8,16,0,831.0,81.0,3.7,22.0,612.0,778.38,603.25
2016,7,8,16,15,814.0,79.0,3.65,21.5,565.5,732.59,573.1
2016,7,8,16,30,797.0,77.0,3.6,21.0,519.0,685.76,541.66
2016,7,8,16,45,776.5,73.5,3.55,21.0,471.0,638.39,508.22
2016,7,8,17,0,756.0,70.0,3.5,21.0,423.0,586.04,469.23
2016,7,8,17,15,726.0,66.5,3.4,20.5,373.0,528.01,424.76
2016,7,8,17,30,696.0,63.0,3.3,20.0,323.0,471.27,379.85
2016,7,8,17,45,657.0,58.0,3.25,19.5,274.5,409.87,329.78
2016,7,8,18,0,618.0,53.0,3.2,19.0,226.0,351.35,280.29
2016,7,8,18,15,557.5,47.5,3.1,18.5,179.5,288.2,225.65
2016,7,8,18,30,497.0,42.0,3.0,18.0,133.0,229.82,173.88
2016,7,8,18,45,405.5,33.5,2.95,17.5,93.5,165.38,117.72
2016,7,8,19,0,314.0,25.0,2.9,17.0,54.0,111.31,67.06
2016,7,8,19,15,157.0,12.5,2.9,16.5,27.0,45.38,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,2.1,14.5,28.0,9.15,0.0
2016,7,9,5,30,344.0,24.0,2.1,15.0,56.0,18.59,9.11
2016,7,9,5,45,433.0,31.5,2.15,15.5,96.0,23.6,14.78
2016,7,9,6,0,522.0,39.0,2.2,16.0,136.0,30.93,21.6
2016,7,9,6,15,579.0,44.0,2.25,16.5,182.5,33.66,24.21
2016,7,9,6,30,636.0,49.0,2.3,17.0,229.0,36.3,26.61
2016,7,9,6,45,673.5,53.0,2.4,17.5,277.0,37.98,28.04
2016,7,9,7,0,711.0,57.0,2.5,18.0,325.0,50.42,29.0
2016,7,9,7,15,739.5,60.5,2.55,18.5,374.5,98.08,49.07
2016,7,9,7,30,768.0,64.0,2.6,19.0,424.0,149.15,84.21
2016,7,9,7,45,788.0,67.0,2.65,19.5,472.0,207.1,131.62
2016,7,9,8,0,808.0,70.0,2.7,20.0,520.0,261.12,178.55
2016,7,9,8,15,824.5,72.0,2.7,20.0,566.0,315.01,226.54
2016,7,9,8,30,841.0,74.0,2.7,20.0,612.0,370.05,275.02
2016,7,9,8,45,853.0,76.0,2.75,20.5,654.5,424.13,321.27
2016,7,9,9,0,865.0,78.0,2.8,21.0,697.0,478.41,366.25
2016,7,9,9,15,875.0,79.5,2.85,21.0,735.5,531.16,409.43
2016,7,9,9,30,885.0,81.0,2.9,21.0,774.0,583.41,451.02
2016,7,9,9,45,886.0,86.5,3.0,21.5,806.0,633.0,488.67
2016,7,9,10,0,887.0,92.0,3.1,22.0,838.0,680.83,523.96
2016,7,9,10,15,893.0,93.0,3.15,22.0,865.5,726.14,556.39
2016,7,9,10,30,899.0,94.0,3.2,22.0,893.0,769.71,586.39
2016,7,9,10,45,905.5,93.5,3.25,22.0,914.5,810.33,614.1
2016,7,9,11,0,912.0,93.0,3.3,22.0,936.0,848.84,640.18
2016,7,9,11,15,915.0,93.5,3.35,22.0,950.5,882.99,663.14
2016,7,9,11,30,918.0,94.0,3.4,22.0,965.0,914.48,684.24
2016,7,9,11,45,922.5,92.0,3.5,22.0,973.0,942.1,703.04
2016,7,9,12,0,927.0,90.0,3.6,22.0,981.0,966.83,719.94
2016,7,9,12,15,927.0,90.0,3.7,22.0,981.0,986.18,733.32
2016,7,9,12,30,927.0,90.0,3.8,22.0,981.0,1002.27,744.64
2016,7,9,12,45,923.5,91.5,3.9,22.0,973.5,1013.07,752.55
2016,7,9,13,0,920.0,93.0,4.0,22.0,966.0,1020.42,758.31
2016,7,9,13,15,918.5,92.5,4.05,22.0,952.5,1024.24,761.53
2016,7,9,13,30,917.0,92.0,4.1,22.0,939.0,1024.55,762.56
2016,7,9,13,45,915.5,90.5,4.2,22.0,919.0,1020.3,760.99
2016,7,9,14,0,914.0,89.0,4.3,22.0,899.0,1012.55,757.19
2016,7,9,14,15,910.0,88.0,4.35,21.5,873.0,999.4,751.02
2016,7,9,14,30,906.0,87.0,4.4,21.0,847.0,982.92,742.65
2016,7,9,14,45,901.5,85.0,4.45,21.0,815.5,961.62,729.65
2016,7,9,15,0,897.0,83.0,4.5,21.0,784.0,937.2,714.64
2016,7,9,15,15,890.5,81.5,4.5,20.5,747.0,908.53,697.62
2016,7,9,15,30,884.0,80.0,4.5,20.0,710.0,877.14,678.55
2016,7,9,15,45,874.5,78.0,4.55,19.5,669.0,840.05,655.55
2016,7,9,16,0,865.0,76.0,4.6,19.0,628.0,800.79,630.62
2016,7,9,16,15,851.5,74.0,4.6,18.5,582.5,756.44,601.22
2016,7,9,16,30,838.0,72.0,4.6,18.0,537.0,710.67,570.25
2016,7,9,16,45,817.5,70.0,4.6,18.0,488.5,658.84,533.0
2016,7,9,17,0,797.0,68.0,4.6,18.0,440.0,610.78,496.97
2016,7,9,17,15,770.0,64.5,4.55,17.5,389.5,552.63,451.63
2016,7,9,17,30,743.0,61.0,4.5,17.0,339.0,495.39,405.51
2016,7,9,17,45,699.5,57.5,4.45,16.5,288.5,431.01,352.01
2016,7,9,18,0,656.0,54.0,4.4,16.0,238.0,369.86,299.34
2016,7,9,18,15,596.0,48.5,4.25,15.5,189.5,303.46,240.86
2016,7,9,18,30,536.0,43.0,4.1,15.0,141.0,244.53,187.44
2016,7,9,18,45,435.0,35.0,3.95,15.0,99.0,175.68,126.43
2016,7,9,19,0,334.0,27.0,3.8,15.0,57.0,118.19,71.62
2016,7,9,19,15,167.0,13.5,3.75,14.5,28.5,48.22,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.0,13.0,3.15,13.0,28.5,10.08,0.0
2016,7,10,5,30,340.0,26.0,3.2,13.0,57.0,20.51,10.56
2016,7,10,5,45,436.0,34.0,3.25,13.5,99.0,25.86,16.86
2016,7,10,6,0,532.0,42.0,3.3,14.0,141.0,30.97,21.8
2016,7,10,6,15,592.0,47.5,3.25,14.5,189.0,36.87,27.27
2016,7,10,6,30,652.0,53.0,3.2,15.0,237.0,39.82,29.96
2016,7,10,6,45,694.5,57.0,3.15,16.0,287.5,41.35,31.21
2016,7,10,7,0,737.0,61.0,3.1,17.0,338.0,53.02,31.75
2016,7,10,7,15,766.5,64.5,3.0,17.5,389.0,102.29,52.04
2016,7,10,7,30,796.0,68.0,2.9,18.0,440.0,155.1,88.26
2016,7,10,7,45,819.0,70.5,2.85,18.5,490.5,214.89,137.11
2016,7,10,8,0,842.0,73.0,2.8,19.0,541.0,271.11,185.91
2016,7,10,8,15,858.5,75.0,2.75,19.5,588.5,327.02,235.34
2016,7,10,8,30,875.0,77.0,2.7,20.0,636.0,384.05,284.97
2016,7,10,8,45,889.0,78.5,2.65,20.5,680.5,440.49,332.87
2016,7,10,9,0,903.0,80.0,2.6,21.0,725.0,497.28,379.45
2016,7,10,9,15,913.0,81.5,2.6,21.0,765.0,552.09,423.87
2016,7,10,9,30,923.0,83.0,2.6,21.0,805.0,606.35,466.53
2016,7,10,9,45,928.5,85.5,2.6,21.5,839.0,657.92,505.0
2016,7,10,10,0,934.0,88.0,2.6,22.0,873.0,708.04,541.21
2016,7,10,10,15,940.0,89.0,2.65,22.0,901.5,755.46,574.4
2016,7,10,10,30,946.0,90.0,2.7,22.0,930.0,801.02,605.29
2016,7,10,10,45,949.5,91.5,2.8,22.5,951.5,843.01,632.57
2016,7,10,11,0,953.0,93.0,2.9,23.0,973.0,882.57,657.95
2016,7,10,11,15,956.0,93.5,3.0,23.0,988.0,918.14,681.79
2016,7,10,11,30,959.0,94.0,3.1,23.0,1003.0,950.92,703.73
2016,7,10,11,45,960.0,94.5,3.25,23.5,1010.5,978.91,721.48
2016,7,10,12,0,961.0,95.0,3.4,24.0,1018.0,1003.76,737.15
2016,7,10,12,15,961.5,95.0,3.45,24.0,1018.0,1024.37,750.78
2016,7,10,12,30,962.0,95.0,3.5,24.0,1018.0,1041.61,762.31
2016,7,10,12,45,954.5,98.5,3.6,24.0,1009.5,1051.01,769.24
2016,7,10,13,0,947.0,102.0,3.7,24.0,1001.0,1056.79,773.98
2016,7,10,13,15,945.0,101.5,3.7,24.0,986.5,1060.38,776.69
2016,7,10,13,30,943.0,101.0,3.7,24.0,972.0,1060.36,777.18
2016,7,10,13,45,940.0,100.0,3.75,24.0,950.5,1055.2,774.84
2016,7,10,14,0,937.0,99.0,3.8,24.0,929.0,1046.46,770.31
2016,7,10,14,15,931.5,97.5,3.75,24.0,900.5,1031.19,760.88
2016,7,10,14,30,926.0,96.0,3.7,24.0,872.0,1012.52,749.34
2016,7,10,14,45,919.0,94.5,3.7,24.0,838.0,989.13,735.09
2016,7,10,15,0,912.0,93.0,3.7,24.0,804.0,962.66,718.81
2016,7,10,15,15,902.0,91.0,3.65,23.5,764.5,929.96,699.35
2016,7,10,15,30,892.0,89.0,3.6,23.0,725.0,894.66,677.97
2016,7,10,15,45,879.5,87.0,3.6,23.0,681.0,854.83,652.23
2016,7,10,16,0,867.0,85.0,3.6,23.0,637.0,812.99,624.84
2016,7,10,16,15,850.0,82.5,3.55,22.5,589.0,765.29,593.87
2016,7,10,16,30,833.0,80.0,3.5,22.0,541.0,716.44,561.51
2016,7,10,16,45,810.5,77.0,3.5,22.0,491.0,666.77,527.06
2016,7,10,17,0,788.0,74.0,3.5,22.0,441.0,612.11,486.93
2016,7,10,17,15,757.5,70.0,3.4,21.5,389.5,551.6,441.03
2016,7,10,17,30,727.0,66.0,3.3,21.0,338.0,492.36,394.57
2016,7,10,17,45,683.5,61.5,3.25,21.0,286.5,427.54,341.51
2016,7,10,18,0,640.0,57.0,3.2,21.0,235.0,367.52,290.59
2016,7,10,18,15,576.5,51.0,3.1,20.0,186.5,300.09,233.46
2016,7,10,18,30,513.0,45.0,3.0,19.0,138.0,238.9,180.02
2016,7,10,18,45,410.5,36.0,2.9,18.0,96.0,169.74,120.6
2016,7,10,19,0,308.0,27.0,2.8,17.0,54.0,112.17,66.9
2016,7,10,19,15,154.0,13.5,2.8,16.5,27.0,45.82,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
