Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.0,13.0,1.2,14.5,27.0,10.13,0.0
2016,7,11,5,30,318.0,26.0,1.2,15.0,54.0,20.58,10.33
2016,7,11,5,45,415.5,34.5,1.3,16.0,95.5,26.36,17.09
2016,7,11,6,0,513.0,43.0,1.4,17.0,137.0,31.87,22.31
2016,7,11,6,15,574.0,48.5,1.4,17.5,184.5,34.57,24.91
2016,7,11,6,30,635.0,54.0,1.4,18.0,232.0,40.71,30.39
2016,7,11,6,45,677.5,58.5,1.4,18.5,282.0,42.61,32.0
2016,7,11,7,0,720.0,63.0,1.4,19.0,332.0,53.37,32.65
2016,7,11,7,15,750.0,66.5,1.4,19.5,383.0,101.71,51.93
2016,7,11,7,30,780.0,70.0,1.4,20.0,434.0,153.66,86.88
2016,7,11,7,45,802.0,73.0,1.4,20.5,483.5,207.14,129.92
2016,7,11,8,0,824.0,76.0,1.4,21.0,533.0,268.25,181.69
2016,7,11,8,15,841.0,78.5,1.45,21.5,580.0,323.8,229.81
2016,7,11,8,30,858.0,81.0,1.5,22.0,627.0,380.54,278.21
2016,7,11,8,45,870.5,83.0,1.55,22.5,671.0,435.95,324.43
2016,7,11,9,0,883.0,85.0,1.6,23.0,715.0,491.58,369.32
2016,7,11,9,15,893.0,86.5,1.65,23.0,754.0,545.45,412.2
2016,7,11,9,30,903.0,88.0,1.7,23.0,793.0,598.8,453.43
2016,7,11,9,45,903.5,93.5,1.8,23.5,825.5,649.11,490.59
2016,7,11,10,0,904.0,99.0,1.9,24.0,858.0,697.58,525.37
2016,7,11,10,15,910.5,100.5,1.95,24.0,886.0,744.64,558.17
2016,7,11,10,30,917.0,102.0,2.0,24.0,914.0,789.95,588.34
2016,7,11,10,45,920.5,103.0,2.05,24.5,935.5,830.49,613.83
2016,7,11,11,0,924.0,104.0,2.1,25.0,957.0,868.67,637.51
2016,7,11,11,15,927.0,104.5,2.15,25.0,972.0,903.42,660.01
2016,7,11,11,30,930.0,105.0,2.2,25.0,987.0,935.47,680.7
2016,7,11,11,45,931.5,106.0,2.3,25.5,994.5,963.79,698.09
2016,7,11,12,0,933.0,107.0,2.4,26.0,1002.0,989.08,713.52
2016,7,11,12,15,933.5,107.0,2.45,25.5,1002.5,1009.31,728.08
2016,7,11,12,30,934.0,107.0,2.5,25.0,1003.0,1026.26,740.72
2016,7,11,12,45,936.0,104.5,2.65,25.0,997.0,1038.82,750.27
2016,7,11,13,0,938.0,102.0,2.8,25.0,991.0,1047.9,757.72
2016,7,11,13,15,936.5,101.5,2.85,25.0,977.0,1051.98,761.13
2016,7,11,13,30,935.0,101.0,2.9,25.0,963.0,1052.48,762.42
2016,7,11,13,45,931.0,100.0,3.0,25.0,942.0,1046.36,760.06
2016,7,11,14,0,927.0,99.0,3.1,25.0,921.0,1036.7,755.54
2016,7,11,14,15,922.0,98.0,3.15,24.5,893.0,1022.58,749.24
2016,7,11,14,30,917.0,97.0,3.2,24.0,865.0,1005.09,740.8
2016,7,11,14,45,911.0,95.0,3.25,24.0,832.0,982.29,727.42
2016,7,11,15,0,905.0,93.0,3.3,24.0,799.0,956.38,711.98
2016,7,11,15,15,895.0,91.5,3.3,23.5,759.5,924.41,693.41
2016,7,11,15,30,885.0,90.0,3.3,23.0,720.0,889.86,672.93
2016,7,11,15,45,874.5,87.0,3.3,23.0,677.0,850.82,647.84
2016,7,11,16,0,864.0,84.0,3.3,23.0,634.0,809.65,621.02
2016,7,11,16,15,847.0,81.5,3.3,22.5,586.5,762.04,590.44
2016,7,11,16,30,830.0,79.0,3.3,22.0,539.0,713.28,558.45
2016,7,11,16,45,810.0,75.5,3.3,22.0,489.0,664.88,525.0
2016,7,11,17,0,790.0,72.0,3.3,22.0,439.0,611.29,485.83
2016,7,11,17,15,759.5,68.5,3.25,21.5,388.0,551.25,440.47
2016,7,11,17,30,729.0,65.0,3.2,21.0,337.0,492.47,394.5
2016,7,11,17,45,688.5,60.0,3.2,20.5,286.0,428.5,342.87
2016,7,11,18,0,648.0,55.0,3.2,20.0,235.0,367.49,291.69
2016,7,11,18,15,585.0,49.0,3.1,19.0,186.5,301.24,235.16
2016,7,11,18,30,522.0,43.0,3.0,18.0,138.0,239.8,181.21
2016,7,11,18,45,424.0,34.5,2.95,17.5,96.5,172.02,122.2
2016,7,11,19,0,326.0,26.0,2.9,17.0,55.0,115.35,68.02
2016,7,11,19,15,163.0,13.0,2.95,16.5,27.5,41.07,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,27.0,11.91,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,54.0,19.74,9.55
2016,7,12,5,45,430.5,33.0,3.25,13.5,95.0,25.13,16.16
2016,7,12,6,0,526.0,41.0,3.3,14.0,136.0,30.27,21.15
2016,7,12,6,15,587.5,46.5,3.25,14.5,184.0,36.12,26.58
2016,7,12,6,30,649.0,52.0,3.2,15.0,232.0,39.09,29.31
2016,7,12,6,45,688.0,57.0,3.15,15.5,282.5,41.47,31.38
2016,7,12,7,0,727.0,62.0,3.1,16.0,333.0,51.69,32.31
2016,7,12,7,15,758.0,65.5,3.05,16.5,384.0,100.51,51.61
2016,7,12,7,30,789.0,69.0,3.0,17.0,435.0,153.06,87.32
2016,7,12,7,45,810.0,72.5,2.95,17.5,485.0,207.3,131.75
2016,7,12,8,0,831.0,76.0,2.9,18.0,535.0,269.06,185.21
2016,7,12,8,15,849.0,78.5,2.8,18.5,583.5,325.35,234.98
2016,7,12,8,30,867.0,81.0,2.7,19.0,632.0,382.94,285.12
2016,7,12,8,45,879.5,83.5,2.65,19.5,676.5,439.33,333.17
2016,7,12,9,0,892.0,86.0,2.6,20.0,721.0,495.95,379.77
2016,7,12,9,15,903.0,87.5,2.55,20.0,761.5,550.88,424.28
2016,7,12,9,30,914.0,89.0,2.5,20.0,802.0,605.37,467.04
2016,7,12,9,45,924.0,89.5,2.45,20.5,837.5,657.64,505.93
2016,7,12,10,0,934.0,90.0,2.4,21.0,873.0,708.86,542.76
2016,7,12,10,15,940.0,91.5,2.4,21.0,901.5,756.88,576.18
2016,7,12,10,30,946.0,93.0,2.4,21.0,930.0,803.05,607.1
2016,7,12,10,45,950.0,94.0,2.4,21.5,952.0,845.11,633.65
2016,7,12,11,0,954.0,95.0,2.4,22.0,974.0,884.77,658.24
2016,7,12,11,15,956.5,95.5,2.45,22.0,989.0,920.07,681.41
2016,7,12,11,30,959.0,96.0,2.5,22.0,1004.0,952.54,702.64
2016,7,12,11,45,960.0,96.5,2.55,22.5,1011.5,980.67,719.62
2016,7,12,12,0,961.0,97.0,2.6,23.0,1019.0,1005.63,734.51
2016,7,12,12,15,961.0,97.0,2.65,23.0,1019.0,1025.88,747.81
2016,7,12,12,30,961.0,97.0,2.7,23.0,1019.0,1042.73,759.03
2016,7,12,12,45,951.5,102.5,2.8,23.0,1009.0,1052.25,766.16
2016,7,12,13,0,942.0,108.0,2.9,23.0,999.0,1058.15,771.13
2016,7,12,13,15,939.0,107.0,2.95,23.0,984.0,1060.33,773.37
2016,7,12,13,30,936.0,106.0,3.0,23.0,969.0,1058.89,773.43
2016,7,12,13,45,932.0,105.0,3.1,23.0,947.5,1052.85,771.1
2016,7,12,14,0,928.0,104.0,3.2,23.0,926.0,1043.25,766.57
2016,7,12,14,15,922.0,103.0,3.2,22.5,897.0,1028.2,759.18
2016,7,12,14,30,916.0,102.0,3.2,22.0,868.0,1009.79,749.67
2016,7,12,14,45,908.0,100.0,3.25,22.0,833.5,985.15,734.99
2016,7,12,15,0,900.0,98.0,3.3,22.0,799.0,957.47,718.27
2016,7,12,15,15,889.5,96.0,3.3,22.0,759.0,924.65,697.64
2016,7,12,15,30,879.0,94.0,3.3,22.0,719.0,889.29,675.17
2016,7,12,15,45,866.0,91.5,3.3,22.0,675.0,848.89,649.03
2016,7,12,16,0,853.0,89.0,3.3,22.0,631.0,806.54,621.27
2016,7,12,16,15,835.0,86.5,3.25,21.5,583.0,758.57,590.04
2016,7,12,16,30,817.0,84.0,3.2,21.0,535.0,714.51,561.12
2016,7,12,16,45,794.5,80.5,3.2,21.0,485.0,660.03,523.06
2016,7,12,17,0,772.0,77.0,3.2,21.0,435.0,605.43,482.79
2016,7,12,17,15,740.5,73.0,3.1,20.5,383.5,544.99,436.84
2016,7,12,17,30,709.0,69.0,3.0,20.0,332.0,485.92,390.42
2016,7,12,17,45,666.0,63.5,2.95,19.5,281.5,421.05,337.92
2016,7,12,18,0,623.0,58.0,2.9,19.0,231.0,361.11,287.47
2016,7,12,18,15,558.0,51.5,2.8,18.5,182.5,293.36,229.33
2016,7,12,18,30,493.0,45.0,2.7,18.0,134.0,232.05,175.33
2016,7,12,18,45,392.0,36.0,2.6,17.5,93.0,164.43,116.81
2016,7,12,19,0,291.0,27.0,2.5,17.0,52.0,108.25,63.29
2016,7,12,19,15,145.5,13.5,2.5,16.5,26.0,38.44,0.0
2016,7,12,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,13.0,1.75,13.5,26.0,12.39,0.0
2016,7,13,5,30,303.0,26.0,1.7,14.0,52.0,20.75,10.02
2016,7,13,5,45,403.5,35.0,1.65,14.5,93.5,26.98,17.67
2016,7,13,6,0,504.0,44.0,1.6,15.0,135.0,32.9,23.38
2016,7,13,6,15,568.0,50.5,1.45,15.5,183.0,36.36,26.7
2016,7,13,6,30,632.0,57.0,1.3,16.0,231.0,39.67,29.72
2016,7,13,6,45,675.5,61.5,1.2,17.0,282.0,45.27,34.58
2016,7,13,7,0,719.0,66.0,1.1,18.0,333.0,53.83,41.88
2016,7,13,7,15,750.0,69.5,1.0,18.5,384.0,102.2,53.06
2016,7,13,7,30,781.0,73.0,0.9,19.0,435.0,154.33,87.66
2016,7,13,7,45,804.5,76.0,0.85,20.0,485.5,208.22,130.4
2016,7,13,8,0,828.0,79.0,0.8,21.0,536.0,269.89,181.76
2016,7,13,8,15,845.5,81.5,0.75,21.5,584.0,325.95,229.53
2016,7,13,8,30,863.0,84.0,0.7,22.0,632.0,383.25,277.37
2016,7,13,8,45,876.5,86.5,0.7,23.0,676.5,439.92,322.89
2016,7,13,9,0,890.0,89.0,0.7,24.0,721.0,496.93,366.79
2016,7,13,9,15,900.5,90.5,0.75,24.5,761.0,551.58,408.38
2016,7,13,9,30,911.0,92.0,0.8,25.0,801.0,605.74,448.17
2016,7,13,9,45,907.0,100.5,0.85,25.5,832.5,656.52,484.11
2016,7,13,10,0,903.0,109.0,0.9,26.0,864.0,705.03,517.35
2016,7,13,10,15,909.5,110.0,1.0,26.0,892.5,751.78,549.78
2016,7,13,10,30,916.0,111.0,1.1,26.0,921.0,796.79,579.38
2016,7,13,10,45,920.5,112.0,1.25,26.5,943.0,838.27,605.94
2016,7,13,11,0,925.0,113.0,1.4,27.0,965.0,877.47,630.83
2016,7,13,11,15,927.5,114.0,1.5,27.0,980.0,912.48,653.56
2016,7,13,11,30,930.0,115.0,1.6,27.0,995.0,944.76,674.55
2016,7,13,11,45,931.5,115.0,1.7,27.0,1002.5,972.31,692.58
2016,7,13,12,0,933.0,115.0,1.8,27.0,1010.0,996.81,708.77
2016,7,13,12,15,933.0,115.0,1.9,27.0,1010.0,1016.72,722.18
2016,7,13,12,30,933.0,115.0,2.0,27.0,1010.0,1033.34,733.66
2016,7,13,12,45,935.5,112.5,2.15,27.5,1003.5,1046.56,742.27
2016,7,13,13,0,938.0,110.0,2.3,28.0,997.0,1056.31,748.79
2016,7,13,13,15,935.0,109.5,2.4,27.5,982.0,1059.04,753.42
2016,7,13,13,30,932.0,109.0,2.5,27.0,967.0,1058.16,755.97
2016,7,13,13,45,928.0,108.0,2.6,27.0,945.5,1052.19,753.92
2016,7,13,14,0,924.0,107.0,2.7,27.0,924.0,1042.67,749.73
2016,7,13,14,15,917.5,105.5,2.75,27.0,895.0,1026.66,740.99
2016,7,13,14,30,911.0,104.0,2.8,27.0,866.0,1007.33,730.2
2016,7,13,14,45,903.0,102.5,2.85,27.0,831.5,983.34,716.43
2016,7,13,15,0,895.0,101.0,2.9,27.0,797.0,956.34,700.67
2016,7,13,15,15,884.0,99.0,2.95,26.5,757.5,923.2,682.12
2016,7,13,15,30,873.0,97.0,3.0,26.0,718.0,887.56,661.67
2016,7,13,15,45,859.5,94.5,3.05,26.0,673.5,846.93,636.23
2016,7,13,16,0,846.0,92.0,3.1,26.0,629.0,804.39,609.17
2016,7,13,16,15,828.0,89.0,3.1,25.5,581.0,761.51,582.36
2016,7,13,16,30,810.0,86.0,3.1,25.0,533.0,711.81,550.14
2016,7,13,16,45,787.0,82.5,3.1,25.0,483.0,657.23,512.68
2016,7,13,17,0,764.0,79.0,3.1,25.0,433.0,602.6,472.92
2016,7,13,17,15,732.0,75.0,3.05,24.5,381.5,542.18,427.87
2016,7,13,17,30,700.0,71.0,3.0,24.0,330.0,483.19,382.35
2016,7,13,17,45,656.0,65.5,2.95,23.5,279.5,419.92,331.84
2016,7,13,18,0,612.0,60.0,2.9,23.0,229.0,358.46,281.02
2016,7,13,18,15,546.5,53.5,2.7,22.0,181.0,291.04,224.41
2016,7,13,18,30,481.0,47.0,2.5,21.0,133.0,230.09,171.78
2016,7,13,18,45,379.0,37.0,2.4,20.5,92.0,161.72,113.47
2016,7,13,19,0,277.0,27.0,2.3,20.0,51.0,104.68,59.64
2016,7,13,19,15,138.5,13.5,2.25,19.5,25.5,37.16,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,157.0,12.5,1.45,14.5,25.5,11.91,0.0
2016,7,14,5,30,314.0,25.0,1.4,15.0,51.0,19.91,9.04
2016,7,14,5,45,417.0,34.0,1.35,15.5,93.0,26.18,16.87
2016,7,14,6,0,520.0,43.0,1.3,16.0,135.0,32.14,22.6
2016,7,14,6,15,583.5,49.0,1.2,16.5,183.5,35.24,25.59
2016,7,14,6,30,647.0,55.0,1.1,17.0,232.0,41.87,31.54
2016,7,14,6,45,690.0,59.5,1.0,18.0,283.5,43.71,33.06
2016,7,14,7,0,733.0,64.0,0.9,19.0,335.0,51.38,39.57
2016,7,14,7,15,764.0,68.0,0.9,19.5,386.5,100.97,51.61
2016,7,14,7,30,795.0,72.0,0.9,20.0,438.0,154.33,86.75
2016,7,14,7,45,817.5,74.5,0.9,20.5,489.0,208.45,129.78
2016,7,14,8,0,840.0,77.0,0.9,21.0,540.0,270.24,181.7
2016,7,14,8,15,857.5,79.5,0.9,21.5,588.0,327.0,230.33
2016,7,14,8,30,875.0,82.0,0.9,22.0,636.0,385.0,279.16
2016,7,14,8,45,888.5,84.0,0.95,22.5,681.0,441.93,326.06
2016,7,14,9,0,902.0,86.0,1.0,23.0,726.0,499.18,371.63
2016,7,14,9,15,912.5,88.0,1.05,23.5,766.5,554.93,414.53
2016,7,14,9,30,923.0,90.0,1.1,24.0,807.0,610.19,455.57
2016,7,14,9,45,928.5,92.5,1.2,24.5,841.0,662.06,493.3
2016,7,14,10,0,934.0,95.0,1.3,25.0,875.0,712.48,528.95
2016,7,14,10,15,940.0,96.0,1.35,25.5,904.0,760.2,560.26
2016,7,14,10,30,946.0,97.0,1.4,26.0,933.0,806.07,588.89
2016,7,14,10,45,950.0,98.0,1.5,26.5,955.0,848.28,615.32
2016,7,14,11,0,954.0,99.0,1.6,27.0,977.0,888.08,639.97
2016,7,14,11,15,957.0,99.5,1.7,27.0,992.0,923.97,663.24
2016,7,14,11,30,960.0,100.0,1.8,27.0,1007.0,957.04,684.71
2016,7,14,11,45,961.0,100.5,1.9,27.0,1015.0,985.34,703.17
2016,7,14,12,0,962.0,101.0,2.0,27.0,1023.0,1010.46,719.71
2016,7,14,12,15,962.0,101.5,2.05,27.0,1023.0,1031.35,733.08
2016,7,14,12,30,962.0,102.0,2.1,27.0,1023.0,1048.85,744.44
2016,7,14,12,45,953.5,106.5,2.2,27.0,1013.5,1058.48,751.65
2016,7,14,13,0,945.0,111.0,2.3,27.0,1004.0,1064.47,756.76
2016,7,14,13,15,942.0,110.5,2.35,26.5,989.5,1067.27,760.94
2016,7,14,13,30,939.0,110.0,2.4,26.0,975.0,1066.44,763.0
2016,7,14,13,45,934.5,109.0,2.45,26.0,952.5,1059.98,760.16
2016,7,14,14,0,930.0,108.0,2.5,26.0,930.0,1049.94,755.21
2016,7,14,14,15,923.5,107.0,2.5,25.5,901.5,1034.44,747.82
2016,7,14,14,30,917.0,106.0,2.5,25.0,873.0,1015.58,738.37
2016,7,14,14,45,908.5,104.5,2.55,25.0,838.0,991.03,724.33
2016,7,14,15,0,900.0,103.0,2.6,25.0,803.0,963.46,708.3
2016,7,14,15,15,889.0,101.0,2.6,24.5,762.5,930.21,689.35
2016,7,14,15,30,878.0,99.0,2.6,24.0,722.0,894.44,668.53
2016,7,14,15,45,863.5,96.5,2.6,24.0,677.0,852.8,642.19
2016,7,14,16,0,849.0,94.0,2.6,24.0,632.0,809.3,614.3
2016,7,14,16,15,830.0,91.0,2.6,23.5,583.5,765.57,587.02
2016,7,14,16,30,811.0,88.0,2.6,23.0,535.0,715.01,554.29
2016,7,14,16,45,786.5,85.0,2.6,22.5,484.5,659.88,517.5
2016,7,14,17,0,762.0,82.0,2.6,22.0,434.0,604.8,478.18
2016,7,14,17,15,728.5,77.5,2.55,21.5,382.0,542.93,431.85
2016,7,14,17,30,695.0,73.0,2.5,21.0,330.0,484.44,386.44
2016,7,14,17,45,647.5,68.0,2.5,20.5,278.5,418.55,333.74
2016,7,14,18,0,600.0,63.0,2.5,20.0,227.0,356.44,282.15
2016,7,14,18,15,532.0,56.0,2.45,19.0,179.0,288.02,224.47
2016,7,14,18,30,464.0,49.0,2.4,18.0,131.0,226.34,170.94
2016,7,14,18,45,356.5,38.5,2.35,17.5,90.0,156.76,111.29
2016,7,14,19,0,249.0,28.0,2.3,17.0,49.0,98.82,56.25
2016,7,14,19,15,124.5,14.0,2.35,16.5,24.5,35.14,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.0,10.5,10.01,0.0
2016,7,15,5,30,0.0,21.0,2.3,13.0,21.0,19.5,8.49
2016,7,15,5,45,0.0,38.5,2.35,13.5,38.5,34.91,24.49
2016,7,15,6,0,0.0,56.0,2.4,14.0,56.0,50.1,38.54
2016,7,15,6,15,7.0,75.0,2.3,14.5,77.0,66.34,53.3
2016,7,15,6,30,14.0,94.0,2.2,15.0,98.0,82.48,67.69
2016,7,15,6,45,20.5,113.5,2.15,15.5,120.5,98.86,81.99
2016,7,15,7,0,27.0,133.0,2.1,16.0,143.0,110.14,91.53
2016,7,15,7,15,32.0,153.5,2.05,16.5,167.5,130.33,102.45
2016,7,15,7,30,37.0,174.0,2.0,17.0,192.0,151.39,118.61
2016,7,15,7,45,88.0,205.5,1.95,17.5,252.5,189.84,146.93
2016,7,15,8,0,139.0,237.0,1.9,18.0,313.0,229.9,176.75
2016,7,15,8,15,133.5,259.5,1.9,18.5,338.0,257.82,198.97
2016,7,15,8,30,128.0,282.0,1.9,19.0,363.0,285.32,220.5
2016,7,15,8,45,332.0,253.0,1.9,19.5,483.5,352.75,270.53
2016,7,15,9,0,536.0,224.0,1.9,20.0,604.0,442.02,338.19
2016,7,15,9,15,720.0,160.5,1.9,20.0,701.0,513.62,394.01
2016,7,15,9,30,904.0,97.0,1.9,20.0,798.0,605.07,464.21
2016,7,15,9,45,911.5,99.0,1.95,20.5,833.0,656.92,502.52
2016,7,15,10,0,919.0,101.0,2.0,21.0,868.0,707.53,539.06
2016,7,15,10,15,925.5,102.0,2.05,21.0,897.0,755.05,572.66
2016,7,15,10,30,932.0,103.0,2.1,21.0,926.0,800.78,603.43
2016,7,15,10,45,937.5,103.5,2.15,21.5,948.5,843.27,630.51
2016,7,15,11,0,943.0,104.0,2.2,22.0,971.0,883.49,655.77
2016,7,15,11,15,946.0,104.5,2.25,22.0,986.0,919.1,679.05
2016,7,15,11,30,949.0,105.0,2.3,22.0,1001.0,951.94,700.45
2016,7,15,11,45,951.5,104.5,2.35,22.5,1009.0,980.44,717.6
2016,7,15,12,0,954.0,104.0,2.4,23.0,1017.0,1005.86,732.73
2016,7,15,12,15,954.0,104.0,2.4,23.0,1017.0,1026.17,745.49
2016,7,15,12,30,954.0,104.0,2.4,23.0,1017.0,1043.1,756.18
2016,7,15,12,45,946.0,108.5,2.4,23.0,1008.0,1053.17,762.61
2016,7,15,13,0,938.0,113.0,2.4,23.0,999.0,1059.64,766.91
2016,7,15,13,15,934.5,112.5,2.4,23.0,983.5,1061.94,768.72
2016,7,15,13,30,931.0,112.0,2.4,23.0,968.0,1060.65,768.4
2016,7,15,13,45,925.5,111.5,2.4,23.0,946.0,1053.75,764.68
2016,7,15,14,0,920.0,111.0,2.4,23.0,924.0,1043.35,758.87
2016,7,15,14,15,913.5,109.5,2.4,22.5,895.0,1027.44,751.11
2016,7,15,14,30,907.0,108.0,2.4,22.0,866.0,1008.21,741.28
2016,7,15,14,45,895.5,107.5,2.4,22.0,830.0,982.06,725.53
2016,7,15,15,0,884.0,107.0,2.4,22.0,794.0,953.06,707.94
2016,7,15,15,15,872.5,105.0,2.4,21.5,753.5,919.77,688.74
2016,7,15,15,30,861.0,103.0,2.4,21.0,713.0,884.02,667.69
2016,7,15,15,45,842.0,102.0,2.4,21.0,667.5,847.07,644.31
2016,7,15,16,0,823.0,101.0,2.4,21.0,622.0,801.98,615.02
2016,7,15,16,15,803.5,98.0,2.35,20.5,574.0,752.97,583.36
2016,7,15,16,30,784.0,95.0,2.3,20.0,526.0,703.04,550.46
2016,7,15,16,45,755.0,92.0,2.3,20.0,475.0,645.81,510.64
2016,7,15,17,0,726.0,89.0,2.3,20.0,424.0,591.19,470.08
2016,7,15,17,15,691.0,84.5,2.3,19.5,373.0,530.07,424.23
2016,7,15,17,30,656.0,80.0,2.3,19.0,322.0,470.78,378.14
2016,7,15,17,45,604.0,74.5,2.35,18.5,271.0,403.9,324.48
2016,7,15,18,0,552.0,69.0,2.4,18.0,220.0,341.29,272.33
2016,7,15,18,15,482.0,61.0,2.35,17.5,173.0,273.4,214.45
2016,7,15,18,30,412.0,53.0,2.3,17.0,126.0,212.49,161.28
2016,7,15,18,45,303.5,41.5,2.3,16.5,86.0,143.35,102.28
2016,7,15,19,0,195.0,30.0,2.3,16.0,46.0,87.74,49.45
2016,7,15,19,15,97.5,15.0,2.35,15.5,23.0,31.33,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,13.5,2.2,13.5,23.0,12.87,0.0
2016,7,16,5,30,235.0,27.0,2.2,14.0,46.0,22.0,9.8
2016,7,16,5,45,341.5,37.5,2.2,14.5,86.0,29.55,19.73
2016,7,16,6,0,448.0,48.0,2.2,15.0,126.0,36.69,26.63
2016,7,16,6,15,516.5,55.0,2.1,15.5,173.0,40.35,30.18
2016,7,16,6,30,585.0,62.0,2.0,16.0,220.0,43.85,33.4
2016,7,16,6,45,292.5,68.5,1.9,16.5,147.5,47.78,36.85
2016,7,16,7,0,0.0,75.0,1.8,17.0,75.0,69.43,55.75
2016,7,16,7,15,0.0,97.5,1.7,17.5,97.5,89.14,69.22
2016,7,16,7,30,0.0,120.0,1.6,18.0,120.0,108.96,85.15
2016,7,16,7,45,2.0,144.0,1.55,18.5,145.0,130.56,102.16
2016,7,16,8,0,4.0,168.0,1.5,19.0,170.0,152.58,119.22
2016,7,16,8,15,8.5,189.5,1.5,19.5,194.5,173.67,135.25
2016,7,16,8,30,13.0,211.0,1.5,20.0,219.0,195.43,151.66
2016,7,16,8,45,70.0,268.0,1.5,20.5,317.0,264.94,204.37
2016,7,16,9,0,127.0,325.0,1.5,21.0,415.0,341.96,261.89
2016,7,16,9,15,182.0,342.5,1.55,21.0,479.0,395.83,302.14
2016,7,16,9,30,237.0,360.0,1.6,21.0,543.0,455.32,346.42
2016,7,16,9,45,570.5,233.0,1.65,21.5,701.0,563.44,429.18
2016,7,16,10,0,904.0,106.0,1.7,22.0,859.0,701.66,531.51
2016,7,16,10,15,910.5,107.5,1.8,22.0,888.0,749.07,564.54
2016,7,16,10,30,917.0,109.0,1.9,22.0,917.0,794.74,595.46
2016,7,16,10,45,921.0,110.5,2.0,22.5,939.0,836.49,622.32
2016,7,16,11,0,925.0,112.0,2.1,23.0,961.0,875.92,647.4
2016,7,16,11,15,928.0,112.5,2.15,23.0,976.5,911.05,670.28
2016,7,16,11,30,931.0,113.0,2.2,23.0,992.0,943.46,691.32
2016,7,16,11,45,933.0,113.5,2.3,23.0,1000.0,972.11,710.41
2016,7,16,12,0,935.0,114.0,2.4,23.0,1008.0,997.73,727.59
2016,7,16,12,15,935.5,114.0,2.4,23.0,1008.5,1018.28,740.53
2016,7,16,12,30,936.0,114.0,2.4,23.0,1009.0,1035.53,751.45
2016,7,16,12,45,935.0,114.0,2.45,23.0,1002.0,1047.91,759.92
2016,7,16,13,0,934.0,114.0,2.5,23.0,995.0,1056.8,766.31
2016,7,16,13,15,931.5,113.0,2.5,22.5,980.5,1059.61,769.91
2016,7,16,13,30,929.0,112.0,2.5,22.0,966.0,1058.82,771.4
2016,7,16,13,45,928.0,109.5,2.55,22.0,945.5,1054.37,769.77
2016,7,16,14,0,927.0,107.0,2.6,22.0,925.0,1046.31,765.94
2016,7,16,14,15,921.0,106.0,2.6,22.0,897.0,1031.34,757.23
2016,7,16,14,30,915.0,105.0,2.6,22.0,869.0,1013.0,746.47
2016,7,16,14,45,909.5,102.0,2.6,22.0,835.0,989.71,732.54
2016,7,16,15,0,904.0,99.0,2.6,22.0,801.0,963.25,716.56
2016,7,16,15,15,893.5,97.5,2.6,21.5,761.0,930.87,697.93
2016,7,16,15,30,883.0,96.0,2.6,21.0,721.0,895.91,677.41
2016,7,16,15,45,871.0,93.0,2.65,21.0,677.0,855.64,652.08
2016,7,16,16,0,859.0,90.0,2.7,21.0,633.0,813.31,625.0
2016,7,16,16,15,841.5,87.0,2.7,20.5,584.5,770.25,597.83
2016,7,16,16,30,824.0,84.0,2.7,20.0,536.0,720.31,565.14
2016,7,16,16,45,802.0,80.5,2.7,20.0,485.5,665.76,527.33
2016,7,16,17,0,780.0,77.0,2.7,20.0,435.0,611.03,487.2
2016,7,16,17,15,748.0,73.0,2.7,19.5,383.5,549.77,441.08
2016,7,16,17,30,716.0,69.0,2.7,19.0,332.0,489.92,394.33
2016,7,16,17,45,670.0,64.0,2.7,18.5,280.5,425.28,341.97
2016,7,16,18,0,624.0,59.0,2.7,18.0,229.0,362.69,289.37
2016,7,16,18,15,556.0,52.5,2.7,17.5,180.5,293.58,230.03
2016,7,16,18,30,488.0,46.0,2.7,17.0,132.0,231.23,175.02
2016,7,16,18,45,374.0,36.5,2.7,16.5,90.0,159.59,113.23
2016,7,16,19,0,260.0,27.0,2.7,16.0,48.0,99.62,54.52
2016,7,16,19,15,130.0,13.5,2.75,15.5,24.0,35.52,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,13.0,2.95,13.0,22.5,12.39,0.0
2016,7,17,5,30,254.0,26.0,3.0,13.0,45.0,21.15,8.74
2016,7,17,5,45,368.5,35.0,3.05,13.5,86.0,27.34,17.87
2016,7,17,6,0,483.0,44.0,3.1,14.0,127.0,33.26,23.69
2016,7,17,6,15,550.5,50.5,3.05,14.5,175.0,36.68,27.03
2016,7,17,6,30,618.0,57.0,3.0,15.0,223.0,39.97,30.07
2016,7,17,6,45,313.5,90.5,3.0,15.5,175.0,63.8,51.19
2016,7,17,7,0,9.0,124.0,3.0,16.0,127.0,108.42,90.15
2016,7,17,7,15,91.0,156.0,2.95,16.5,197.0,135.56,104.91
2016,7,17,7,30,173.0,188.0,2.9,17.0,267.0,172.43,130.07
2016,7,17,7,45,101.5,197.0,2.85,17.5,244.5,180.66,139.21
2016,7,17,8,0,30.0,206.0,2.8,18.0,222.0,184.8,144.96
2016,7,17,8,15,48.0,236.5,2.8,18.0,265.0,218.88,171.48
2016,7,17,8,30,66.0,267.0,2.8,18.0,308.0,255.49,199.91
2016,7,17,8,45,255.0,263.0,2.85,18.5,440.5,328.95,255.17
2016,7,17,9,0,444.0,259.0,2.9,19.0,573.0,428.12,331.11
2016,7,17,9,15,281.5,311.0,2.95,19.0,514.0,417.94,324.14
2016,7,17,9,30,119.0,363.0,3.0,19.0,455.0,390.81,302.63
2016,7,17,9,45,512.5,233.5,3.05,19.5,656.0,528.05,411.24
2016,7,17,10,0,906.0,104.0,3.1,20.0,857.0,700.76,542.83
2016,7,17,10,15,911.5,105.0,3.1,20.0,885.5,747.14,575.55
2016,7,17,10,30,917.0,106.0,3.1,20.0,914.0,791.68,606.0
2016,7,17,10,45,920.0,107.5,3.15,20.0,935.0,832.67,633.96
2016,7,17,11,0,923.0,109.0,3.2,20.0,956.0,871.27,660.1
2016,7,17,11,15,926.0,109.5,3.25,20.0,970.5,906.36,683.71
2016,7,17,11,30,929.0,110.0,3.3,20.0,985.0,938.74,705.42
2016,7,17,11,45,930.0,110.0,3.4,20.0,992.5,965.95,723.97
2016,7,17,12,0,931.0,110.0,3.5,20.0,1000.0,990.08,740.52
2016,7,17,12,15,931.0,110.0,3.55,20.0,1000.0,1010.06,754.01
2016,7,17,12,30,931.0,110.0,3.6,20.0,1000.0,1026.75,765.4
2016,7,17,12,45,925.5,112.5,3.65,20.0,991.0,1037.1,772.71
2016,7,17,13,0,920.0,115.0,3.7,20.0,982.0,1043.95,777.84
2016,7,17,13,15,917.0,114.0,3.75,20.0,967.0,1046.21,780.08
2016,7,17,13,30,914.0,113.0,3.8,20.0,952.0,1044.92,780.11
2016,7,17,13,45,912.5,110.0,3.85,20.0,931.0,1039.5,777.53
2016,7,17,14,0,911.0,107.0,3.9,20.0,910.0,1030.52,772.7
2016,7,17,14,15,904.5,106.0,3.95,19.5,882.0,1015.21,765.18
2016,7,17,14,30,898.0,105.0,4.0,19.0,854.0,996.61,755.49
2016,7,17,14,45,892.5,102.0,4.05,19.0,820.0,973.61,741.37
2016,7,17,15,0,887.0,99.0,4.1,19.0,786.0,947.5,725.11
2016,7,17,15,15,876.5,97.0,4.15,19.0,746.5,914.96,704.32
2016,7,17,15,30,866.0,95.0,4.2,19.0,707.0,879.9,681.63
2016,7,17,15,45,853.5,92.0,4.3,19.0,663.0,839.69,655.28
2016,7,17,16,0,841.0,89.0,4.4,19.0,619.0,797.52,627.34
2016,7,17,16,15,823.0,86.5,4.4,18.5,571.5,755.29,599.61
2016,7,17,16,30,805.0,84.0,4.4,18.0,524.0,706.26,566.29
2016,7,17,16,45,781.5,80.5,4.45,17.5,474.5,651.45,528.08
2016,7,17,17,0,758.0,77.0,4.5,17.0,425.0,596.63,487.38
2016,7,17,17,15,726.0,73.0,4.45,16.5,374.0,536.38,440.19
2016,7,17,17,30,694.0,69.0,4.4,16.0,323.0,477.59,392.58
2016,7,17,17,45,647.0,64.5,4.4,16.0,272.5,414.15,338.99
2016,7,17,18,0,600.0,60.0,4.4,16.0,222.0,352.88,285.63
2016,7,17,18,15,532.5,53.0,4.3,15.5,174.5,284.67,225.86
2016,7,17,18,30,465.0,46.0,4.2,15.0,127.0,223.22,170.76
2016,7,17,18,45,351.5,36.5,4.1,14.5,86.0,153.04,109.47
2016,7,17,19,0,238.0,27.0,4.0,14.0,45.0,94.11,50.56
2016,7,17,19,15,119.0,13.5,3.95,13.5,22.5,33.55,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,133.0,11.5,3.1,13.0,21.5,10.96,0.0
2016,7,18,5,30,266.0,23.0,3.2,13.0,43.0,18.36,6.32
2016,7,18,5,45,374.0,32.0,3.3,13.5,83.0,24.69,15.54
2016,7,18,6,0,482.0,41.0,3.4,14.0,123.0,30.71,21.43
2016,7,18,6,15,547.0,47.0,3.4,14.5,169.5,33.85,24.5
2016,7,18,6,30,612.0,53.0,3.4,15.0,216.0,36.86,27.3
2016,7,18,6,45,309.5,87.5,3.4,15.5,170.5,61.67,49.31
2016,7,18,7,0,7.0,122.0,3.4,16.0,125.0,106.81,88.77
2016,7,18,7,15,13.5,142.0,3.3,16.0,148.0,125.58,99.56
2016,7,18,7,30,20.0,162.0,3.2,16.0,171.0,145.31,115.09
2016,7,18,7,45,48.0,194.5,3.15,16.5,220.0,174.0,136.71
2016,7,18,8,0,76.0,227.0,3.1,17.0,269.0,211.65,165.63
2016,7,18,8,15,111.0,253.5,3.05,17.5,320.5,246.09,191.85
2016,7,18,8,30,146.0,280.0,3.0,18.0,372.0,289.68,225.45
2016,7,18,8,45,134.0,301.0,3.0,18.5,390.5,313.97,244.44
2016,7,18,9,0,122.0,322.0,3.0,19.0,409.0,337.05,262.01
2016,7,18,9,15,505.0,206.0,3.0,19.0,592.0,441.5,344.15
2016,7,18,9,30,888.0,90.0,3.0,19.0,775.0,588.08,458.38
2016,7,18,9,45,893.0,93.0,3.0,19.5,808.5,638.63,496.29
2016,7,18,10,0,898.0,96.0,3.0,20.0,842.0,687.76,532.5
2016,7,18,10,15,904.5,97.0,3.0,20.0,870.5,734.47,566.18
2016,7,18,10,30,911.0,98.0,3.0,20.0,899.0,779.46,597.0
2016,7,18,10,45,915.0,99.0,3.05,20.5,921.0,820.53,623.87
2016,7,18,11,0,919.0,100.0,3.1,21.0,943.0,859.29,648.86
2016,7,18,11,15,922.5,100.5,3.1,21.0,958.0,894.65,672.28
2016,7,18,11,30,926.0,101.0,3.1,21.0,973.0,927.34,693.77
2016,7,18,11,45,928.0,101.0,3.15,21.0,981.0,955.35,712.42
2016,7,18,12,0,930.0,101.0,3.2,21.0,989.0,980.33,729.09
2016,7,18,12,15,930.5,101.0,3.25,21.0,989.0,1000.72,742.77
2016,7,18,12,30,931.0,101.0,3.3,21.0,989.0,1017.82,754.37
2016,7,18,12,45,935.0,97.0,3.35,21.0,983.5,1030.93,763.46
2016,7,18,13,0,939.0,93.0,3.4,21.0,978.0,1040.55,770.39
2016,7,18,13,15,937.0,92.5,3.4,21.0,964.0,1044.2,773.12
2016,7,18,13,30,935.0,92.0,3.4,21.0,950.0,1044.24,773.66
2016,7,18,13,45,934.0,89.5,3.4,21.0,929.5,1039.55,771.22
2016,7,18,14,0,933.0,87.0,3.4,21.0,909.0,1031.22,766.54
2016,7,18,14,15,927.5,86.0,3.4,21.0,881.0,1016.48,757.74
2016,7,18,14,30,922.0,85.0,3.4,21.0,853.0,998.34,746.8
2016,7,18,14,45,917.5,82.5,3.4,21.0,819.5,976.21,733.25
2016,7,18,15,0,913.0,80.0,3.4,21.0,786.0,950.86,717.56
2016,7,18,15,15,903.5,78.5,3.4,20.5,747.0,918.98,698.74
2016,7,18,15,30,894.0,77.0,3.4,20.0,708.0,884.46,677.93
2016,7,18,15,45,883.5,74.5,3.4,20.0,664.5,845.49,652.51
2016,7,18,16,0,873.0,72.0,3.4,20.0,621.0,804.34,625.3
2016,7,18,16,15,856.5,70.0,3.4,19.5,574.0,757.14,594.52
2016,7,18,16,30,840.0,68.0,3.4,19.0,527.0,708.71,562.26
2016,7,18,16,45,820.0,65.0,3.45,19.0,477.5,655.72,525.05
2016,7,18,17,0,800.0,62.0,3.5,19.0,428.0,602.4,486.15
2016,7,18,17,15,771.0,59.0,3.5,18.5,377.0,547.32,443.74
2016,7,18,17,30,742.0,56.0,3.5,18.0,326.0,489.28,397.54
2016,7,18,17,45,701.5,51.5,3.5,17.5,275.5,425.1,344.71
2016,7,18,18,0,661.0,47.0,3.5,17.0,225.0,363.94,292.34
2016,7,18,18,15,599.0,42.0,3.45,16.5,177.5,296.97,233.68
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,236.03,178.75
2016,7,18,18,45,434.5,29.5,3.35,15.5,88.5,167.21,117.83
2016,7,18,19,0,332.0,22.0,3.3,15.0,47.0,110.19,56.46
2016,7,18,19,15,166.0,11.0,3.25,14.5,23.5,39.24,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,11.0,2.6,12.5,22.0,10.48,0.0
2016,7,19,5,30,314.0,22.0,2.7,13.0,44.0,17.54,5.2
2016,7,19,5,45,420.0,30.0,2.8,13.5,85.0,23.03,14.07
2016,7,19,6,0,526.0,38.0,2.9,14.0,126.0,30.86,21.55
2016,7,19,6,15,590.0,43.5,2.9,14.5,173.5,34.0,24.63
2016,7,19,6,30,654.0,49.0,2.9,15.0,221.0,37.06,27.48
2016,7,19,6,45,333.0,86.5,2.9,15.5,175.0,61.08,48.79
2016,7,19,7,0,12.0,124.0,2.9,16.0,129.0,108.21,89.98
2016,7,19,7,15,404.5,93.5,2.85,16.0,277.0,91.5,58.04
2016,7,19,7,30,797.0,63.0,2.8,16.0,425.0,148.25,83.71
2016,7,19,7,45,818.0,66.5,2.8,16.5,474.5,202.91,127.91
2016,7,19,8,0,839.0,70.0,2.8,17.0,524.0,259.7,177.43
2016,7,19,8,15,855.5,72.0,2.8,17.5,572.0,315.81,227.53
2016,7,19,8,30,872.0,74.0,2.8,18.0,620.0,373.07,278.06
2016,7,19,8,45,882.5,77.0,2.8,18.5,663.5,429.67,326.92
2016,7,19,9,0,893.0,80.0,2.8,19.0,707.0,486.3,374.22
2016,7,19,9,15,902.5,81.5,2.8,19.0,746.5,540.85,419.15
2016,7,19,9,30,912.0,83.0,2.8,19.0,786.0,594.82,462.27
2016,7,19,9,45,915.5,86.5,2.8,19.5,819.5,646.09,501.14
2016,7,19,10,0,919.0,90.0,2.8,20.0,853.0,695.77,537.59
2016,7,19,10,15,925.0,91.0,2.8,20.0,881.5,743.08,571.29
2016,7,19,10,30,931.0,92.0,2.8,20.0,910.0,788.57,602.25
2016,7,19,10,45,932.5,94.5,2.85,20.0,931.0,829.89,630.32
2016,7,19,11,0,934.0,97.0,2.9,20.0,952.0,868.67,656.48
2016,7,19,11,15,936.5,97.5,2.9,20.0,967.0,903.71,679.59
2016,7,19,11,30,939.0,98.0,2.9,20.0,982.0,935.96,700.72
2016,7,19,11,45,941.0,98.0,2.95,20.0,989.5,964.34,719.6
2016,7,19,12,0,943.0,98.0,3.0,20.0,997.0,989.63,736.46
2016,7,19,12,15,943.0,98.0,3.0,20.0,997.0,1009.82,749.56
2016,7,19,12,30,943.0,98.0,3.0,20.0,997.0,1026.63,760.54
2016,7,19,12,45,936.0,101.5,3.05,20.5,988.0,1036.63,766.11
2016,7,19,13,0,929.0,105.0,3.1,21.0,979.0,1043.05,769.49
2016,7,19,13,15,926.0,104.5,3.1,21.0,964.5,1045.79,771.64
2016,7,19,13,30,923.0,104.0,3.1,21.0,950.0,1044.96,771.61
2016,7,19,13,45,923.5,100.0,3.15,21.0,929.5,1040.37,769.71
2016,7,19,14,0,924.0,96.0,3.2,21.0,909.0,1032.12,765.54
2016,7,19,14,15,918.0,95.0,3.25,21.0,881.0,1017.07,756.98
2016,7,19,14,30,912.0,94.0,3.3,21.0,853.0,998.66,746.29
2016,7,19,14,45,907.5,91.0,3.35,21.0,819.5,976.24,732.95
2016,7,19,15,0,903.0,88.0,3.4,21.0,786.0,950.61,717.44
2016,7,19,15,15,893.0,86.0,3.45,20.5,746.5,918.01,698.44
2016,7,19,15,30,883.0,84.0,3.5,20.0,707.0,882.81,677.44
2016,7,19,15,45,873.0,81.0,3.55,20.0,663.5,844.07,652.39
2016,7,19,16,0,863.0,78.0,3.6,20.0,620.0,803.14,625.5
2016,7,19,16,15,846.0,75.5,3.6,19.5,572.5,755.35,594.18
2016,7,19,16,30,829.0,73.0,3.6,19.0,525.0,706.39,561.4
2016,7,19,16,45,810.5,69.0,3.6,19.0,475.5,653.75,524.14
2016,7,19,17,0,792.0,65.0,3.6,19.0,426.0,604.78,488.02
2016,7,19,17,15,762.0,61.5,3.55,18.5,375.0,544.74,441.77
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,485.94,394.87
2016,7,19,17,45,694.0,53.5,3.5,18.0,274.0,423.49,342.74
2016,7,19,18,0,656.0,49.0,3.5,18.0,224.0,363.79,291.05
2016,7,19,18,15,593.0,43.5,3.35,17.5,176.0,296.06,231.93
2016,7,19,18,30,530.0,38.0,3.2,17.0,128.0,234.47,176.7
2016,7,19,18,45,429.5,30.0,3.1,16.5,87.0,167.99,117.78
2016,7,19,19,0,329.0,22.0,3.0,16.0,46.0,109.02,53.37
2016,7,19,19,15,164.5,11.0,2.95,15.5,23.0,38.87,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,158.0,10.5,2.45,12.5,21.5,10.01,0.0
2016,7,20,5,30,316.0,21.0,2.5,13.0,43.0,16.69,4.01
2016,7,20,5,45,423.0,29.0,2.6,13.5,83.5,22.23,13.33
2016,7,20,6,0,530.0,37.0,2.7,14.0,124.0,30.0,20.78
2016,7,20,6,15,594.0,42.5,2.7,14.5,172.0,33.19,23.9
2016,7,20,6,30,658.0,48.0,2.7,15.0,220.0,36.29,26.79
2016,7,20,6,45,701.0,51.5,2.7,15.5,271.0,37.57,27.92
2016,7,20,7,0,744.0,55.0,2.7,16.0,322.0,38.83,28.95
2016,7,20,7,15,774.0,58.5,2.6,16.5,373.0,88.07,43.08
2016,7,20,7,30,804.0,62.0,2.5,17.0,424.0,147.32,82.35
2016,7,20,7,45,826.0,64.5,2.45,17.5,474.5,201.77,126.02
2016,7,20,8,0,848.0,67.0,2.4,18.0,525.0,258.44,175.13
2016,7,20,8,15,864.5,69.0,2.35,18.5,573.0,315.07,225.37
2016,7,20,8,30,881.0,71.0,2.3,19.0,621.0,372.85,275.94
2016,7,20,8,45,894.5,72.5,2.25,19.5,666.0,429.88,324.65
2016,7,20,9,0,908.0,74.0,2.2,20.0,711.0,487.22,371.95
2016,7,20,9,15,918.0,75.5,2.2,20.0,751.0,542.82,417.19
2016,7,20,9,30,928.0,77.0,2.2,20.0,791.0,597.87,460.58
2016,7,20,9,45,926.0,84.0,2.25,20.5,823.5,649.8,499.53
2016,7,20,10,0,924.0,91.0,2.3,21.0,856.0,699.61,535.71
2016,7,20,10,15,930.0,92.0,2.3,21.5,885.0,747.21,568.06
2016,7,20,10,30,936.0,93.0,2.3,22.0,914.0,792.98,597.51
2016,7,20,10,45,942.0,93.0,2.35,22.5,937.0,835.75,624.86
2016,7,20,11,0,948.0,93.0,2.4,23.0,960.0,876.26,650.37
2016,7,20,11,15,951.0,93.5,2.45,23.0,975.0,912.22,673.92
2016,7,20,11,30,954.0,94.0,2.5,23.0,990.0,945.37,695.56
2016,7,20,11,45,957.5,93.0,2.6,23.0,998.5,974.56,715.03
2016,7,20,12,0,961.0,92.0,2.7,23.0,1007.0,1000.66,732.54
2016,7,20,12,15,961.0,92.0,2.75,23.0,1007.5,1021.18,746.04
2016,7,20,12,30,961.0,92.0,2.8,23.0,1008.0,1038.26,757.43
2016,7,20,12,45,960.5,91.5,2.85,23.0,1001.0,1050.82,766.03
2016,7,20,13,0,960.0,91.0,2.9,23.0,994.0,1059.76,772.45
2016,7,20,13,15,958.0,90.5,2.95,23.0,979.5,1063.54,775.69
2016,7,20,13,30,956.0,90.0,3.0,23.0,965.0,1063.61,776.73
2016,7,20,13,45,953.0,88.5,3.1,23.0,943.5,1057.92,774.63
2016,7,20,14,0,950.0,87.0,3.2,23.0,922.0,1048.56,770.27
2016,7,20,14,15,944.5,86.0,3.25,22.5,894.0,1033.64,763.43
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,1015.26,754.36
2016,7,20,14,45,932.5,83.5,3.35,22.0,831.5,992.02,740.62
2016,7,20,15,0,926.0,82.0,3.4,22.0,797.0,965.58,724.73
2016,7,20,15,15,916.5,80.5,3.4,22.0,757.5,933.37,704.53
2016,7,20,15,30,907.0,79.0,3.4,22.0,718.0,898.46,682.41
2016,7,20,15,45,895.5,77.0,3.45,22.0,673.5,858.77,657.09
2016,7,20,16,0,884.0,75.0,3.5,22.0,629.0,816.93,629.97
2016,7,20,16,15,867.5,73.0,3.5,21.5,581.0,769.27,599.22
2016,7,20,16,30,851.0,71.0,3.5,21.0,533.0,720.36,566.96
2016,7,20,16,45,830.0,68.0,3.55,20.5,482.5,666.15,530.22
2016,7,20,17,0,809.0,65.0,3.6,20.0,432.0,611.66,491.56
2016,7,20,17,15,779.5,61.5,3.6,19.5,380.5,555.23,448.32
2016,7,20,17,30,750.0,58.0,3.6,19.0,329.0,495.81,401.23
2016,7,20,17,45,708.5,53.5,3.6,18.5,277.5,430.63,347.77
2016,7,20,18,0,667.0,49.0,3.6,18.0,226.0,368.53,294.77
2016,7,20,18,15,603.0,43.5,3.5,17.5,177.5,299.79,234.77
2016,7,20,18,30,539.0,38.0,3.4,17.0,129.0,237.28,178.68
2016,7,20,18,45,433.0,30.0,3.35,16.5,87.5,168.83,118.07
2016,7,20,19,0,327.0,22.0,3.3,16.0,46.0,108.04,50.27
2016,7,20,19,15,163.5,11.0,3.3,15.5,23.0,38.59,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
