Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.5,2.9,13.0,21.0,10.01,0.0
2016,7,21,5,30,312.0,21.0,3.0,13.0,42.0,16.79,3.26
2016,7,21,5,45,421.5,29.0,3.15,13.5,83.0,22.32,13.34
2016,7,21,6,0,531.0,37.0,3.3,14.0,124.0,30.11,20.84
2016,7,21,6,15,595.5,42.5,3.3,14.5,172.0,33.28,23.96
2016,7,21,6,30,660.0,48.0,3.3,15.0,220.0,36.37,26.85
2016,7,21,6,45,703.5,52.0,3.3,16.0,271.0,38.06,28.29
2016,7,21,7,0,747.0,56.0,3.3,17.0,322.0,39.69,29.58
2016,7,21,7,15,776.5,59.0,3.2,17.0,373.5,87.62,42.88
2016,7,21,7,30,806.0,62.0,3.1,17.0,425.0,146.58,81.78
2016,7,21,7,45,828.5,64.5,3.05,17.5,475.0,201.28,125.61
2016,7,21,8,0,851.0,67.0,3.0,18.0,525.0,258.26,175.08
2016,7,21,8,15,867.5,69.0,2.95,18.5,573.0,315.12,225.73
2016,7,21,8,30,884.0,71.0,2.9,19.0,621.0,373.13,276.79
2016,7,21,8,45,897.0,72.5,2.85,19.5,665.5,430.18,325.89
2016,7,21,9,0,910.0,74.0,2.8,20.0,710.0,487.49,373.57
2016,7,21,9,15,920.0,75.0,2.8,20.5,750.5,542.81,418.23
2016,7,21,9,30,930.0,76.0,2.8,21.0,791.0,597.56,460.89
2016,7,21,9,45,935.0,79.0,2.8,21.5,825.0,650.27,500.56
2016,7,21,10,0,940.0,82.0,2.8,22.0,859.0,701.48,537.85
2016,7,21,10,15,946.0,83.0,2.85,22.0,888.5,749.79,571.94
2016,7,21,10,30,952.0,84.0,2.9,22.0,918.0,796.22,603.57
2016,7,21,10,45,957.5,84.0,2.95,22.0,940.5,839.21,632.55
2016,7,21,11,0,963.0,84.0,3.0,22.0,963.0,879.85,659.73
2016,7,21,11,15,966.0,84.5,3.1,22.0,979.0,916.29,684.27
2016,7,21,11,30,969.0,85.0,3.2,22.0,995.0,949.87,706.86
2016,7,21,11,45,971.5,85.0,3.3,22.5,1003.5,979.49,725.4
2016,7,21,12,0,974.0,85.0,3.4,23.0,1012.0,1005.94,741.81
2016,7,21,12,15,974.5,85.0,3.45,23.0,1012.5,1027.17,755.88
2016,7,21,12,30,975.0,85.0,3.5,23.0,1013.0,1044.91,767.78
2016,7,21,12,45,967.0,90.0,3.6,23.0,1004.5,1055.83,775.73
2016,7,21,13,0,959.0,95.0,3.7,23.0,996.0,1063.04,781.42
2016,7,21,13,15,957.0,94.5,3.7,22.5,981.5,1066.87,785.81
2016,7,21,13,30,955.0,94.0,3.7,22.0,967.0,1067.0,787.94
2016,7,21,13,45,954.5,91.0,3.75,22.0,946.5,1062.27,785.88
2016,7,21,14,0,954.0,88.0,3.8,22.0,926.0,1053.8,781.51
2016,7,21,14,15,949.0,87.0,3.8,22.0,897.5,1039.35,772.94
2016,7,21,14,30,944.0,86.0,3.8,22.0,869.0,1021.39,762.17
2016,7,21,14,45,940.5,83.0,3.8,22.0,835.5,999.26,748.67
2016,7,21,15,0,937.0,80.0,3.8,22.0,802.0,973.75,732.95
2016,7,21,15,15,927.5,78.5,3.75,21.5,762.0,941.23,713.5
2016,7,21,15,30,918.0,77.0,3.7,21.0,722.0,905.97,692.05
2016,7,21,15,45,908.0,74.0,3.7,21.0,677.5,866.01,666.09
2016,7,21,16,0,898.0,71.0,3.7,21.0,633.0,823.76,638.26
2016,7,21,16,15,881.5,69.0,3.65,20.5,584.5,775.51,606.72
2016,7,21,16,30,865.0,67.0,3.6,20.0,536.0,725.98,573.68
2016,7,21,16,45,844.0,64.5,3.6,20.0,485.0,671.7,535.57
2016,7,21,17,0,823.0,62.0,3.6,20.0,434.0,617.11,495.86
2016,7,21,17,15,793.5,58.5,3.55,19.5,382.0,556.19,449.18
2016,7,21,17,30,764.0,55.0,3.5,19.0,330.0,499.84,404.27
2016,7,21,17,45,721.5,51.5,3.45,18.5,278.0,434.61,350.66
2016,7,21,18,0,679.0,48.0,3.4,18.0,226.0,372.54,297.59
2016,7,21,18,15,614.5,42.5,3.3,17.5,177.5,302.96,236.9
2016,7,21,18,30,550.0,37.0,3.2,17.0,129.0,239.67,180.11
2016,7,21,18,45,440.5,29.0,3.1,16.5,87.0,167.68,116.56
2016,7,21,19,0,331.0,21.0,3.0,16.0,45.0,107.33,46.67
2016,7,21,19,15,165.5,10.5,2.95,15.5,22.5,38.34,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,154.5,10.0,2.15,12.5,20.0,9.53,0.0
2016,7,22,5,30,309.0,20.0,2.2,13.0,40.0,15.93,1.91
2016,7,22,5,45,419.5,28.5,2.25,14.0,81.5,21.96,12.94
2016,7,22,6,0,530.0,37.0,2.3,15.0,123.0,30.21,20.82
2016,7,22,6,15,596.5,43.0,2.2,15.5,171.5,33.82,24.34
2016,7,22,6,30,663.0,49.0,2.1,16.0,220.0,37.33,27.59
2016,7,22,6,45,707.5,53.0,2.05,16.5,271.5,38.97,29.05
2016,7,22,7,0,752.0,57.0,2.0,17.0,323.0,40.57,30.37
2016,7,22,7,15,783.0,60.5,1.95,17.5,375.5,88.19,43.4
2016,7,22,7,30,814.0,64.0,1.9,18.0,428.0,148.12,82.33
2016,7,22,7,45,837.0,66.5,1.85,18.5,479.5,203.47,126.13
2016,7,22,8,0,860.0,69.0,1.8,19.0,531.0,261.15,175.57
2016,7,22,8,15,877.0,71.5,1.8,19.5,580.0,319.2,226.52
2016,7,22,8,30,894.0,74.0,1.8,20.0,629.0,378.45,277.83
2016,7,22,8,45,906.5,76.0,1.8,20.5,674.0,436.4,326.89
2016,7,22,9,0,919.0,78.0,1.8,21.0,719.0,494.55,374.41
2016,7,22,9,15,929.0,79.5,1.8,21.5,760.0,550.91,418.9
2016,7,22,9,30,939.0,81.0,1.8,22.0,801.0,606.69,461.31
2016,7,22,9,45,939.5,86.0,1.85,22.5,834.5,659.03,499.96
2016,7,22,10,0,940.0,91.0,1.9,23.0,868.0,709.43,536.0
2016,7,22,10,15,946.0,92.0,1.95,23.5,897.0,757.88,568.63
2016,7,22,10,30,952.0,93.0,2.0,24.0,926.0,804.45,598.4
2016,7,22,10,45,956.5,93.5,2.05,24.5,948.5,847.26,625.26
2016,7,22,11,0,961.0,94.0,2.1,25.0,971.0,887.66,650.24
2016,7,22,11,15,963.5,94.5,2.2,25.0,986.0,923.74,673.95
2016,7,22,11,30,966.0,95.0,2.3,25.0,1001.0,956.93,695.77
2016,7,22,11,45,968.0,95.0,2.4,25.0,1009.0,986.15,715.04
2016,7,22,12,0,970.0,95.0,2.5,25.0,1017.0,1012.18,732.31
2016,7,22,12,15,970.0,95.0,2.6,25.0,1017.0,1032.98,746.32
2016,7,22,12,30,970.0,95.0,2.7,25.0,1017.0,1050.3,758.24
2016,7,22,12,45,966.0,97.0,2.8,25.0,1008.5,1062.15,766.79
2016,7,22,13,0,962.0,99.0,2.9,25.0,1000.0,1070.32,773.16
2016,7,22,13,15,959.0,98.5,2.95,25.0,985.5,1073.22,775.83
2016,7,22,13,30,956.0,98.0,3.0,25.0,971.0,1072.39,776.3
2016,7,22,13,45,951.5,97.0,3.1,25.0,948.5,1065.83,773.7
2016,7,22,14,0,947.0,96.0,3.2,25.0,926.0,1055.6,768.86
2016,7,22,14,15,941.5,95.0,3.2,25.0,897.5,1040.8,760.3
2016,7,22,14,30,936.0,94.0,3.2,25.0,869.0,1022.53,749.6
2016,7,22,14,45,928.0,92.5,3.25,25.0,834.0,997.95,735.22
2016,7,22,15,0,920.0,91.0,3.3,25.0,799.0,970.25,718.78
2016,7,22,15,15,909.5,89.5,3.3,24.5,758.5,937.3,699.78
2016,7,22,15,30,899.0,88.0,3.3,24.0,718.0,901.71,678.82
2016,7,22,15,45,885.5,86.0,3.3,24.0,673.0,860.57,652.51
2016,7,22,16,0,872.0,84.0,3.3,24.0,628.0,817.43,624.54
2016,7,22,16,15,854.5,81.5,3.3,23.5,579.5,768.85,593.5
2016,7,22,16,30,837.0,79.0,3.3,23.0,531.0,724.12,564.64
2016,7,22,16,45,812.5,76.0,3.3,22.5,480.0,667.66,526.49
2016,7,22,17,0,788.0,73.0,3.3,22.0,429.0,611.21,486.12
2016,7,22,17,15,755.5,69.0,3.25,21.5,376.5,549.09,439.09
2016,7,22,17,30,723.0,65.0,3.2,21.0,324.0,488.43,391.49
2016,7,22,17,45,675.0,60.5,3.15,20.5,272.0,421.18,336.92
2016,7,22,18,0,627.0,56.0,3.1,20.0,220.0,359.56,284.87
2016,7,22,18,15,556.5,49.5,3.0,19.0,171.5,289.31,224.94
2016,7,22,18,30,486.0,43.0,2.9,18.0,123.0,226.16,169.5
2016,7,22,18,45,368.0,33.0,2.85,17.5,82.0,153.3,106.32
2016,7,22,19,0,250.0,23.0,2.8,17.0,41.0,90.41,35.83
2016,7,22,19,15,125.0,11.5,2.8,16.5,20.5,32.26,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,128.0,10.5,1.55,14.5,18.5,10.01,0.0
2016,7,23,5,30,256.0,21.0,1.5,15.0,37.0,16.96,1.17
2016,7,23,5,45,373.0,30.0,1.45,16.0,77.0,23.37,13.93
2016,7,23,6,0,490.0,39.0,1.4,17.0,117.0,29.46,19.97
2016,7,23,6,15,559.5,45.5,1.4,17.5,165.0,33.07,23.47
2016,7,23,6,30,629.0,52.0,1.4,18.0,213.0,40.0,29.7
2016,7,23,6,45,676.0,56.5,1.4,18.5,264.5,41.9,31.38
2016,7,23,7,0,723.0,61.0,1.4,19.0,316.0,43.75,32.91
2016,7,23,7,15,755.0,65.0,1.4,20.0,368.0,89.22,45.01
2016,7,23,7,30,787.0,69.0,1.4,21.0,420.0,142.35,77.8
2016,7,23,7,45,811.5,71.5,1.4,22.0,471.0,196.67,119.84
2016,7,23,8,0,836.0,74.0,1.4,23.0,522.0,258.84,171.46
2016,7,23,8,15,854.0,76.5,1.45,23.5,570.5,315.93,220.55
2016,7,23,8,30,872.0,79.0,1.5,24.0,619.0,374.35,270.18
2016,7,23,8,45,885.5,81.0,1.55,25.0,664.0,431.6,317.17
2016,7,23,9,0,899.0,83.0,1.6,26.0,709.0,489.17,362.67
2016,7,23,9,15,909.5,84.5,1.65,26.5,749.5,544.85,405.85
2016,7,23,9,30,920.0,86.0,1.7,27.0,790.0,600.02,447.15
2016,7,23,9,45,927.5,87.5,1.8,27.5,825.0,652.61,485.57
2016,7,23,10,0,935.0,89.0,1.9,28.0,860.0,703.91,521.96
2016,7,23,10,15,941.0,90.0,1.95,28.0,889.0,752.18,554.93
2016,7,23,10,30,947.0,91.0,2.0,28.0,918.0,798.57,585.26
2016,7,23,10,45,949.5,93.0,2.15,28.5,940.0,841.07,612.36
2016,7,23,11,0,952.0,95.0,2.3,29.0,962.0,881.04,637.59
2016,7,23,11,15,955.0,95.5,2.4,29.0,977.5,917.31,661.14
2016,7,23,11,30,958.0,96.0,2.5,29.0,993.0,950.74,682.84
2016,7,23,11,45,958.0,97.5,2.6,29.0,1000.5,979.43,701.51
2016,7,23,12,0,958.0,99.0,2.7,29.0,1008.0,1004.89,718.19
2016,7,23,12,15,958.0,99.0,2.75,29.0,1008.5,1025.52,731.43
2016,7,23,12,30,958.0,99.0,2.8,29.0,1009.0,1042.71,742.61
2016,7,23,12,45,954.0,101.0,2.85,29.0,1000.5,1054.45,750.49
2016,7,23,13,0,950.0,103.0,2.9,29.0,992.0,1062.57,756.24
2016,7,23,13,15,947.5,102.5,2.95,28.5,977.5,1065.95,760.7
2016,7,23,13,30,945.0,102.0,3.0,28.0,963.0,1065.66,763.0
2016,7,23,13,45,941.0,101.0,3.05,28.0,941.0,1059.67,760.33
2016,7,23,14,0,937.0,100.0,3.1,28.0,919.0,1050.05,755.49
2016,7,23,14,15,931.0,99.0,3.1,27.5,890.5,1034.88,748.28
2016,7,23,14,30,925.0,98.0,3.1,27.0,862.0,1016.29,738.95
2016,7,23,14,45,917.0,96.5,3.15,27.0,827.5,991.92,724.84
2016,7,23,15,0,909.0,95.0,3.2,27.0,793.0,964.45,708.7
2016,7,23,15,15,898.5,93.0,3.2,26.5,753.0,931.22,689.67
2016,7,23,15,30,888.0,91.0,3.2,26.0,713.0,895.37,668.71
2016,7,23,15,45,874.5,89.0,3.25,26.0,668.0,854.56,643.13
2016,7,23,16,0,861.0,87.0,3.3,26.0,623.0,811.79,615.86
2016,7,23,16,15,843.0,84.5,3.25,25.5,574.5,763.21,584.78
2016,7,23,16,30,825.0,82.0,3.2,25.0,526.0,718.61,555.99
2016,7,23,16,45,801.0,78.5,3.2,24.5,475.0,662.38,518.29
2016,7,23,17,0,777.0,75.0,3.2,24.0,424.0,606.14,478.25
2016,7,23,17,15,744.0,71.0,3.15,23.0,372.0,544.18,432.54
2016,7,23,17,30,711.0,67.0,3.1,22.0,320.0,483.75,386.12
2016,7,23,17,45,663.0,62.0,3.05,21.5,268.5,418.28,333.14
2016,7,23,18,0,615.0,57.0,3.0,21.0,217.0,355.04,280.08
2016,7,23,18,15,543.5,50.0,2.95,20.0,168.5,284.46,220.2
2016,7,23,18,30,472.0,43.0,2.9,19.0,120.0,221.13,164.92
2016,7,23,18,45,352.5,33.0,2.85,18.5,79.5,148.7,102.32
2016,7,23,19,0,233.0,23.0,2.8,18.0,39.0,85.97,30.05
2016,7,23,19,15,116.5,11.5,2.85,17.5,19.5,30.72,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,105.5,10.5,1.65,14.5,17.0,10.01,0.0
2016,7,24,5,30,211.0,21.0,1.6,15.0,34.0,17.05,0.0
2016,7,24,5,45,329.5,31.5,1.55,15.5,73.0,24.84,15.09
2016,7,24,6,0,448.0,42.0,1.5,16.0,112.0,32.19,22.41
2016,7,24,6,15,521.5,49.5,1.4,16.5,160.0,36.49,26.57
2016,7,24,6,30,595.0,57.0,1.3,17.0,208.0,40.59,30.36
2016,7,24,6,45,644.5,62.0,1.2,17.5,259.0,42.45,32.01
2016,7,24,7,0,694.0,67.0,1.1,18.0,310.0,48.7,37.42
2016,7,24,7,15,728.5,71.0,1.05,18.5,362.0,91.72,48.52
2016,7,24,7,30,763.0,75.0,1.0,19.0,414.0,143.64,80.49
2016,7,24,7,45,788.5,78.5,1.0,20.0,465.0,197.64,122.23
2016,7,24,8,0,814.0,82.0,1.0,21.0,516.0,254.42,169.58
2016,7,24,8,15,833.0,84.5,1.0,21.5,565.0,311.02,218.18
2016,7,24,8,30,852.0,87.0,1.0,22.0,614.0,373.53,270.61
2016,7,24,8,45,867.5,89.0,1.05,22.5,659.0,430.63,317.88
2016,7,24,9,0,883.0,91.0,1.1,23.0,704.0,488.29,364.05
2016,7,24,9,15,894.0,92.5,1.15,23.5,745.0,543.52,406.91
2016,7,24,9,30,905.0,94.0,1.2,24.0,786.0,598.32,447.96
2016,7,24,9,45,913.5,95.5,1.3,24.5,821.0,650.91,486.48
2016,7,24,10,0,922.0,97.0,1.4,25.0,856.0,702.34,523.08
2016,7,24,10,15,928.5,98.0,1.5,25.0,885.5,750.51,556.76
2016,7,24,10,30,935.0,99.0,1.6,25.0,915.0,796.87,587.61
2016,7,24,10,45,940.0,100.0,1.7,25.5,937.5,840.03,614.92
2016,7,24,11,0,945.0,101.0,1.8,26.0,960.0,880.87,640.47
2016,7,24,11,15,948.0,101.5,1.85,26.0,975.0,917.0,663.52
2016,7,24,11,30,951.0,102.0,1.9,26.0,990.0,950.31,684.72
2016,7,24,11,45,952.5,102.0,2.0,26.5,998.0,978.81,702.04
2016,7,24,12,0,954.0,102.0,2.1,27.0,1006.0,1004.14,717.34
2016,7,24,12,15,953.5,102.0,2.2,27.0,1006.0,1024.26,730.84
2016,7,24,12,30,953.0,102.0,2.3,27.0,1006.0,1040.94,742.31
2016,7,24,12,45,950.0,102.5,2.4,27.0,998.0,1052.13,750.45
2016,7,24,13,0,947.0,103.0,2.5,27.0,990.0,1059.69,756.48
2016,7,24,13,15,944.0,102.5,2.55,26.5,975.0,1062.56,760.66
2016,7,24,13,30,941.0,102.0,2.6,26.0,960.0,1061.77,762.7
2016,7,24,13,45,936.0,101.5,2.7,26.0,937.5,1055.3,760.31
2016,7,24,14,0,931.0,101.0,2.8,26.0,915.0,1045.24,755.75
2016,7,24,14,15,925.0,100.0,2.85,26.0,886.0,1030.13,747.54
2016,7,24,14,30,919.0,99.0,2.9,26.0,857.0,1011.62,737.22
2016,7,24,14,45,910.0,97.5,2.95,26.0,822.0,986.38,722.56
2016,7,24,15,0,901.0,96.0,3.0,26.0,787.0,958.11,705.9
2016,7,24,15,15,890.0,94.0,3.0,25.5,746.5,924.59,686.64
2016,7,24,15,30,879.0,92.0,3.0,25.0,706.0,888.52,665.47
2016,7,24,15,45,864.5,90.0,3.0,24.5,661.0,847.11,640.37
2016,7,24,16,0,850.0,88.0,3.0,24.0,616.0,803.83,613.59
2016,7,24,16,15,831.0,85.0,2.95,23.5,567.5,759.74,585.5
2016,7,24,16,30,812.0,82.0,2.9,23.0,519.0,708.82,551.97
2016,7,24,16,45,787.0,79.0,2.9,23.0,468.0,652.99,513.36
2016,7,24,17,0,762.0,76.0,2.9,23.0,417.0,597.26,472.49
2016,7,24,17,15,728.0,72.0,2.9,22.0,365.0,535.37,426.83
2016,7,24,17,30,694.0,68.0,2.9,21.0,313.0,475.12,380.51
2016,7,24,17,45,645.0,62.5,2.9,20.5,262.0,409.52,327.34
2016,7,24,18,0,596.0,57.0,2.9,20.0,211.0,346.19,274.1
2016,7,24,18,15,524.0,50.0,2.9,19.5,163.0,276.46,214.33
2016,7,24,18,30,452.0,43.0,2.9,19.0,115.0,214.05,159.48
2016,7,24,18,45,332.5,32.5,2.9,18.5,75.5,142.31,97.44
2016,7,24,19,0,213.0,22.0,2.9,18.0,36.0,79.9,23.38
2016,7,24,19,15,106.5,11.0,2.9,17.5,18.0,28.45,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,12.5,16.0,10.01,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,17.16,0.0
2016,7,25,5,45,322.0,31.5,2.0,13.5,71.5,24.95,15.21
2016,7,25,6,0,443.0,42.0,2.0,14.0,111.0,32.31,22.68
2016,7,25,6,15,517.5,49.5,1.9,14.5,158.5,36.59,26.87
2016,7,25,6,30,592.0,57.0,1.8,15.0,206.0,40.69,30.69
2016,7,25,6,45,318.0,93.5,1.75,15.5,176.0,66.7,53.75
2016,7,25,7,0,44.0,130.0,1.7,16.0,146.0,106.97,88.86
2016,7,25,7,15,63.5,154.5,1.65,16.5,181.0,131.09,102.29
2016,7,25,7,30,83.0,179.0,1.6,17.0,216.0,158.69,122.66
2016,7,25,7,45,234.0,186.0,1.55,17.5,307.0,188.66,139.73
2016,7,25,8,0,385.0,193.0,1.5,18.0,398.0,242.02,177.36
2016,7,25,8,15,618.0,140.5,1.5,18.5,505.5,291.88,212.37
2016,7,25,8,30,851.0,88.0,1.5,19.0,613.0,373.34,274.99
2016,7,25,8,45,864.0,91.0,1.5,19.5,658.0,430.31,322.91
2016,7,25,9,0,877.0,94.0,1.5,20.0,703.0,487.6,369.56
2016,7,25,9,15,888.5,96.0,1.5,20.5,743.5,543.3,413.37
2016,7,25,9,30,900.0,98.0,1.5,21.0,784.0,598.64,455.29
2016,7,25,9,45,902.0,103.5,1.55,21.5,817.5,650.72,493.65
2016,7,25,10,0,904.0,109.0,1.6,22.0,851.0,701.09,529.58
2016,7,25,10,15,911.0,110.0,1.6,22.5,880.5,748.96,562.07
2016,7,25,10,30,918.0,111.0,1.6,23.0,910.0,795.1,591.06
2016,7,25,10,45,920.5,113.0,1.65,23.5,932.0,836.7,617.07
2016,7,25,11,0,923.0,115.0,1.7,24.0,954.0,875.85,641.2
2016,7,25,11,15,926.5,116.0,1.75,24.0,969.5,912.31,664.65
2016,7,25,11,30,930.0,117.0,1.8,24.0,985.0,946.06,686.28
2016,7,25,11,45,931.0,117.5,1.85,24.5,992.5,974.18,702.91
2016,7,25,12,0,932.0,118.0,1.9,25.0,1000.0,999.2,717.56
2016,7,25,12,15,932.0,118.0,1.9,25.0,1000.5,1019.55,730.07
2016,7,25,12,30,932.0,118.0,1.9,25.0,1001.0,1036.54,740.56
2016,7,25,12,45,932.0,117.0,1.95,25.0,994.0,1049.1,749.07
2016,7,25,13,0,932.0,116.0,2.0,25.0,987.0,1058.13,755.53
2016,7,25,13,15,929.0,115.5,2.05,25.0,972.5,1061.08,758.33
2016,7,25,13,30,926.0,115.0,2.1,25.0,958.0,1060.4,759.06
2016,7,25,13,45,924.0,112.5,2.15,25.0,936.5,1055.01,756.98
2016,7,25,14,0,922.0,110.0,2.2,25.0,915.0,1045.99,752.76
2016,7,25,14,15,915.5,109.0,2.2,24.5,886.0,1030.55,745.44
2016,7,25,14,30,909.0,108.0,2.2,24.0,857.0,1011.74,736.07
2016,7,25,14,45,904.5,104.5,2.25,24.0,823.0,988.86,723.24
2016,7,25,15,0,900.0,101.0,2.3,24.0,789.0,962.75,708.3
2016,7,25,15,15,889.0,99.0,2.25,23.5,748.5,929.27,688.79
2016,7,25,15,30,878.0,97.0,2.2,23.0,708.0,893.22,667.45
2016,7,25,15,45,868.0,93.0,2.2,23.0,664.0,853.43,642.55
2016,7,25,16,0,858.0,89.0,2.2,23.0,620.0,811.42,615.86
2016,7,25,16,15,839.0,86.0,2.2,22.5,571.0,767.03,588.29
2016,7,25,16,30,820.0,83.0,2.2,22.0,522.0,715.75,555.23
2016,7,25,16,45,799.0,78.5,2.2,22.0,471.5,660.57,517.57
2016,7,25,17,0,778.0,74.0,2.2,22.0,421.0,605.14,477.46
2016,7,25,17,15,745.0,70.0,2.15,21.5,368.5,543.07,431.05
2016,7,25,17,30,712.0,66.0,2.1,21.0,316.0,482.53,384.07
2016,7,25,17,45,666.5,60.5,2.05,20.5,265.0,415.88,330.53
2016,7,25,18,0,621.0,55.0,2.0,20.0,214.0,354.76,279.28
2016,7,25,18,15,549.5,48.0,1.85,19.0,165.0,283.9,219.19
2016,7,25,18,30,478.0,41.0,1.7,18.0,116.0,220.35,163.71
2016,7,25,18,45,361.0,31.0,1.55,17.5,76.0,148.51,101.05
2016,7,25,19,0,244.0,21.0,1.4,17.0,36.0,85.27,19.55
2016,7,25,19,15,122.0,10.5,1.4,16.5,18.0,30.49,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,14.5,16.0,9.05,0.0
2016,7,26,5,30,221.0,19.0,0.9,15.0,32.0,15.33,0.0
2016,7,26,5,45,338.0,29.5,0.85,16.0,71.0,23.2,13.49
2016,7,26,6,0,455.0,40.0,0.8,17.0,110.0,30.63,20.93
2016,7,26,6,15,528.5,47.5,0.75,17.5,157.5,35.0,25.14
2016,7,26,6,30,602.0,55.0,0.7,18.0,205.0,39.17,28.99
2016,7,26,6,45,649.0,61.0,0.7,18.5,256.5,41.88,31.38
2016,7,26,7,0,696.0,67.0,0.7,19.0,308.0,48.91,37.46
2016,7,26,7,15,730.5,71.0,0.7,19.5,360.0,90.03,47.54
2016,7,26,7,30,765.0,75.0,0.7,20.0,412.0,142.12,78.93
2016,7,26,7,45,789.0,79.0,0.7,21.0,463.0,196.48,120.5
2016,7,26,8,0,813.0,83.0,0.7,22.0,514.0,253.46,167.6
2016,7,26,8,15,832.0,86.0,0.65,22.5,563.0,310.54,215.96
2016,7,26,8,30,851.0,89.0,0.6,23.0,612.0,373.49,267.9
2016,7,26,8,45,864.5,91.5,0.6,24.0,657.0,430.31,313.5
2016,7,26,9,0,878.0,94.0,0.6,25.0,702.0,487.49,357.53
2016,7,26,9,15,889.5,96.0,0.65,25.5,743.0,543.31,399.91
2016,7,26,9,30,901.0,98.0,0.7,26.0,784.0,598.76,440.53
2016,7,26,9,45,907.0,101.0,0.8,27.0,818.5,651.15,477.24
2016,7,26,10,0,913.0,104.0,0.9,28.0,853.0,702.16,511.78
2016,7,26,10,15,919.5,105.5,0.95,28.0,882.5,750.56,544.58
2016,7,26,10,30,926.0,107.0,1.0,28.0,912.0,797.18,574.31
2016,7,26,10,45,930.5,108.0,1.1,28.5,934.5,839.76,600.66
2016,7,26,11,0,935.0,109.0,1.2,29.0,957.0,880.0,625.31
2016,7,26,11,15,938.0,109.5,1.3,29.0,972.0,915.95,648.37
2016,7,26,11,30,941.0,110.0,1.4,29.0,987.0,949.11,669.69
2016,7,26,11,45,943.0,110.0,1.5,29.5,995.0,977.94,686.96
2016,7,26,12,0,945.0,110.0,1.6,30.0,1003.0,1003.66,702.31
2016,7,26,12,15,945.0,110.0,1.7,30.0,1003.5,1024.22,715.95
2016,7,26,12,30,945.0,110.0,1.8,30.0,1004.0,1041.37,727.64
2016,7,26,12,45,937.0,113.5,1.9,30.0,994.5,1050.65,734.64
2016,7,26,13,0,929.0,117.0,2.0,30.0,985.0,1056.28,739.59
2016,7,26,13,15,926.0,116.5,2.05,30.0,970.0,1059.22,742.37
2016,7,26,13,30,923.0,116.0,2.1,30.0,955.0,1058.54,743.09
2016,7,26,13,45,920.0,114.0,2.2,30.0,933.0,1052.68,741.36
2016,7,26,14,0,917.0,112.0,2.3,30.0,911.0,1043.22,737.5
2016,7,26,14,15,910.5,110.5,2.3,29.5,882.0,1027.3,730.03
2016,7,26,14,30,904.0,109.0,2.3,29.0,853.0,1008.0,720.54
2016,7,26,14,45,897.0,106.5,2.35,29.0,818.5,983.89,707.1
2016,7,26,15,0,890.0,104.0,2.4,29.0,784.0,956.69,691.66
2016,7,26,15,15,878.5,102.0,2.4,28.5,743.5,922.99,672.82
2016,7,26,15,30,867.0,100.0,2.4,28.0,703.0,886.78,652.14
2016,7,26,15,45,854.5,96.5,2.45,28.0,658.0,845.75,627.09
2016,7,26,16,0,842.0,93.0,2.5,28.0,613.0,808.69,604.41
2016,7,26,16,15,822.5,90.0,2.45,27.5,564.5,758.62,572.88
2016,7,26,16,30,803.0,87.0,2.4,27.0,516.0,707.57,540.12
2016,7,26,16,45,780.0,83.0,2.4,26.5,465.0,652.25,503.8
2016,7,26,17,0,757.0,79.0,2.4,26.0,414.0,596.88,464.79
2016,7,26,17,15,722.5,74.5,2.3,25.0,362.0,534.24,419.12
2016,7,26,17,30,688.0,70.0,2.2,24.0,310.0,475.3,374.37
2016,7,26,17,45,641.5,63.5,2.15,23.5,259.0,408.28,321.06
2016,7,26,18,0,595.0,57.0,2.1,23.0,208.0,345.05,268.77
2016,7,26,18,15,522.5,49.5,1.95,22.0,160.0,274.63,209.7
2016,7,26,18,30,450.0,42.0,1.8,21.0,112.0,211.64,155.39
2016,7,26,18,45,335.5,31.0,1.65,20.5,72.5,141.11,94.34
2016,7,26,19,0,221.0,20.0,1.5,20.0,33.0,78.49,10.91
2016,7,26,19,15,110.5,10.0,1.45,19.5,16.5,27.97,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.0,8.5,1.5,15.5,11.5,8.1,0.0
2016,7,27,5,30,106.0,17.0,1.5,16.0,23.0,13.35,0.0
2016,7,27,5,45,199.0,32.5,1.5,16.5,57.0,25.27,14.98
2016,7,27,6,0,292.0,48.0,1.5,17.0,91.0,36.73,26.13
2016,7,27,6,15,362.0,60.0,1.4,17.5,135.0,44.96,33.79
2016,7,27,6,30,432.0,72.0,1.3,18.0,179.0,52.83,40.92
2016,7,27,6,45,484.5,81.0,1.2,18.5,227.0,58.01,45.49
2016,7,27,7,0,537.0,90.0,1.1,19.0,275.0,62.17,49.01
2016,7,27,7,15,575.5,97.0,1.1,19.5,324.0,97.32,58.47
2016,7,27,7,30,614.0,104.0,1.1,20.0,373.0,143.66,86.72
2016,7,27,7,45,645.5,109.0,1.15,21.0,422.5,191.81,123.05
2016,7,27,8,0,677.0,114.0,1.2,22.0,472.0,243.57,165.3
2016,7,27,8,15,699.0,119.0,1.2,22.5,519.0,296.0,209.58
2016,7,27,8,30,721.0,124.0,1.2,23.0,566.0,350.49,255.09
2016,7,27,8,45,741.5,126.5,1.25,23.5,610.5,407.42,301.52
2016,7,27,9,0,762.0,129.0,1.3,24.0,655.0,461.89,344.87
2016,7,27,9,15,775.5,132.0,1.35,24.5,694.5,514.37,385.49
2016,7,27,9,30,789.0,135.0,1.4,25.0,734.0,566.97,424.88
2016,7,27,9,45,778.5,148.5,1.45,25.5,762.5,614.35,459.06
2016,7,27,10,0,768.0,162.0,1.5,26.0,791.0,659.18,490.38
2016,7,27,10,15,776.5,164.0,1.55,26.5,819.5,704.23,521.32
2016,7,27,10,30,785.0,166.0,1.6,27.0,848.0,748.08,550.7
2016,7,27,10,45,797.0,164.5,1.65,27.5,872.0,790.01,577.32
2016,7,27,11,0,809.0,163.0,1.7,28.0,896.0,830.52,602.34
2016,7,27,11,15,813.0,164.0,1.75,28.0,911.0,864.91,624.35
2016,7,27,11,30,817.0,165.0,1.8,28.0,926.0,896.97,644.85
2016,7,27,11,45,824.5,162.0,1.85,28.5,935.5,925.84,661.96
2016,7,27,12,0,832.0,159.0,1.9,29.0,945.0,952.17,677.41
2016,7,27,12,15,832.5,159.0,1.95,28.5,945.5,972.05,691.55
2016,7,27,12,30,833.0,159.0,2.0,28.0,946.0,988.87,703.94
2016,7,27,12,45,844.0,151.0,2.1,28.0,942.5,995.84,709.46
2016,7,27,13,0,855.0,143.0,2.2,28.0,939.0,1008.51,718.78
2016,7,27,13,15,851.5,142.0,2.25,28.0,924.5,1010.32,720.73
2016,7,27,13,30,848.0,141.0,2.3,28.0,910.0,1008.77,720.79
2016,7,27,13,45,848.0,136.5,2.4,28.0,890.0,1003.8,719.34
2016,7,27,14,0,848.0,132.0,2.5,28.0,870.0,995.4,715.81
2016,7,27,14,15,841.0,130.5,2.5,27.5,842.0,979.84,708.21
2016,7,27,14,30,834.0,129.0,2.5,27.0,814.0,961.17,698.7
2016,7,27,14,45,830.0,124.0,2.55,27.0,781.0,946.8,691.11
2016,7,27,15,0,826.0,119.0,2.6,27.0,748.0,920.86,675.92
2016,7,27,15,15,813.5,116.5,2.55,26.5,708.5,887.05,656.01
2016,7,27,15,30,801.0,114.0,2.5,26.0,669.0,850.95,634.43
2016,7,27,15,45,791.5,108.0,2.5,25.5,626.5,811.37,610.59
2016,7,27,16,0,782.0,102.0,2.5,25.0,584.0,769.73,584.95
2016,7,27,16,15,761.5,98.5,2.5,24.5,536.5,720.5,553.47
2016,7,27,16,30,741.0,95.0,2.5,24.0,489.0,670.52,520.8
2016,7,27,16,45,721.0,89.0,2.5,23.5,440.5,617.63,484.89
2016,7,27,17,0,701.0,83.0,2.5,23.0,392.0,566.65,448.0
2016,7,27,17,15,665.0,78.0,2.45,22.5,341.5,505.22,401.63
2016,7,27,17,30,629.0,73.0,2.4,22.0,291.0,445.83,355.23
2016,7,27,17,45,586.0,65.5,2.35,21.5,242.5,382.43,304.03
2016,7,27,18,0,543.0,58.0,2.3,21.0,194.0,322.55,253.8
2016,7,27,18,15,470.5,50.0,2.3,20.0,148.5,254.43,196.19
2016,7,27,18,30,398.0,42.0,2.3,19.0,103.0,193.83,143.56
2016,7,27,18,45,292.0,30.5,2.3,18.5,66.0,128.21,85.87
2016,7,27,19,0,186.0,19.0,2.3,18.0,29.0,69.11,2.08
2016,7,27,19,15,93.0,9.5,2.3,17.5,14.5,24.48,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.5,1.7,14.0,13.5,8.1,0.0
2016,7,28,5,30,191.0,17.0,1.7,14.0,27.0,13.6,0.0
2016,7,28,5,45,306.0,27.5,1.7,14.5,63.5,21.53,11.92
2016,7,28,6,0,421.0,38.0,1.7,15.0,100.0,29.01,19.62
2016,7,28,6,15,493.5,45.5,1.65,15.5,146.0,33.44,23.93
2016,7,28,6,30,566.0,53.0,1.6,16.0,192.0,37.66,27.86
2016,7,28,6,45,323.5,92.5,1.6,16.5,176.0,66.25,53.14
2016,7,28,7,0,81.0,132.0,1.6,17.0,160.0,108.09,89.48
2016,7,28,7,15,226.5,141.0,1.55,17.5,236.5,118.47,86.87
2016,7,28,7,30,372.0,150.0,1.5,18.0,313.0,152.96,105.36
2016,7,28,7,45,579.0,114.0,1.45,19.0,402.0,184.07,120.72
2016,7,28,8,0,786.0,78.0,1.4,20.0,491.0,241.55,161.33
2016,7,28,8,15,804.5,80.5,1.4,20.5,538.5,296.55,209.14
2016,7,28,8,30,823.0,83.0,1.4,21.0,586.0,357.41,260.98
2016,7,28,8,45,837.5,85.5,1.4,21.5,630.5,413.1,307.69
2016,7,28,9,0,852.0,88.0,1.4,22.0,675.0,469.29,353.25
2016,7,28,9,15,863.0,89.5,1.45,22.5,714.5,523.07,395.69
2016,7,28,9,30,874.0,91.0,1.5,23.0,754.0,576.47,436.4
2016,7,28,9,45,883.0,92.5,1.6,23.5,788.5,628.03,474.77
2016,7,28,10,0,892.0,94.0,1.7,24.0,823.0,678.54,511.3
2016,7,28,10,15,898.0,95.0,1.75,24.0,851.0,725.19,544.14
2016,7,28,10,30,904.0,96.0,1.8,24.0,879.0,770.07,574.04
2016,7,28,10,45,907.5,97.0,1.9,24.5,900.5,810.99,600.29
2016,7,28,11,0,911.0,98.0,2.0,25.0,922.0,849.55,624.75
2016,7,28,11,15,913.5,98.5,2.05,25.0,936.5,884.24,647.28
2016,7,28,11,30,916.0,99.0,2.1,25.0,951.0,916.17,667.96
2016,7,28,11,45,916.5,100.0,2.2,25.5,958.0,943.89,685.04
2016,7,28,12,0,917.0,101.0,2.3,26.0,965.0,968.5,700.12
2016,7,28,12,15,916.5,101.0,2.35,26.0,965.0,987.95,712.81
2016,7,28,12,30,916.0,101.0,2.4,26.0,965.0,1004.07,723.48
2016,7,28,12,45,905.5,106.5,2.45,26.0,954.5,1012.49,729.38
2016,7,28,13,0,895.0,112.0,2.5,26.0,944.0,1017.34,733.19
2016,7,28,13,15,891.5,111.0,2.5,25.5,929.5,1019.01,736.06
2016,7,28,13,30,888.0,110.0,2.5,25.0,915.0,1017.18,736.84
2016,7,28,13,45,884.0,108.5,2.55,25.0,893.5,1010.82,733.93
2016,7,28,14,0,880.0,107.0,2.6,25.0,872.0,1001.03,728.94
2016,7,28,14,15,873.5,106.0,2.6,24.5,843.5,985.92,721.54
2016,7,28,14,30,867.0,105.0,2.6,24.0,815.0,967.58,712.12
2016,7,28,14,45,859.0,102.5,2.65,24.0,781.0,943.06,697.71
2016,7,28,15,0,851.0,100.0,2.7,24.0,747.0,915.62,681.34
2016,7,28,15,15,839.0,98.0,2.65,23.5,708.0,882.33,661.46
2016,7,28,15,30,827.0,96.0,2.6,23.0,669.0,846.69,639.84
2016,7,28,15,45,813.0,93.5,2.6,23.0,625.0,806.65,614.09
2016,7,28,16,0,799.0,91.0,2.6,23.0,581.0,770.82,591.03
2016,7,28,16,15,779.5,88.0,2.6,22.5,534.0,722.28,559.69
2016,7,28,16,30,760.0,85.0,2.6,22.0,487.0,672.9,527.14
2016,7,28,16,45,734.5,81.0,2.6,22.0,438.0,617.63,488.49
2016,7,28,17,0,709.0,77.0,2.6,22.0,389.0,562.65,447.43
2016,7,28,17,15,674.5,72.5,2.55,21.5,339.0,504.07,402.84
2016,7,28,17,30,640.0,68.0,2.5,21.0,289.0,445.66,356.84
2016,7,28,17,45,590.5,62.0,2.5,20.5,240.0,380.22,303.73
2016,7,28,18,0,541.0,56.0,2.5,20.0,191.0,318.98,252.12
2016,7,28,18,15,469.0,48.0,2.45,19.5,145.5,251.23,194.0
2016,7,28,18,30,397.0,40.0,2.4,19.0,100.0,191.0,141.14
2016,7,28,18,45,286.0,29.0,2.4,18.5,63.5,124.73,82.66
2016,7,28,19,0,175.0,18.0,2.4,18.0,27.0,65.08,0.0
2016,7,28,19,15,87.5,9.0,2.4,17.5,13.5,23.01,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.5,8.0,1.75,14.0,11.5,7.63,0.0
2016,7,29,5,30,131.0,16.0,1.8,14.0,23.0,12.6,0.0
2016,7,29,5,45,230.5,29.0,1.85,14.5,56.5,23.0,12.92
2016,7,29,6,0,330.0,42.0,1.9,15.0,90.0,32.69,22.77
2016,7,29,6,15,403.0,52.0,1.85,15.5,134.0,39.09,28.87
2016,7,29,6,30,476.0,62.0,1.8,16.0,178.0,45.14,34.45
2016,7,29,6,45,524.0,70.0,1.75,16.5,225.5,49.11,38.01
2016,7,29,7,0,572.0,78.0,1.7,17.0,273.0,52.83,41.21
2016,7,29,7,15,609.5,84.0,1.65,17.5,322.0,87.21,50.18
2016,7,29,7,30,647.0,90.0,1.6,18.0,371.0,134.62,78.89
2016,7,29,7,45,674.0,95.5,1.6,19.0,419.5,184.33,117.01
2016,7,29,8,0,701.0,101.0,1.6,20.0,468.0,237.09,160.92
2016,7,29,8,15,722.5,105.0,1.6,20.5,515.0,293.65,209.27
2016,7,29,8,30,744.0,109.0,1.6,21.0,562.0,348.02,255.59
2016,7,29,8,45,761.5,112.0,1.65,21.5,606.0,401.65,300.54
2016,7,29,9,0,779.0,115.0,1.7,22.0,650.0,456.31,344.97
2016,7,29,9,15,792.0,117.5,1.75,22.5,689.5,509.0,386.59
2016,7,29,9,30,805.0,120.0,1.8,23.0,729.0,561.71,426.87
2016,7,29,9,45,821.0,119.0,1.85,23.5,765.0,613.75,465.47
2016,7,29,10,0,837.0,118.0,1.9,24.0,801.0,663.96,501.7
2016,7,29,10,15,844.5,119.5,1.95,24.0,829.5,709.89,534.93
2016,7,29,10,30,852.0,121.0,2.0,24.0,858.0,754.31,565.04
2016,7,29,10,45,860.5,120.0,2.05,24.5,880.5,795.49,591.28
2016,7,29,11,0,869.0,119.0,2.1,25.0,903.0,834.78,615.98
2016,7,29,11,15,872.5,120.0,2.15,25.0,918.5,869.59,638.72
2016,7,29,11,30,876.0,121.0,2.2,25.0,934.0,901.86,659.74
2016,7,29,11,45,881.5,118.5,2.25,25.0,942.5,929.89,677.96
2016,7,29,12,0,887.0,116.0,2.3,25.0,951.0,955.13,694.41
2016,7,29,12,15,887.5,116.0,2.35,25.0,951.5,975.1,707.51
2016,7,29,12,30,888.0,116.0,2.4,25.0,952.0,991.88,718.68
2016,7,29,12,45,889.5,114.0,2.45,25.0,946.0,1004.35,727.2
2016,7,29,13,0,891.0,112.0,2.5,25.0,940.0,1013.43,733.7
2016,7,29,13,15,888.0,111.5,2.5,25.0,925.5,1016.1,735.73
2016,7,29,13,30,885.0,111.0,2.5,25.0,911.0,1015.28,735.71
2016,7,29,13,45,884.0,108.0,2.55,25.0,890.5,1010.36,733.71
2016,7,29,14,0,883.0,105.0,2.6,25.0,870.0,1001.93,729.59
2016,7,29,14,15,876.5,103.5,2.6,24.5,842.0,986.2,721.78
2016,7,29,14,30,870.0,102.0,2.6,24.0,814.0,967.23,711.96
2016,7,29,14,45,865.0,99.0,2.6,24.0,781.0,944.92,698.58
2016,7,29,15,0,860.0,96.0,2.6,24.0,748.0,919.53,683.19
2016,7,29,15,15,849.0,94.0,2.6,23.5,709.0,886.86,664.18
2016,7,29,15,30,838.0,92.0,2.6,23.0,670.0,851.75,643.35
2016,7,29,15,45,827.5,88.0,2.6,23.0,627.0,812.57,618.24
2016,7,29,16,0,817.0,84.0,2.6,23.0,584.0,771.33,591.42
2016,7,29,16,15,798.5,81.5,2.55,22.5,537.0,729.23,564.45
2016,7,29,16,30,780.0,79.0,2.5,22.0,490.0,680.39,532.11
2016,7,29,16,45,758.5,74.5,2.45,21.5,441.0,626.43,495.32
2016,7,29,17,0,737.0,70.0,2.4,21.0,392.0,572.36,456.07
2016,7,29,17,15,703.5,66.0,2.4,20.5,342.0,511.87,410.19
2016,7,29,17,30,670.0,62.0,2.4,20.0,292.0,453.07,363.88
2016,7,29,17,45,625.0,56.5,2.4,20.0,243.0,388.84,310.88
2016,7,29,18,0,580.0,51.0,2.4,20.0,194.0,330.06,260.42
2016,7,29,18,15,508.5,44.0,2.35,19.5,148.0,261.63,201.51
2016,7,29,18,30,437.0,37.0,2.3,19.0,102.0,200.65,147.67
2016,7,29,18,45,321.5,27.0,2.3,18.5,64.5,132.13,86.41
2016,7,29,19,0,206.0,17.0,2.3,18.0,27.0,70.25,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,13.5,24.98,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,96.5,8.0,1.5,13.5,12.5,7.63,0.0
2016,7,30,5,30,193.0,16.0,1.5,14.0,25.0,12.85,0.0
2016,7,30,5,45,313.5,26.5,1.55,14.5,62.0,20.83,10.99
2016,7,30,6,0,434.0,37.0,1.6,15.0,99.0,28.36,18.99
2016,7,30,6,15,508.0,44.0,1.6,15.5,145.0,32.39,22.97
2016,7,30,6,30,582.0,51.0,1.6,16.0,191.0,36.26,26.6
2016,7,30,6,45,293.5,82.0,1.65,16.5,153.0,58.53,46.33
2016,7,30,7,0,5.0,113.0,1.7,17.0,115.0,99.13,81.74
2016,7,30,7,15,18.5,137.0,1.65,17.5,145.5,120.72,94.88
2016,7,30,7,30,32.0,161.0,1.6,18.0,176.0,139.44,108.83
2016,7,30,7,45,49.0,188.0,1.6,18.5,213.0,167.82,130.41
2016,7,30,8,0,66.0,215.0,1.6,19.0,250.0,198.69,153.94
2016,7,30,8,15,123.0,242.0,1.65,19.5,314.5,239.22,183.96
2016,7,30,8,30,180.0,269.0,1.7,20.0,379.0,291.21,223.26
2016,7,30,8,45,522.5,177.5,1.75,20.5,529.0,359.6,272.71
2016,7,30,9,0,865.0,86.0,1.8,21.0,679.0,472.4,358.56
2016,7,30,9,15,876.0,88.0,1.9,21.5,719.0,527.42,402.26
2016,7,30,9,30,887.0,90.0,2.0,22.0,759.0,582.05,444.6
2016,7,30,9,45,897.5,90.0,2.1,22.5,794.5,633.92,483.68
2016,7,30,10,0,908.0,90.0,2.2,23.0,830.0,684.81,520.94
2016,7,30,10,15,914.5,91.0,2.25,23.0,858.5,732.61,554.87
2016,7,30,10,30,921.0,92.0,2.3,23.0,887.0,778.63,585.92
2016,7,30,10,45,924.5,93.5,2.4,23.5,909.0,820.77,613.22
2016,7,30,11,0,928.0,95.0,2.5,24.0,931.0,860.51,638.65
2016,7,30,11,15,930.5,95.5,2.55,24.0,946.0,895.83,661.84
2016,7,30,11,30,933.0,96.0,2.6,24.0,961.0,928.34,683.1
2016,7,30,11,45,934.5,96.0,2.65,24.0,968.5,956.48,701.48
2016,7,30,12,0,936.0,96.0,2.7,24.0,976.0,981.48,717.84
2016,7,30,12,15,936.0,96.0,2.7,24.0,976.0,1001.79,730.76
2016,7,30,12,30,936.0,96.0,2.7,24.0,976.0,1018.69,741.57
2016,7,30,12,45,932.0,97.5,2.75,24.0,968.0,1029.7,749.16
2016,7,30,13,0,928.0,99.0,2.8,24.0,960.0,1037.11,754.61
2016,7,30,13,15,925.5,98.5,2.75,23.5,945.0,1040.33,758.02
2016,7,30,13,30,923.0,98.0,2.7,23.0,930.0,1039.92,759.25
2016,7,30,13,45,919.5,96.5,2.7,23.0,908.5,1033.82,755.99
2016,7,30,14,0,916.0,95.0,2.7,23.0,887.0,1024.13,750.57
2016,7,30,14,15,910.5,94.0,2.65,23.0,859.0,1009.48,741.57
2016,7,30,14,30,905.0,93.0,2.6,23.0,831.0,991.44,730.51
2016,7,30,14,45,899.0,90.5,2.6,23.0,797.5,967.98,716.43
2016,7,30,15,0,893.0,88.0,2.6,23.0,764.0,941.37,700.32
2016,7,30,15,15,883.0,86.0,2.55,22.5,724.0,908.68,681.0
2016,7,30,15,30,873.0,84.0,2.5,22.0,684.0,873.39,659.79
2016,7,30,15,45,862.5,81.0,2.5,22.0,640.5,834.13,634.78
2016,7,30,16,0,852.0,78.0,2.5,22.0,597.0,792.72,608.02
2016,7,30,16,15,834.5,75.5,2.5,21.5,549.5,744.53,577.18
2016,7,30,16,30,817.0,73.0,2.5,21.0,502.0,695.23,544.92
2016,7,30,16,45,796.5,69.0,2.5,20.5,452.5,645.93,511.87
2016,7,30,17,0,776.0,65.0,2.5,20.0,403.0,591.33,472.73
2016,7,30,17,15,744.0,61.5,2.5,19.5,351.5,530.46,426.45
2016,7,30,17,30,712.0,58.0,2.5,19.0,300.0,471.06,379.49
2016,7,30,17,45,668.0,53.0,2.55,18.5,249.5,405.76,326.05
2016,7,30,18,0,624.0,48.0,2.6,18.0,199.0,343.91,273.21
