Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,15,552.5,41.5,2.55,17.5,152.0,273.49,211.9
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,212.58,157.16
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,141.6,92.01
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,77.08,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,27.57,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,114.5,7.5,1.7,12.5,12.5,7.15,0.0
2016,7,31,5,30,229.0,15.0,1.8,13.0,25.0,12.0,0.0
2016,7,31,5,45,352.5,24.0,1.9,13.5,62.5,18.67,9.11
2016,7,31,6,0,476.0,33.0,2.0,14.0,100.0,27.22,18.04
2016,7,31,6,15,548.5,39.5,2.0,14.5,147.0,31.38,22.16
2016,7,31,6,30,621.0,46.0,2.0,15.0,194.0,35.4,25.94
2016,7,31,6,45,310.5,58.0,2.0,15.5,132.0,41.1,31.06
2016,7,31,7,0,0.0,70.0,2.0,16.0,70.0,64.82,51.98
2016,7,31,7,15,0.0,86.0,1.9,16.5,86.0,79.03,61.18
2016,7,31,7,30,0.0,102.0,1.8,17.0,102.0,93.36,72.77
2016,7,31,7,45,0.0,110.5,1.75,17.5,110.5,101.37,78.97
2016,7,31,8,0,0.0,119.0,1.7,18.0,119.0,109.35,85.07
2016,7,31,8,15,174.5,179.5,1.65,18.0,285.0,204.58,156.58
2016,7,31,8,30,349.0,240.0,1.6,18.0,451.0,321.8,245.62
2016,7,31,8,45,396.0,245.5,1.6,18.5,502.5,365.95,280.09
2016,7,31,9,0,443.0,251.0,1.6,19.0,554.0,417.96,320.52
2016,7,31,9,15,678.0,165.5,1.6,19.5,661.0,490.78,376.77
2016,7,31,9,30,913.0,80.0,1.6,20.0,768.0,587.09,450.19
2016,7,31,9,45,915.0,85.0,1.65,20.5,801.5,639.65,489.07
2016,7,31,10,0,917.0,90.0,1.7,21.0,835.0,690.45,525.77
2016,7,31,10,15,923.0,91.0,1.75,21.0,864.0,738.37,559.64
2016,7,31,10,30,929.0,92.0,1.8,21.0,893.0,784.43,590.58
2016,7,31,10,45,931.5,94.0,1.85,21.5,915.0,826.63,617.44
2016,7,31,11,0,934.0,96.0,1.9,22.0,937.0,866.33,642.34
2016,7,31,11,15,937.0,96.5,1.95,22.0,952.0,902.34,665.84
2016,7,31,11,30,940.0,97.0,2.0,22.0,967.0,935.54,687.43
2016,7,31,11,45,941.0,98.0,2.05,22.5,975.0,964.44,704.85
2016,7,31,12,0,942.0,99.0,2.1,23.0,983.0,990.17,720.19
2016,7,31,12,15,941.5,99.0,2.15,23.0,983.0,1010.16,733.27
2016,7,31,12,30,941.0,99.0,2.2,23.0,983.0,1026.71,744.29
2016,7,31,12,45,935.0,101.5,2.25,23.0,974.0,1036.86,751.35
2016,7,31,13,0,929.0,104.0,2.3,23.0,965.0,1043.37,756.28
2016,7,31,13,15,926.0,103.5,2.35,23.0,949.5,1046.14,758.98
2016,7,31,13,30,923.0,103.0,2.4,23.0,934.0,1045.27,759.52
2016,7,31,13,45,920.5,101.0,2.45,23.0,912.5,1039.68,757.17
2016,7,31,14,0,918.0,99.0,2.5,23.0,891.0,1030.47,752.65
2016,7,31,14,15,911.5,97.5,2.55,22.5,862.0,1014.27,745.15
2016,7,31,14,30,905.0,96.0,2.6,22.0,833.0,994.69,735.5
2016,7,31,14,45,899.5,93.0,2.65,22.0,799.0,971.15,721.82
2016,7,31,15,0,894.0,90.0,2.7,22.0,765.0,944.42,705.99
2016,7,31,15,15,882.5,88.5,2.75,21.5,724.5,910.88,686.82
2016,7,31,15,30,871.0,87.0,2.8,21.0,684.0,874.83,665.69
2016,7,31,15,45,859.0,83.5,2.85,21.0,640.0,833.76,639.49
2016,7,31,16,0,847.0,80.0,2.9,21.0,596.0,790.63,611.5
2016,7,31,16,15,828.5,77.5,2.9,20.5,547.5,741.81,579.82
2016,7,31,16,30,810.0,75.0,2.9,20.0,499.0,697.07,550.47
2016,7,31,16,45,787.0,71.5,2.9,19.5,448.5,641.86,512.61
2016,7,31,17,0,764.0,68.0,2.9,19.0,398.0,586.62,472.34
2016,7,31,17,15,730.0,64.0,2.85,18.5,346.5,524.47,424.43
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,464.03,376.08
2016,7,31,17,45,648.0,55.0,2.75,17.5,244.5,397.51,321.05
2016,7,31,18,0,600.0,50.0,2.7,17.0,194.0,336.76,268.63
2016,7,31,18,15,526.0,43.0,2.6,16.5,147.0,266.34,207.09
2016,7,31,18,30,452.0,36.0,2.5,16.0,100.0,203.67,150.89
2016,7,31,18,45,331.5,26.0,2.45,15.5,62.5,133.25,85.59
2016,7,31,19,0,211.0,16.0,2.4,15.0,25.0,69.03,0.0
2016,7,31,19,15,105.5,8.0,2.3,14.5,12.5,24.69,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.5,1.75,12.5,11.0,7.15,0.0
2016,8,1,5,30,183.0,15.0,1.8,13.0,22.0,14.3,0.0
2016,8,1,5,45,312.0,25.0,1.9,13.5,59.0,19.66,9.64
2016,8,1,6,0,441.0,35.0,2.0,14.0,96.0,26.79,17.63
2016,8,1,6,15,516.0,42.0,2.0,14.5,142.5,30.91,21.72
2016,8,1,6,30,591.0,49.0,2.0,15.0,189.0,34.85,25.44
2016,8,1,6,45,297.5,80.0,2.05,15.5,151.0,57.22,45.36
2016,8,1,7,0,4.0,111.0,2.1,16.0,113.0,97.47,80.64
2016,8,1,7,15,24.0,137.5,2.05,16.5,148.5,121.1,95.51
2016,8,1,7,30,44.0,164.0,2.0,17.0,184.0,142.59,111.45
2016,8,1,7,45,59.5,189.5,1.95,17.5,219.0,170.39,132.69
2016,8,1,8,0,75.0,215.0,1.9,18.0,254.0,200.47,155.8
2016,8,1,8,15,117.5,241.5,1.85,18.5,309.5,237.07,183.29
2016,8,1,8,30,160.0,268.0,1.8,19.0,365.0,283.39,218.58
2016,8,1,8,45,519.0,174.5,1.8,19.5,522.5,355.13,270.51
2016,8,1,9,0,878.0,81.0,1.8,20.0,680.0,472.84,360.22
2016,8,1,9,15,889.0,83.0,1.85,20.0,720.5,528.63,405.31
2016,8,1,9,30,900.0,85.0,1.9,20.0,761.0,584.01,449.09
2016,8,1,9,45,903.5,89.0,1.95,20.5,795.0,636.0,488.17
2016,8,1,10,0,907.0,93.0,2.0,21.0,829.0,686.4,524.86
2016,8,1,10,15,913.5,94.5,2.05,21.0,858.5,734.75,559.43
2016,8,1,10,30,920.0,96.0,2.1,21.0,888.0,781.33,590.96
2016,8,1,10,45,925.5,96.5,2.15,21.5,910.5,824.18,618.46
2016,8,1,11,0,931.0,97.0,2.2,22.0,933.0,864.75,644.12
2016,8,1,11,15,934.0,97.5,2.25,22.0,948.5,900.69,667.73
2016,8,1,11,30,937.0,98.0,2.3,22.0,964.0,933.84,689.44
2016,8,1,11,45,938.5,98.5,2.35,22.5,972.0,962.66,706.91
2016,8,1,12,0,940.0,99.0,2.4,23.0,980.0,988.32,722.29
2016,8,1,12,15,940.5,99.0,2.45,23.0,980.0,1009.25,736.04
2016,8,1,12,30,941.0,99.0,2.5,23.0,980.0,1026.77,747.71
2016,8,1,12,45,935.5,101.0,2.55,23.0,971.5,1036.9,754.76
2016,8,1,13,0,930.0,103.0,2.6,23.0,963.0,1043.39,759.65
2016,8,1,13,15,927.0,102.5,2.65,23.0,948.0,1046.14,762.3
2016,8,1,13,30,924.0,102.0,2.7,23.0,933.0,1045.24,762.76
2016,8,1,13,45,920.5,100.5,2.75,23.0,911.0,1039.14,760.02
2016,8,1,14,0,917.0,99.0,2.8,23.0,889.0,1029.44,755.08
2016,8,1,14,15,911.0,97.5,2.8,22.5,860.0,1013.72,747.31
2016,8,1,14,30,905.0,96.0,2.8,22.0,831.0,994.6,737.4
2016,8,1,14,45,898.0,94.0,2.85,22.0,796.5,970.69,723.37
2016,8,1,15,0,891.0,92.0,2.9,22.0,762.0,943.68,707.25
2016,8,1,15,15,880.0,90.0,2.95,21.5,722.0,910.08,687.9
2016,8,1,15,30,869.0,88.0,3.0,21.0,682.0,873.94,666.58
2016,8,1,15,45,855.0,85.5,3.1,20.5,637.5,832.34,641.4
2016,8,1,16,0,841.0,83.0,3.2,20.0,593.0,788.85,614.35
2016,8,1,16,15,822.5,80.5,3.2,19.5,544.5,740.23,582.49
2016,8,1,16,30,804.0,78.0,3.2,19.0,496.0,695.77,553.05
2016,8,1,16,45,778.5,74.5,3.2,19.0,445.5,639.03,512.7
2016,8,1,17,0,753.0,71.0,3.2,19.0,395.0,582.49,470.05
2016,8,1,17,15,718.5,67.0,3.15,18.5,343.5,520.51,422.04
2016,8,1,17,30,684.0,63.0,3.1,18.0,292.0,460.28,373.65
2016,8,1,17,45,631.5,58.0,3.1,17.5,241.5,394.01,318.65
2016,8,1,18,0,579.0,53.0,3.1,17.0,191.0,330.48,263.95
2016,8,1,18,15,502.0,45.5,3.0,16.5,144.0,259.46,201.87
2016,8,1,18,30,425.0,38.0,2.9,16.0,97.0,196.51,145.49
2016,8,1,18,45,295.5,27.0,2.85,15.5,60.0,124.22,78.35
2016,8,1,19,0,166.0,16.0,2.8,15.0,23.0,50.89,0.0
2016,8,1,19,15,83.0,8.0,2.75,14.5,11.5,20.95,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.5,2.3,12.5,10.5,7.15,0.0
2016,8,2,5,30,137.0,15.0,2.4,13.0,21.0,14.3,0.0
2016,8,2,5,45,271.0,26.5,2.5,13.5,57.0,21.16,10.47
2016,8,2,6,0,405.0,38.0,2.6,14.0,93.0,29.61,20.01
2016,8,2,6,15,486.5,46.0,2.55,14.5,140.0,34.42,24.79
2016,8,2,6,30,568.0,54.0,2.5,15.0,187.0,39.03,29.13
2016,8,2,6,45,284.0,55.0,2.5,15.5,121.5,38.97,29.15
2016,8,2,7,0,0.0,56.0,2.5,16.0,56.0,52.06,40.71
2016,8,2,7,15,0.0,77.0,2.45,16.5,77.0,71.32,54.75
2016,8,2,7,30,0.0,98.0,2.4,17.0,98.0,89.91,69.96
2016,8,2,7,45,0.0,113.0,2.35,17.5,113.0,103.47,80.78
2016,8,2,8,0,0.0,128.0,2.3,18.0,128.0,117.13,91.51
2016,8,2,8,15,1.0,148.5,2.25,18.0,149.0,135.94,106.44
2016,8,2,8,30,2.0,169.0,2.2,18.0,170.0,155.0,121.42
2016,8,2,8,45,6.5,194.0,2.15,18.5,198.5,179.66,140.42
2016,8,2,9,0,11.0,219.0,2.1,19.0,227.0,205.01,159.74
2016,8,2,9,15,50.0,280.5,2.05,19.5,318.0,277.78,215.72
2016,8,2,9,30,89.0,342.0,2.0,20.0,409.0,357.96,275.98
2016,8,2,9,45,201.0,353.0,2.0,20.5,513.5,442.74,339.63
2016,8,2,10,0,313.0,364.0,2.0,21.0,618.0,539.48,410.75
2016,8,2,10,15,622.0,232.0,2.0,21.0,759.0,657.49,501.11
2016,8,2,10,30,931.0,100.0,2.0,21.0,900.0,793.15,599.11
2016,8,2,10,45,936.0,101.0,2.05,21.5,922.5,836.61,626.0
2016,8,2,11,0,941.0,102.0,2.1,22.0,945.0,877.72,651.85
2016,8,2,11,15,944.0,102.5,2.1,22.0,961.0,914.09,675.11
2016,8,2,11,30,947.0,103.0,2.1,22.0,977.0,947.62,696.4
2016,8,2,11,45,949.0,103.0,2.15,22.5,985.0,976.75,713.93
2016,8,2,12,0,951.0,103.0,2.2,23.0,993.0,1002.7,729.37
2016,8,2,12,15,951.0,103.0,2.2,23.0,993.0,1023.43,742.33
2016,8,2,12,30,951.0,103.0,2.2,23.0,993.0,1040.68,753.18
2016,8,2,12,45,940.5,108.5,2.2,23.5,982.5,1049.61,757.38
2016,8,2,13,0,930.0,114.0,2.2,24.0,972.0,1054.82,759.4
2016,8,2,13,15,926.5,113.0,2.25,24.0,956.5,1056.65,761.54
2016,8,2,13,30,923.0,112.0,2.3,24.0,941.0,1054.82,761.52
2016,8,2,13,45,918.5,110.5,2.35,24.0,918.0,1047.81,758.35
2016,8,2,14,0,914.0,109.0,2.4,24.0,895.0,1037.2,753.03
2016,8,2,14,15,907.0,108.0,2.45,24.0,865.5,1021.13,744.31
2016,8,2,14,30,900.0,107.0,2.5,24.0,836.0,1001.71,733.5
2016,8,2,14,45,891.0,105.0,2.55,24.0,800.5,976.04,718.64
2016,8,2,15,0,882.0,103.0,2.6,24.0,765.0,947.36,701.76
2016,8,2,15,15,869.5,101.0,2.6,23.5,724.0,912.67,681.68
2016,8,2,15,30,857.0,99.0,2.6,23.0,683.0,875.53,659.74
2016,8,2,15,45,840.5,96.5,2.65,23.0,637.0,838.68,636.83
2016,8,2,16,0,824.0,94.0,2.7,23.0,591.0,793.32,607.66
2016,8,2,16,15,803.0,91.0,2.7,22.5,542.0,742.44,574.93
2016,8,2,16,30,782.0,88.0,2.7,22.0,493.0,690.74,540.91
2016,8,2,16,45,753.0,84.5,2.75,21.5,441.5,632.42,501.17
2016,8,2,17,0,724.0,81.0,2.8,21.0,390.0,574.62,458.86
2016,8,2,17,15,686.0,76.0,2.8,20.5,338.0,512.92,411.72
2016,8,2,17,30,648.0,71.0,2.8,20.0,286.0,451.25,362.88
2016,8,2,17,45,590.0,65.0,2.85,19.5,235.0,381.1,305.57
2016,8,2,18,0,532.0,59.0,2.9,19.0,184.0,316.03,250.35
2016,8,2,18,15,449.0,50.0,2.85,18.0,137.5,243.51,188.28
2016,8,2,18,30,366.0,41.0,2.8,17.0,91.0,179.76,132.39
2016,8,2,18,45,233.5,28.5,2.8,16.5,55.5,108.58,66.59
2016,8,2,19,0,101.0,16.0,2.8,16.0,20.0,36.79,0.0
2016,8,2,19,15,50.5,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,103.0,14.0,1.2,14.0,18.0,13.34,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.0,53.0,21.74,10.46
2016,8,3,6,0,360.0,40.0,1.1,16.0,88.0,31.58,21.5
2016,8,3,6,15,443.5,49.0,0.95,16.5,134.0,37.15,26.97
2016,8,3,6,30,527.0,58.0,0.8,17.0,180.0,42.47,31.94
2016,8,3,6,45,325.0,92.5,0.65,17.5,174.0,66.84,53.41
2016,8,3,7,0,123.0,127.0,0.5,18.0,168.0,99.51,81.6
2016,8,3,7,15,422.0,103.5,0.45,18.5,277.0,91.87,60.12
2016,8,3,7,30,721.0,80.0,0.4,19.0,386.0,135.21,76.12
2016,8,3,7,45,750.0,84.0,0.4,19.5,437.5,188.14,115.73
2016,8,3,8,0,779.0,88.0,0.4,20.0,489.0,244.34,161.94
2016,8,3,8,15,800.0,91.0,0.45,20.5,538.0,300.47,209.7
2016,8,3,8,30,821.0,94.0,0.5,21.0,587.0,358.43,258.51
2016,8,3,8,45,838.0,96.0,0.6,21.5,633.0,415.5,305.85
2016,8,3,9,0,855.0,98.0,0.7,22.0,679.0,476.51,354.59
2016,8,3,9,15,867.5,100.5,0.8,22.5,720.0,532.57,398.26
2016,8,3,9,30,880.0,103.0,0.9,23.0,761.0,588.41,440.38
2016,8,3,9,45,892.0,103.0,1.05,23.5,797.5,641.2,479.59
2016,8,3,10,0,904.0,103.0,1.2,24.0,834.0,693.17,517.18
2016,8,3,10,15,911.0,104.5,1.3,24.0,863.5,741.93,551.76
2016,8,3,10,30,918.0,106.0,1.4,24.0,893.0,788.95,583.15
2016,8,3,10,45,923.5,106.5,1.55,24.5,916.0,831.9,610.95
2016,8,3,11,0,929.0,107.0,1.7,25.0,939.0,872.56,637.05
2016,8,3,11,15,932.5,107.5,1.85,25.0,954.5,909.02,661.53
2016,8,3,11,30,936.0,108.0,2.0,25.0,970.0,942.71,684.21
2016,8,3,11,45,937.5,108.5,2.15,25.0,978.0,971.64,703.85
2016,8,3,12,0,939.0,109.0,2.3,25.0,986.0,997.41,721.52
2016,8,3,12,15,939.5,109.0,2.4,25.0,986.5,1018.44,735.72
2016,8,3,12,30,940.0,109.0,2.5,25.0,987.0,1036.06,747.87
2016,8,3,12,45,940.0,108.0,2.65,25.0,980.0,1048.64,757.46
2016,8,3,13,0,940.0,107.0,2.8,25.0,973.0,1057.62,764.87
2016,8,3,13,15,937.5,106.5,2.85,24.5,958.0,1060.94,769.34
2016,8,3,13,30,935.0,106.0,2.9,24.0,943.0,1060.56,771.63
2016,8,3,13,45,929.5,105.5,3.0,24.0,920.5,1053.49,768.71
2016,8,3,14,0,924.0,105.0,3.1,24.0,898.0,1042.81,763.59
2016,8,3,14,15,917.5,104.0,3.15,23.5,869.0,1027.06,756.29
2016,8,3,14,30,911.0,103.0,3.2,23.0,840.0,1007.9,746.79
2016,8,3,14,45,902.5,101.0,3.3,23.0,804.5,982.44,732.05
2016,8,3,15,0,894.0,99.0,3.4,23.0,769.0,953.9,715.18
2016,8,3,15,15,882.0,97.0,3.4,22.5,728.0,919.28,694.74
2016,8,3,15,30,870.0,95.0,3.4,22.0,687.0,882.16,672.38
2016,8,3,15,45,855.0,92.5,3.45,21.5,641.0,839.63,646.21
2016,8,3,16,0,840.0,90.0,3.5,21.0,595.0,801.31,622.59
2016,8,3,16,15,819.5,87.0,3.5,20.5,546.0,750.16,588.97
2016,8,3,16,30,799.0,84.0,3.5,20.0,497.0,698.13,554.04
2016,8,3,16,45,773.0,80.0,3.55,20.0,445.5,640.56,513.26
2016,8,3,17,0,747.0,76.0,3.6,20.0,394.0,583.23,469.79
2016,8,3,17,15,709.5,71.5,3.55,19.5,341.5,519.03,420.02
2016,8,3,17,30,672.0,67.0,3.5,19.0,289.0,459.06,371.73
2016,8,3,17,45,618.0,61.0,3.5,18.5,237.5,389.7,314.27
2016,8,3,18,0,564.0,55.0,3.5,18.0,186.0,325.01,258.62
2016,8,3,18,15,482.0,46.5,3.35,17.0,139.0,251.81,195.24
2016,8,3,18,30,400.0,38.0,3.2,16.0,92.0,187.32,137.92
2016,8,3,18,45,264.5,26.5,3.1,15.5,55.5,113.9,67.72
2016,8,3,19,0,129.0,15.0,3.0,15.0,19.0,41.62,0.0
2016,8,3,19,15,64.5,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,17.0,12.39,0.0
2016,8,4,5,45,236.5,26.0,2.8,13.5,52.0,20.91,9.46
2016,8,4,6,0,371.0,39.0,2.9,14.0,87.0,30.79,20.93
2016,8,4,6,15,455.5,48.0,2.9,14.5,133.5,36.41,26.49
2016,8,4,6,30,540.0,57.0,2.9,15.0,180.0,41.77,31.53
2016,8,4,6,45,270.0,64.0,2.95,15.5,125.5,45.58,35.01
2016,8,4,7,0,0.0,71.0,3.0,16.0,71.0,65.54,52.62
2016,8,4,7,15,0.0,71.0,2.95,16.5,71.0,66.06,50.33
2016,8,4,7,30,0.0,71.0,2.9,17.0,71.0,66.07,50.09
2016,8,4,7,45,0.0,87.5,2.9,17.5,87.5,81.24,62.45
2016,8,4,8,0,0.0,104.0,2.9,18.0,104.0,96.14,74.38
2016,8,4,8,15,0.0,130.5,2.95,18.0,130.5,119.92,93.57
2016,8,4,8,30,0.0,157.0,3.0,18.0,157.0,143.81,112.62
2016,8,4,8,45,2.5,175.0,3.05,18.5,177.0,161.37,126.12
2016,8,4,9,0,5.0,193.0,3.1,19.0,197.0,179.32,139.83
2016,8,4,9,15,6.0,199.0,3.15,19.0,203.5,186.17,144.94
2016,8,4,9,30,7.0,205.0,3.2,19.0,210.0,193.09,150.14
2016,8,4,9,45,9.5,224.0,3.3,19.5,231.5,212.82,165.12
2016,8,4,10,0,12.0,243.0,3.4,20.0,253.0,232.92,180.25
2016,8,4,10,15,49.5,323.0,3.4,20.0,365.0,334.4,258.84
2016,8,4,10,30,87.0,403.0,3.4,20.0,477.0,440.49,338.75
2016,8,4,10,45,502.5,256.0,3.45,20.0,703.0,645.13,499.92
2016,8,4,11,0,918.0,109.0,3.5,20.0,929.0,865.35,660.01
2016,8,4,11,15,920.0,109.5,3.5,20.0,943.5,900.2,681.93
2016,8,4,11,30,922.0,110.0,3.5,20.0,958.0,932.21,703.19
2016,8,4,11,45,923.0,110.5,3.55,20.0,965.0,960.34,722.1
2016,8,4,12,0,924.0,111.0,3.6,20.0,972.0,985.32,738.92
2016,8,4,12,15,923.5,111.0,3.6,20.0,971.5,1005.1,751.97
2016,8,4,12,30,923.0,111.0,3.6,20.0,971.0,1021.49,762.83
2016,8,4,12,45,917.5,112.5,3.6,20.0,962.0,1030.97,769.21
2016,8,4,13,0,912.0,114.0,3.6,20.0,953.0,1036.86,773.37
2016,8,4,13,15,909.0,113.5,3.6,20.0,937.5,1039.58,775.57
2016,8,4,13,30,906.0,113.0,3.6,20.0,922.0,1038.71,775.54
2016,8,4,13,45,904.0,110.0,3.6,20.0,901.0,1032.61,772.18
2016,8,4,14,0,902.0,107.0,3.6,20.0,880.0,1022.9,766.58
2016,8,4,14,15,895.5,105.5,3.6,19.5,851.0,1006.81,758.27
2016,8,4,14,30,889.0,104.0,3.6,19.0,822.0,987.39,747.79
2016,8,4,14,45,882.5,101.0,3.65,19.0,787.5,963.08,732.93
2016,8,4,15,0,876.0,98.0,3.7,19.0,753.0,935.68,715.92
2016,8,4,15,15,864.5,96.0,3.7,18.5,712.5,901.91,695.44
2016,8,4,15,30,853.0,94.0,3.7,18.0,672.0,865.66,673.03
2016,8,4,15,45,840.0,90.5,3.7,18.0,627.5,824.18,645.35
2016,8,4,16,0,827.0,87.0,3.7,18.0,583.0,786.73,620.34
2016,8,4,16,15,807.5,84.0,3.7,17.5,534.5,736.82,586.92
2016,8,4,16,30,788.0,81.0,3.7,17.0,486.0,685.98,552.17
2016,8,4,16,45,764.5,76.5,3.7,17.0,435.5,630.01,511.7
2016,8,4,17,0,741.0,72.0,3.7,17.0,385.0,574.1,468.56
2016,8,4,17,15,705.0,67.5,3.65,16.5,333.5,511.12,418.96
2016,8,4,17,30,669.0,63.0,3.6,16.0,282.0,450.08,369.11
2016,8,4,17,45,618.0,57.0,3.6,15.5,231.5,384.31,313.62
2016,8,4,18,0,567.0,51.0,3.6,15.0,181.0,321.05,258.28
2016,8,4,18,15,486.5,43.0,3.5,14.5,134.5,248.99,194.56
2016,8,4,18,30,406.0,35.0,3.4,14.0,88.0,185.55,137.02
2016,8,4,18,45,274.0,24.0,3.3,14.0,52.5,112.78,64.4
2016,8,4,19,0,142.0,13.0,3.2,14.0,17.0,42.26,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.3,13.0,15.0,11.44,0.0
2016,8,5,5,45,220.5,25.5,2.4,13.5,49.5,20.55,8.68
2016,8,5,6,0,351.0,39.0,2.5,14.0,84.0,30.92,20.98
2016,8,5,6,15,435.5,48.5,2.45,14.0,130.0,36.97,27.02
2016,8,5,6,30,520.0,58.0,2.4,14.0,176.0,42.73,32.51
2016,8,5,6,45,260.0,82.0,2.4,14.5,141.0,58.96,47.05
2016,8,5,7,0,0.0,106.0,2.4,15.0,106.0,93.38,77.38
2016,8,5,7,15,3.5,123.0,2.35,15.0,124.5,108.74,86.4
2016,8,5,7,30,7.0,140.0,2.3,15.0,143.0,125.0,99.46
2016,8,5,7,45,13.0,161.5,2.25,15.5,168.0,145.8,115.79
2016,8,5,8,0,19.0,183.0,2.2,16.0,193.0,167.51,132.68
2016,8,5,8,15,18.0,196.5,2.15,16.0,207.0,181.5,143.69
2016,8,5,8,30,17.0,210.0,2.1,16.0,221.0,195.32,154.48
2016,8,5,8,45,24.5,236.0,2.05,16.5,252.5,223.12,175.86
2016,8,5,9,0,32.0,262.0,2.0,17.0,284.0,248.68,195.2
2016,8,5,9,15,28.0,270.0,2.0,17.5,290.5,257.71,201.51
2016,8,5,9,30,24.0,278.0,2.0,18.0,297.0,268.04,208.77
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,295.4,229.14
2016,8,5,10,0,36.0,328.0,2.0,19.0,357.0,325.54,251.31
2016,8,5,10,15,160.0,364.0,2.0,19.0,499.5,450.65,347.19
2016,8,5,10,30,284.0,400.0,2.0,19.0,642.0,588.29,448.69
2016,8,5,10,45,471.0,334.5,2.0,19.5,748.5,693.57,525.96
2016,8,5,11,0,658.0,269.0,2.0,20.0,855.0,808.84,608.09
2016,8,5,11,15,780.5,198.5,2.05,20.0,906.0,870.38,651.42
2016,8,5,11,30,903.0,128.0,2.1,20.0,957.0,932.72,692.55
2016,8,5,11,45,905.5,128.0,2.15,20.5,964.5,961.39,709.71
2016,8,5,12,0,908.0,128.0,2.2,21.0,972.0,987.05,725.19
2016,8,5,12,15,907.5,128.0,2.25,21.0,972.0,1006.69,738.18
2016,8,5,12,30,907.0,128.0,2.3,21.0,972.0,1022.98,749.15
2016,8,5,12,45,906.5,126.5,2.4,21.0,964.0,1034.33,757.63
2016,8,5,13,0,906.0,125.0,2.5,21.0,956.0,1042.17,763.99
2016,8,5,13,15,902.0,124.0,2.55,21.0,940.5,1043.44,765.71
2016,8,5,13,30,898.0,123.0,2.6,21.0,925.0,1041.11,765.28
2016,8,5,13,45,888.5,124.0,2.65,21.0,900.5,1031.8,760.46
2016,8,5,14,0,879.0,125.0,2.7,21.0,876.0,1019.08,753.56
2016,8,5,14,15,870.5,123.5,2.75,21.0,846.0,1001.4,743.48
2016,8,5,14,30,862.0,122.0,2.8,21.0,816.0,980.5,731.34
2016,8,5,14,45,847.0,122.0,2.9,21.0,779.0,960.16,720.01
2016,8,5,15,0,832.0,122.0,3.0,21.0,742.0,928.81,701.14
2016,8,5,15,15,818.0,119.5,3.0,20.5,701.0,893.11,679.77
2016,8,5,15,30,804.0,117.0,3.0,20.0,660.0,855.15,656.59
2016,8,5,15,45,782.0,115.5,3.0,20.0,613.5,809.48,626.44
2016,8,5,16,0,760.0,114.0,3.0,20.0,567.0,762.57,595.03
2016,8,5,16,15,736.0,110.0,3.0,19.5,518.5,713.67,562.77
2016,8,5,16,30,712.0,106.0,3.0,19.0,470.0,661.15,527.11
2016,8,5,16,45,676.5,102.0,3.05,19.0,418.5,600.63,482.32
2016,8,5,17,0,641.0,98.0,3.1,19.0,367.0,541.4,437.08
2016,8,5,17,15,598.5,91.5,3.1,18.5,316.0,476.87,386.95
2016,8,5,17,30,556.0,85.0,3.1,18.0,265.0,415.12,337.25
2016,8,5,17,45,492.5,76.5,3.1,17.5,215.0,344.02,278.35
2016,8,5,18,0,429.0,68.0,3.1,17.0,165.0,276.51,220.73
2016,8,5,18,15,344.0,56.0,3.0,16.5,121.0,206.69,160.33
2016,8,5,18,30,259.0,44.0,2.9,16.0,77.0,146.41,107.3
2016,8,5,18,45,150.0,28.0,2.85,15.5,45.0,82.41,44.02
2016,8,5,19,0,41.0,12.0,2.8,15.0,13.0,20.0,0.0
2016,8,5,19,15,20.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,25.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,50.0,12.0,2.4,13.0,13.0,11.44,0.0
2016,8,6,5,45,170.0,27.0,2.5,13.5,45.5,21.24,8.51
2016,8,6,6,0,290.0,42.0,2.6,14.0,78.0,32.53,22.29
2016,8,6,6,15,376.5,53.0,2.55,14.0,123.0,41.21,30.72
2016,8,6,6,30,463.0,64.0,2.5,14.0,168.0,48.1,37.27
2016,8,6,6,45,231.5,63.0,2.5,14.5,115.0,44.88,34.52
2016,8,6,7,0,0.0,62.0,2.5,15.0,62.0,57.66,45.85
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,86.28,67.58
2016,8,6,7,30,0.0,128.0,2.4,16.0,128.0,114.64,90.85
2016,8,6,7,45,13.0,158.5,2.4,16.5,165.0,143.31,113.37
2016,8,6,8,0,26.0,189.0,2.4,17.0,202.0,173.88,137.15
2016,8,6,8,15,24.5,203.5,2.35,17.0,217.0,189.1,149.14
2016,8,6,8,30,23.0,218.0,2.3,17.0,232.0,204.1,160.87
2016,8,6,8,45,71.0,262.0,2.3,17.5,309.0,259.37,203.41
2016,8,6,9,0,119.0,306.0,2.3,18.0,386.0,322.12,251.38
2016,8,6,9,15,176.5,324.5,2.3,18.5,451.5,377.23,293.12
2016,8,6,9,30,234.0,343.0,2.3,19.0,517.0,438.41,339.08
2016,8,6,9,45,556.5,227.5,2.3,19.5,667.5,547.69,424.09
2016,8,6,10,0,879.0,112.0,2.3,20.0,818.0,684.38,527.4
2016,8,6,10,15,886.0,113.5,2.3,20.0,847.0,732.22,561.71
2016,8,6,10,30,893.0,115.0,2.3,20.0,876.0,778.37,592.9
2016,8,6,10,45,898.0,116.0,2.35,20.0,898.5,820.58,621.41
2016,8,6,11,0,903.0,117.0,2.4,20.0,921.0,860.53,648.19
2016,8,6,11,15,906.5,117.5,2.4,20.0,936.0,896.28,671.56
2016,8,6,11,30,910.0,118.0,2.4,20.0,951.0,929.32,693.01
2016,8,6,11,45,911.0,118.5,2.45,20.5,959.0,957.21,710.09
2016,8,6,12,0,912.0,119.0,2.5,21.0,967.0,982.0,725.1
2016,8,6,12,15,912.0,119.0,2.5,21.0,966.5,1002.11,737.98
2016,8,6,12,30,912.0,119.0,2.5,21.0,966.0,1018.87,748.77
2016,8,6,12,45,904.5,122.5,2.55,21.0,956.5,1028.32,755.45
2016,8,6,13,0,897.0,126.0,2.6,21.0,947.0,1034.19,760.01
2016,8,6,13,15,893.5,125.5,2.65,21.0,932.0,1036.42,762.35
2016,8,6,13,30,890.0,125.0,2.7,21.0,917.0,1035.09,762.54
2016,8,6,13,45,886.0,123.0,2.75,21.0,895.0,1028.15,759.22
2016,8,6,14,0,882.0,121.0,2.8,21.0,873.0,1017.71,753.74
2016,8,6,14,15,875.0,119.5,2.85,20.5,843.5,1001.39,745.93
2016,8,6,14,30,868.0,118.0,2.9,20.0,814.0,981.81,735.99
2016,8,6,14,45,859.5,115.0,3.0,20.0,779.0,956.02,720.87
2016,8,6,15,0,851.0,112.0,3.1,20.0,744.0,927.28,703.66
2016,8,6,15,15,838.0,110.0,3.15,19.5,703.0,900.2,688.44
2016,8,6,15,30,825.0,108.0,3.2,19.0,662.0,863.07,665.99
2016,8,6,15,45,810.0,104.0,3.3,19.0,617.5,819.81,637.95
2016,8,6,16,0,795.0,100.0,3.4,19.0,573.0,774.81,608.21
2016,8,6,16,15,773.0,96.5,3.5,18.5,524.0,723.46,574.35
2016,8,6,16,30,751.0,93.0,3.6,18.0,475.0,671.44,539.14
2016,8,6,16,45,722.0,88.5,3.7,18.0,424.0,615.63,498.38
2016,8,6,17,0,693.0,84.0,3.8,18.0,373.0,558.04,454.03
2016,8,6,17,15,653.0,79.0,3.8,17.5,321.5,494.36,403.98
2016,8,6,17,30,613.0,74.0,3.8,17.0,270.0,433.15,354.1
2016,8,6,17,45,553.5,66.5,3.85,16.5,220.0,362.38,294.8
2016,8,6,18,0,494.0,59.0,3.9,16.0,170.0,296.97,238.03
2016,8,6,18,15,406.5,49.0,3.85,15.5,124.5,224.01,174.18
2016,8,6,18,30,319.0,39.0,3.8,15.0,79.0,160.49,117.36
2016,8,6,18,45,189.5,25.0,3.75,14.5,46.0,88.3,43.55
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,22.91,0.0
2016,8,6,19,15,30.0,5.5,3.7,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,49.0,5.5,2.8,12.0,7.0,0.0,0.0
2016,8,7,5,30,98.0,11.0,2.9,12.0,14.0,10.48,0.0
2016,8,7,5,45,243.0,23.0,3.0,12.5,48.5,18.41,5.98
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,27.46,17.96
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,32.81,23.35
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,37.92,28.2
2016,8,7,6,45,618.5,58.0,2.85,14.5,228.5,40.67,30.77
2016,8,7,7,0,675.0,64.0,2.8,15.0,280.0,43.29,33.08
2016,8,7,7,15,713.0,68.5,2.65,15.5,332.5,77.26,42.67
2016,8,7,7,30,751.0,73.0,2.5,16.0,385.0,129.42,71.84
2016,8,7,7,45,779.0,76.5,2.45,16.5,437.0,183.71,113.23
2016,8,7,8,0,807.0,80.0,2.4,17.0,489.0,241.13,162.04
2016,8,7,8,15,827.5,82.5,2.3,17.5,538.5,298.48,212.69
2016,8,7,8,30,848.0,85.0,2.2,18.0,588.0,361.7,267.59
2016,8,7,8,45,864.5,87.0,2.1,18.5,634.0,419.79,317.29
2016,8,7,9,0,881.0,89.0,2.0,19.0,680.0,478.55,365.81
2016,8,7,9,15,893.0,91.0,1.9,19.5,721.5,535.45,411.08
2016,8,7,9,30,905.0,93.0,1.8,20.0,763.0,592.02,454.24
2016,8,7,9,45,910.5,96.5,1.75,20.5,798.0,645.43,493.63
2016,8,7,10,0,916.0,100.0,1.7,21.0,833.0,697.39,530.52
2016,8,7,10,15,923.0,101.0,1.75,21.0,863.0,746.39,565.51
2016,8,7,10,30,930.0,102.0,1.8,21.0,893.0,793.6,597.15
2016,8,7,10,45,936.0,102.5,1.85,21.5,916.0,837.54,625.09
2016,8,7,11,0,942.0,103.0,1.9,22.0,939.0,879.17,651.16
2016,8,7,11,15,945.0,103.5,1.95,22.0,954.5,915.73,674.93
2016,8,7,11,30,948.0,104.0,2.0,22.0,970.0,949.41,696.77
2016,8,7,11,45,951.0,103.5,2.1,22.5,978.5,979.08,715.18
2016,8,7,12,0,954.0,103.0,2.2,23.0,987.0,1005.58,731.51
2016,8,7,12,15,954.0,103.0,2.25,23.0,987.0,1026.38,745.1
2016,8,7,12,30,954.0,103.0,2.3,23.0,987.0,1043.67,756.57
2016,8,7,12,45,953.0,102.5,2.35,23.5,979.5,1055.84,763.44
2016,8,7,13,0,952.0,102.0,2.4,24.0,972.0,1064.32,768.1
2016,8,7,13,15,949.5,101.5,2.45,24.0,956.5,1067.56,771.08
2016,8,7,13,30,947.0,101.0,2.5,24.0,941.0,1067.03,771.86
2016,8,7,13,45,943.5,99.5,2.55,24.0,918.5,1060.67,769.08
2016,8,7,14,0,940.0,98.0,2.6,24.0,896.0,1050.6,764.08
2016,8,7,14,15,933.5,96.5,2.65,23.5,866.5,1033.9,756.41
2016,8,7,14,30,927.0,95.0,2.7,23.0,837.0,1013.71,746.52
2016,8,7,14,45,918.5,93.5,2.75,23.0,801.0,988.25,731.72
2016,8,7,15,0,910.0,92.0,2.8,23.0,765.0,959.65,714.82
2016,8,7,15,15,898.5,90.0,2.8,23.0,723.5,924.82,693.23
2016,8,7,15,30,887.0,88.0,2.8,23.0,682.0,887.39,669.78
2016,8,7,15,45,871.0,86.0,2.8,23.0,635.5,843.79,641.85
2016,8,7,16,0,855.0,84.0,2.8,23.0,589.0,798.38,612.35
2016,8,7,16,15,834.5,81.0,2.8,22.5,539.0,752.41,583.12
2016,8,7,16,30,814.0,78.0,2.8,22.0,489.0,699.58,548.28
2016,8,7,16,45,785.0,75.0,2.8,21.5,437.0,640.31,507.81
2016,8,7,17,0,756.0,72.0,2.8,21.0,385.0,581.54,464.6
2016,8,7,17,15,717.5,67.5,2.75,20.5,332.0,516.25,414.43
2016,8,7,17,30,679.0,63.0,2.7,20.0,279.0,453.12,364.04
2016,8,7,17,45,620.0,57.5,2.7,19.5,227.0,383.74,306.79
2016,8,7,18,0,561.0,52.0,2.7,19.0,175.0,317.51,250.08
2016,8,7,18,15,472.0,43.5,2.65,18.0,128.0,242.19,185.34
2016,8,7,18,30,383.0,35.0,2.6,17.0,81.0,176.49,126.84
2016,8,7,18,45,233.0,23.0,2.55,16.5,47.0,97.54,42.64
2016,8,7,19,0,83.0,11.0,2.5,16.0,13.0,27.54,0.0
2016,8,7,19,15,41.5,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,84.0,10.0,2.2,13.0,12.0,9.53,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.5,18.04,4.88
2016,8,8,6,0,363.0,35.0,2.3,15.0,79.0,27.58,17.83
2016,8,8,6,15,450.0,43.5,2.15,15.5,124.5,32.9,23.21
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,37.99,28.02
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,41.11,30.91
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,44.08,33.51
2016,8,8,7,15,684.0,70.0,1.7,17.5,322.0,72.39,39.29
2016,8,8,7,30,723.0,75.0,1.6,18.0,374.0,127.67,71.02
2016,8,8,7,45,751.5,78.5,1.55,18.5,425.0,180.4,110.61
2016,8,8,8,0,780.0,82.0,1.5,19.0,476.0,236.35,157.43
2016,8,8,8,15,801.0,85.0,1.5,19.5,525.0,292.75,206.47
2016,8,8,8,30,822.0,88.0,1.5,20.0,574.0,350.98,256.7
2016,8,8,8,45,839.0,90.5,1.5,20.5,619.5,412.36,308.17
2016,8,8,9,0,856.0,93.0,1.5,21.0,665.0,470.46,355.56
2016,8,8,9,15,868.0,95.0,1.55,21.5,706.0,526.11,399.74
2016,8,8,9,30,880.0,97.0,1.6,22.0,747.0,581.45,442.18
2016,8,8,9,45,894.0,96.0,1.7,22.5,784.0,634.71,482.09
2016,8,8,10,0,908.0,95.0,1.8,23.0,821.0,687.3,520.39
2016,8,8,10,15,915.0,96.5,1.9,23.0,850.5,736.4,555.6
2016,8,8,10,30,922.0,98.0,2.0,23.0,880.0,783.73,587.68
2016,8,8,10,45,926.5,99.0,2.15,23.5,903.0,826.64,615.74
2016,8,8,11,0,931.0,100.0,2.3,24.0,926.0,867.16,641.98
2016,8,8,11,15,934.0,101.0,2.4,24.0,941.0,903.82,666.35
2016,8,8,11,30,937.0,102.0,2.5,24.0,956.0,937.64,688.83
2016,8,8,11,45,938.0,102.5,2.65,24.0,964.0,966.16,708.27
2016,8,8,12,0,939.0,103.0,2.8,24.0,972.0,991.45,725.69
2016,8,8,12,15,939.0,103.0,2.9,24.0,972.0,1011.95,739.64
2016,8,8,12,30,939.0,103.0,3.0,24.0,972.0,1028.97,751.46
2016,8,8,12,45,939.0,102.0,3.15,24.0,964.5,1041.4,760.87
2016,8,8,13,0,939.0,101.0,3.3,24.0,957.0,1050.19,768.06
2016,8,8,13,15,936.0,100.5,3.35,24.0,941.5,1052.82,770.55
2016,8,8,13,30,933.0,100.0,3.4,24.0,926.0,1051.73,770.81
2016,8,8,13,45,929.5,98.5,3.5,24.0,904.0,1045.35,768.17
2016,8,8,14,0,926.0,97.0,3.6,24.0,882.0,1035.31,763.25
2016,8,8,14,15,919.5,95.5,3.65,23.5,852.5,1018.7,755.19
2016,8,8,14,30,913.0,94.0,3.7,23.0,823.0,998.64,744.9
2016,8,8,14,45,905.0,92.0,3.75,23.0,787.5,973.29,729.61
2016,8,8,15,0,897.0,90.0,3.8,23.0,752.0,944.82,712.19
2016,8,8,15,15,885.5,88.5,3.8,22.5,711.0,910.81,691.96
2016,8,8,15,30,874.0,87.0,3.8,22.0,670.0,874.26,669.76
2016,8,8,15,45,859.5,84.0,3.8,22.0,624.0,831.13,641.39
2016,8,8,16,0,845.0,81.0,3.8,22.0,578.0,786.11,611.36
2016,8,8,16,15,824.5,78.5,3.75,21.5,529.0,741.0,581.78
2016,8,8,16,30,804.0,76.0,3.7,21.0,480.0,689.15,546.63
2016,8,8,16,45,779.5,72.0,3.7,21.0,428.5,632.2,506.04
2016,8,8,17,0,755.0,68.0,3.7,21.0,377.0,575.39,462.77
2016,8,8,17,15,717.0,63.5,3.65,20.5,325.0,510.47,412.24
2016,8,8,17,30,679.0,59.0,3.6,20.0,273.0,447.72,361.52
2016,8,8,17,45,625.0,53.5,3.6,19.5,222.0,378.56,303.82
2016,8,8,18,0,571.0,48.0,3.6,19.0,171.0,316.38,249.7
2016,8,8,18,15,482.5,40.0,3.55,18.0,124.5,241.47,184.72
2016,8,8,18,30,394.0,32.0,3.5,17.0,78.0,176.22,125.86
2016,8,8,18,45,241.5,21.0,3.5,16.5,44.5,96.61,35.5
2016,8,8,19,0,89.0,10.0,3.5,16.0,11.0,27.67,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,39.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,78.0,10.0,1.2,14.0,11.0,9.53,0.0
2016,8,9,5,45,221.5,22.0,1.2,14.5,44.0,17.69,3.71
2016,8,9,6,0,365.0,34.0,1.2,15.0,77.0,26.77,17.09
2016,8,9,6,15,453.5,42.5,1.0,15.5,122.5,32.14,22.55
2016,8,9,6,30,542.0,51.0,0.8,16.0,168.0,37.27,27.41
2016,8,9,6,45,590.5,58.5,0.6,16.5,217.5,41.23,31.05
2016,8,9,7,0,639.0,66.0,0.4,17.0,267.0,44.95,34.33
2016,8,9,7,15,678.5,71.0,0.4,17.5,319.0,72.25,39.67
2016,8,9,7,30,718.0,76.0,0.4,18.0,371.0,127.38,70.86
2016,8,9,7,45,748.0,79.0,0.4,18.5,422.0,179.66,109.47
2016,8,9,8,0,778.0,82.0,0.4,19.0,473.0,235.34,155.31
2016,8,9,8,15,799.0,85.0,0.45,19.5,522.0,291.68,203.55
2016,8,9,8,30,820.0,88.0,0.5,20.0,571.0,349.84,252.92
2016,8,9,8,45,840.0,89.0,0.6,21.0,617.5,411.0,303.04
2016,8,9,9,0,860.0,90.0,0.7,22.0,664.0,469.21,349.38
2016,8,9,9,15,872.5,92.0,0.7,22.5,705.0,525.34,392.61
2016,8,9,9,30,885.0,94.0,0.7,23.0,746.0,581.22,433.97
2016,8,9,9,45,896.5,94.0,0.75,23.5,782.0,634.15,472.29
2016,8,9,10,0,908.0,94.0,0.8,24.0,818.0,686.17,508.79
2016,8,9,10,15,914.5,95.0,0.85,24.0,847.5,734.48,542.09
2016,8,9,10,30,921.0,96.0,0.9,24.0,877.0,780.96,572.27
2016,8,9,10,45,926.0,97.0,0.95,24.5,899.5,824.23,598.91
2016,8,9,11,0,931.0,98.0,1.0,25.0,922.0,865.15,623.74
2016,8,9,11,15,934.0,98.5,1.1,25.0,937.0,901.32,647.35
2016,8,9,11,30,937.0,99.0,1.2,25.0,952.0,934.64,669.16
2016,8,9,11,45,937.0,100.0,1.35,25.5,959.0,962.72,687.11
2016,8,9,12,0,937.0,101.0,1.5,26.0,966.0,987.53,703.02
2016,8,9,12,15,937.0,101.0,1.6,26.0,966.0,1007.96,716.87
2016,8,9,12,30,937.0,101.0,1.7,26.0,966.0,1024.91,728.69
2016,8,9,12,45,932.5,102.5,1.85,26.0,957.0,1035.41,737.32
2016,8,9,13,0,928.0,104.0,2.0,26.0,948.0,1042.25,743.77
2016,8,9,13,15,925.0,103.5,2.1,26.0,933.0,1044.82,747.01
2016,8,9,13,30,922.0,103.0,2.2,26.0,918.0,1043.71,748.07
2016,8,9,13,45,915.5,103.0,2.35,26.0,895.0,1035.97,745.63
2016,8,9,14,0,909.0,103.0,2.5,26.0,872.0,1024.66,740.96
2016,8,9,14,15,902.5,101.5,2.55,26.0,842.5,1008.24,732.01
2016,8,9,14,30,896.0,100.0,2.6,26.0,813.0,988.44,720.95
2016,8,9,14,45,885.5,99.5,2.65,26.0,777.5,962.69,706.04
2016,8,9,15,0,875.0,99.0,2.7,26.0,742.0,934.01,689.17
2016,8,9,15,15,863.0,96.5,2.7,25.5,701.0,898.99,668.9
2016,8,9,15,30,851.0,94.0,2.7,25.0,660.0,861.52,646.75
2016,8,9,15,45,833.5,92.5,2.7,25.0,614.0,824.77,623.59
2016,8,9,16,0,816.0,91.0,2.7,25.0,568.0,779.65,594.33
2016,8,9,16,15,794.5,87.5,2.65,24.5,519.0,727.76,560.7
2016,8,9,16,30,773.0,84.0,2.6,24.0,470.0,675.14,525.84
2016,8,9,16,45,742.0,81.0,2.6,23.5,418.5,616.17,485.28
2016,8,9,17,0,711.0,78.0,2.6,23.0,367.0,557.93,442.47
2016,8,9,17,15,670.5,72.5,2.55,22.0,315.0,494.82,394.9
2016,8,9,17,30,630.0,67.0,2.5,21.0,263.0,431.95,345.56
2016,8,9,17,45,566.0,61.0,2.5,20.5,212.5,360.03,286.53
2016,8,9,18,0,502.0,55.0,2.5,20.0,162.0,293.93,230.24
2016,8,9,18,15,410.0,45.5,2.45,19.0,117.0,219.77,166.91
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,155.61,109.95
