Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,70.9,18.39
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,13.99,0.83
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,28.77,18.66
2016,8,10,6,15,393.0,46.0,2.0,15.0,115.5,35.35,25.35
2016,8,10,6,30,483.0,56.0,1.9,15.0,160.0,41.61,31.32
2016,8,10,6,45,538.5,64.0,1.8,15.5,209.0,45.77,35.16
2016,8,10,7,0,594.0,72.0,1.7,16.0,258.0,49.7,38.63
2016,8,10,7,15,636.0,78.0,1.6,16.5,309.5,75.51,43.9
2016,8,10,7,30,678.0,84.0,1.5,17.0,361.0,125.17,71.28
2016,8,10,7,45,709.0,88.0,1.45,17.5,412.0,176.56,109.7
2016,8,10,8,0,740.0,92.0,1.4,18.0,463.0,235.23,158.47
2016,8,10,8,15,763.0,95.5,1.4,18.5,511.5,290.41,206.27
2016,8,10,8,30,786.0,99.0,1.4,19.0,560.0,347.72,255.59
2016,8,10,8,45,805.5,101.0,1.4,19.5,606.0,404.18,303.26
2016,8,10,9,0,825.0,103.0,1.4,20.0,652.0,461.81,350.32
2016,8,10,9,15,838.0,105.5,1.45,20.5,693.0,519.74,396.16
2016,8,10,9,30,851.0,108.0,1.5,21.0,734.0,574.73,438.35
2016,8,10,9,45,864.0,108.5,1.55,21.5,770.0,627.5,477.64
2016,8,10,10,0,877.0,109.0,1.6,22.0,806.0,679.6,515.24
2016,8,10,10,15,884.5,110.0,1.65,22.0,835.5,727.36,549.74
2016,8,10,10,30,892.0,111.0,1.7,22.0,865.0,773.46,580.63
2016,8,10,10,45,898.0,112.0,1.75,22.5,888.0,816.5,607.99
2016,8,10,11,0,904.0,113.0,1.8,23.0,911.0,857.35,633.58
2016,8,10,11,15,907.5,113.5,1.85,23.0,926.5,893.17,656.88
2016,8,10,11,30,911.0,114.0,1.9,23.0,942.0,926.27,678.35
2016,8,10,11,45,913.0,114.5,2.0,23.5,950.0,955.11,696.25
2016,8,10,12,0,915.0,115.0,2.1,24.0,958.0,980.85,712.14
2016,8,10,12,15,915.0,115.0,2.15,24.0,958.0,1000.96,725.3
2016,8,10,12,30,915.0,115.0,2.2,24.0,958.0,1017.68,736.41
2016,8,10,12,45,912.5,115.5,2.3,24.0,949.5,1028.96,744.77
2016,8,10,13,0,910.0,116.0,2.4,24.0,941.0,1036.68,751.02
2016,8,10,13,15,906.5,115.0,2.4,23.5,925.5,1038.22,753.84
2016,8,10,13,30,903.0,114.0,2.4,23.0,910.0,1036.14,754.53
2016,8,10,13,45,898.5,112.5,2.45,23.0,887.5,1028.91,751.15
2016,8,10,14,0,894.0,111.0,2.5,23.0,865.0,1018.14,745.63
2016,8,10,14,15,887.0,110.0,2.5,23.0,835.5,1001.96,736.2
2016,8,10,14,30,880.0,109.0,2.5,23.0,806.0,982.47,724.73
2016,8,10,14,45,871.5,106.5,2.5,23.0,770.5,956.71,709.19
2016,8,10,15,0,863.0,104.0,2.5,23.0,735.0,927.97,691.69
2016,8,10,15,15,850.0,101.5,2.5,22.5,694.0,892.33,670.79
2016,8,10,15,30,837.0,99.0,2.5,22.0,653.0,861.24,652.8
2016,8,10,15,45,822.0,95.5,2.5,21.5,607.5,817.93,626.06
2016,8,10,16,0,807.0,92.0,2.5,21.0,562.0,772.85,597.68
2016,8,10,16,15,785.0,89.0,2.5,20.5,513.0,721.45,564.18
2016,8,10,16,30,763.0,86.0,2.5,20.0,464.0,669.38,529.42
2016,8,10,16,45,735.5,81.0,2.55,20.0,413.0,610.89,487.74
2016,8,10,17,0,708.0,76.0,2.6,20.0,362.0,552.89,443.87
2016,8,10,17,15,667.0,71.0,2.6,19.5,310.5,490.14,395.25
2016,8,10,17,30,626.0,66.0,2.6,19.0,259.0,427.79,345.1
2016,8,10,17,45,568.0,59.0,2.6,18.5,209.0,357.88,287.03
2016,8,10,18,0,510.0,52.0,2.6,18.0,159.0,293.24,231.25
2016,8,10,18,15,418.0,42.5,2.55,17.5,114.0,218.86,166.73
2016,8,10,18,30,326.0,33.0,2.5,17.0,69.0,154.63,108.56
2016,8,10,18,45,163.0,16.5,2.45,16.5,34.5,69.33,9.47
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.5,17.5,1.6,14.0,34.0,13.62,0.0
2016,8,11,6,0,293.0,35.0,1.7,15.0,68.0,27.95,17.88
2016,8,11,6,15,381.5,46.0,1.7,15.5,112.5,35.49,25.39
2016,8,11,6,30,470.0,57.0,1.7,16.0,157.0,42.62,32.06
2016,8,11,6,45,522.5,66.0,1.75,16.5,205.5,47.57,36.59
2016,8,11,7,0,575.0,75.0,1.8,17.0,254.0,52.22,40.69
2016,8,11,7,15,287.5,95.0,1.75,17.5,184.5,77.27,53.19
2016,8,11,7,30,0.0,115.0,1.7,18.0,115.0,103.8,81.22
2016,8,11,7,45,0.0,132.5,1.65,18.5,132.5,119.69,93.77
2016,8,11,8,0,0.0,150.0,1.6,19.0,150.0,135.7,106.23
2016,8,11,8,15,7.0,175.5,1.6,19.0,179.5,160.56,125.63
2016,8,11,8,30,14.0,201.0,1.6,19.0,209.0,186.49,145.73
2016,8,11,8,45,41.0,244.0,1.65,19.5,270.5,232.71,181.08
2016,8,11,9,0,68.0,287.0,1.7,20.0,332.0,285.96,221.45
2016,8,11,9,15,107.0,315.5,1.7,20.5,391.5,336.61,259.31
2016,8,11,9,30,146.0,344.0,1.7,21.0,451.0,390.75,299.36
2016,8,11,9,45,505.5,230.5,1.75,21.5,627.5,519.09,398.14
2016,8,11,10,0,865.0,117.0,1.8,22.0,804.0,678.91,516.88
2016,8,11,10,15,873.0,119.0,1.85,22.0,834.0,727.51,551.18
2016,8,11,10,30,881.0,121.0,1.9,22.0,864.0,774.53,583.11
2016,8,11,10,45,886.0,122.5,1.95,22.5,886.5,816.93,610.15
2016,8,11,11,0,891.0,124.0,2.0,23.0,909.0,857.09,635.4
2016,8,11,11,15,895.0,124.5,2.05,23.0,924.5,893.02,658.88
2016,8,11,11,30,899.0,125.0,2.1,23.0,940.0,926.28,680.55
2016,8,11,11,45,900.5,125.5,2.15,23.5,948.0,954.44,697.51
2016,8,11,12,0,902.0,126.0,2.2,24.0,956.0,979.52,712.46
2016,8,11,12,15,902.5,126.0,2.25,24.0,956.0,999.95,725.85
2016,8,11,12,30,903.0,126.0,2.3,24.0,956.0,1017.04,737.22
2016,8,11,12,45,895.0,129.5,2.35,24.0,946.0,1025.86,743.44
2016,8,11,13,0,887.0,133.0,2.4,24.0,936.0,1031.1,747.57
2016,8,11,13,15,883.5,132.5,2.45,23.5,920.5,1033.2,751.31
2016,8,11,13,30,880.0,132.0,2.5,23.0,905.0,1031.75,752.93
2016,8,11,13,45,876.5,129.5,2.55,23.0,883.0,1024.69,749.62
2016,8,11,14,0,873.0,127.0,2.6,23.0,861.0,1014.11,744.18
2016,8,11,14,15,865.0,125.5,2.6,23.0,831.0,996.73,733.92
2016,8,11,14,30,857.0,124.0,2.6,23.0,801.0,976.12,721.67
2016,8,11,14,45,848.5,121.0,2.6,23.0,765.5,958.58,711.52
2016,8,11,15,0,840.0,118.0,2.6,23.0,730.0,929.56,693.73
2016,8,11,15,15,826.0,115.0,2.6,22.5,689.0,892.77,672.01
2016,8,11,15,30,812.0,112.0,2.6,22.0,648.0,853.68,648.49
2016,8,11,15,45,795.5,108.5,2.6,22.0,602.0,809.86,620.13
2016,8,11,16,0,779.0,105.0,2.6,22.0,556.0,764.43,590.26
2016,8,11,16,15,755.5,101.0,2.6,21.5,507.0,711.69,555.74
2016,8,11,16,30,732.0,97.0,2.6,21.0,458.0,661.42,522.24
2016,8,11,16,45,702.5,91.5,2.6,20.5,406.5,602.28,480.02
2016,8,11,17,0,673.0,86.0,2.6,20.0,355.0,543.92,436.53
2016,8,11,17,15,630.0,79.5,2.6,19.5,303.5,477.62,385.2
2016,8,11,17,30,587.0,73.0,2.6,19.0,252.0,414.19,334.18
2016,8,11,17,45,526.5,64.5,2.6,18.5,202.0,343.34,275.36
2016,8,11,18,0,466.0,56.0,2.6,18.0,152.0,278.08,219.19
2016,8,11,18,15,374.5,44.5,2.5,17.5,107.5,204.21,155.27
2016,8,11,18,30,283.0,33.0,2.4,17.0,63.0,140.61,97.62
2016,8,11,18,45,141.5,16.5,2.3,16.5,31.5,63.0,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.0,1.9,13.5,33.5,13.26,0.0
2016,8,12,6,0,296.0,34.0,2.0,14.0,67.0,27.14,17.16
2016,8,12,6,15,386.0,45.0,1.95,14.5,111.5,34.72,24.79
2016,8,12,6,30,476.0,56.0,1.9,15.0,156.0,41.9,31.53
2016,8,12,6,45,538.5,63.5,1.9,15.5,206.0,45.63,35.02
2016,8,12,7,0,601.0,71.0,1.9,16.0,256.0,49.18,38.17
2016,8,12,7,15,302.0,101.5,1.9,16.5,195.0,82.28,57.46
2016,8,12,7,30,3.0,132.0,1.9,17.0,134.0,117.76,92.99
2016,8,12,7,45,39.5,168.5,1.9,17.5,188.5,150.39,117.54
2016,8,12,8,0,76.0,205.0,1.9,18.0,243.0,191.89,149.13
2016,8,12,8,15,179.0,223.5,1.85,18.5,325.0,239.16,183.36
2016,8,12,8,30,282.0,242.0,1.8,19.0,407.0,299.24,228.68
2016,8,12,8,45,557.5,172.5,1.8,19.5,530.5,366.48,278.51
2016,8,12,9,0,833.0,103.0,1.8,20.0,654.0,464.76,354.06
2016,8,12,9,15,846.0,105.5,1.85,20.5,695.0,523.17,400.36
2016,8,12,9,30,859.0,108.0,1.9,21.0,736.0,578.66,443.25
2016,8,12,9,45,868.5,110.0,1.95,21.5,771.5,631.18,482.62
2016,8,12,10,0,878.0,112.0,2.0,22.0,807.0,682.67,520.04
2016,8,12,10,15,885.0,113.5,2.1,22.0,836.5,730.7,555.38
2016,8,12,10,30,892.0,115.0,2.2,22.0,866.0,777.01,587.12
2016,8,12,10,45,898.0,115.5,2.3,22.5,888.5,819.67,614.87
2016,8,12,11,0,904.0,116.0,2.4,23.0,911.0,860.1,640.87
2016,8,12,11,15,907.5,117.0,2.45,23.0,926.5,896.47,664.81
2016,8,12,11,30,911.0,118.0,2.5,23.0,942.0,930.1,686.87
2016,8,12,11,45,913.5,117.5,2.6,23.5,949.5,958.46,704.51
2016,8,12,12,0,916.0,117.0,2.7,24.0,957.0,983.71,720.12
2016,8,12,12,15,916.0,117.0,2.75,24.0,957.0,1003.83,733.39
2016,8,12,12,30,916.0,117.0,2.8,24.0,957.0,1020.55,744.59
2016,8,12,12,45,918.5,114.5,2.85,24.0,950.5,1033.68,753.59
2016,8,12,13,0,921.0,112.0,2.9,24.0,944.0,1043.24,760.44
2016,8,12,13,15,918.0,111.0,2.9,23.5,928.5,1045.22,763.57
2016,8,12,13,30,915.0,110.0,2.9,23.0,913.0,1043.53,764.53
2016,8,12,13,45,911.0,108.5,2.9,23.0,890.5,1036.63,760.8
2016,8,12,14,0,907.0,107.0,2.9,23.0,868.0,1026.13,754.88
2016,8,12,14,15,900.0,106.0,2.85,23.0,838.5,1009.67,744.74
2016,8,12,14,30,893.0,105.0,2.8,23.0,809.0,989.85,732.55
2016,8,12,14,45,885.0,102.5,2.8,23.0,773.0,964.17,716.99
2016,8,12,15,0,877.0,100.0,2.8,23.0,737.0,935.44,699.42
2016,8,12,15,15,864.5,98.0,2.75,23.0,695.5,900.31,677.09
2016,8,12,15,30,852.0,96.0,2.7,23.0,654.0,862.76,653.03
2016,8,12,15,45,836.5,93.0,2.65,23.0,608.5,825.85,629.25
2016,8,12,16,0,821.0,90.0,2.6,23.0,563.0,780.31,599.19
2016,8,12,16,15,799.0,86.5,2.5,22.5,513.5,727.69,564.53
2016,8,12,16,30,777.0,83.0,2.4,22.0,464.0,674.37,528.7
2016,8,12,16,45,748.0,79.0,2.35,22.0,412.5,615.33,486.64
2016,8,12,17,0,719.0,75.0,2.3,22.0,361.0,556.87,442.47
2016,8,12,17,15,678.0,69.5,2.15,21.5,308.5,493.01,393.06
2016,8,12,17,30,637.0,64.0,2.0,21.0,256.0,429.52,342.22
2016,8,12,17,45,576.0,57.5,1.9,20.5,205.5,358.28,283.57
2016,8,12,18,0,515.0,51.0,1.8,20.0,155.0,292.61,227.45
2016,8,12,18,15,419.5,41.0,1.8,19.0,109.5,216.38,162.53
2016,8,12,18,30,324.0,31.0,1.8,18.0,64.0,150.84,102.69
2016,8,12,18,45,162.0,15.5,1.8,17.5,32.0,66.21,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.5,2.0,14.5,32.5,12.89,0.0
2016,8,13,6,0,297.0,33.0,2.1,15.0,65.0,26.33,16.27
2016,8,13,6,15,389.0,43.5,2.05,15.5,109.0,33.49,23.57
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,40.28,29.95
2016,8,13,6,45,542.5,61.0,1.95,16.5,203.0,43.67,33.13
2016,8,13,7,0,604.0,68.0,1.9,17.0,253.0,46.91,36.0
2016,8,13,7,15,374.5,115.5,1.85,17.5,237.0,94.79,66.32
2016,8,13,7,30,145.0,163.0,1.8,18.0,221.0,144.93,109.11
2016,8,13,7,45,232.0,176.0,1.75,19.0,284.0,176.58,129.61
2016,8,13,8,0,319.0,189.0,1.7,20.0,347.0,223.31,163.61
2016,8,13,8,15,558.0,141.0,1.7,20.5,451.5,268.44,193.75
2016,8,13,8,30,797.0,93.0,1.7,21.0,556.0,344.87,251.83
2016,8,13,8,45,815.5,95.0,1.7,21.5,601.5,401.67,299.73
2016,8,13,9,0,834.0,97.0,1.7,22.0,647.0,462.35,349.07
2016,8,13,9,15,847.0,99.0,1.75,22.5,688.0,517.59,392.99
2016,8,13,9,30,860.0,101.0,1.8,23.0,729.0,572.66,435.3
2016,8,13,9,45,874.5,100.5,1.85,23.5,765.5,625.92,474.98
2016,8,13,10,0,889.0,100.0,1.9,24.0,802.0,678.59,513.03
2016,8,13,10,15,896.0,101.0,1.95,24.0,831.5,726.57,547.41
2016,8,13,10,30,903.0,102.0,2.0,24.0,861.0,772.8,578.36
2016,8,13,10,45,909.0,102.5,2.05,24.5,883.5,815.8,605.66
2016,8,13,11,0,915.0,103.0,2.1,25.0,906.0,856.54,631.15
2016,8,13,11,15,918.0,104.0,2.15,25.0,921.0,892.75,654.68
2016,8,13,11,30,921.0,105.0,2.2,25.0,936.0,926.15,676.32
2016,8,13,11,45,923.0,104.5,2.3,25.5,943.5,954.18,693.58
2016,8,13,12,0,925.0,104.0,2.4,26.0,951.0,979.04,708.8
2016,8,13,12,15,925.0,104.0,2.45,26.0,951.0,999.2,721.95
2016,8,13,12,30,925.0,104.0,2.5,26.0,951.0,1015.9,733.02
2016,8,13,12,45,909.0,112.5,2.55,26.0,938.5,1022.08,737.51
2016,8,13,13,0,893.0,121.0,2.6,26.0,926.0,1024.48,739.8
2016,8,13,13,15,889.5,120.5,2.65,26.0,910.5,1026.41,741.96
2016,8,13,13,30,886.0,120.0,2.7,26.0,895.0,1024.76,741.95
2016,8,13,13,45,884.5,116.5,2.75,26.0,873.5,1018.38,739.05
2016,8,13,14,0,883.0,113.0,2.8,26.0,852.0,1008.4,733.98
2016,8,13,14,15,876.0,112.0,2.8,25.5,822.5,992.2,725.97
2016,8,13,14,30,869.0,111.0,2.8,25.0,793.0,972.72,715.9
2016,8,13,14,45,862.5,107.0,2.85,25.0,758.0,947.25,700.91
2016,8,13,15,0,856.0,103.0,2.9,25.0,723.0,918.7,683.85
2016,8,13,15,15,843.5,101.0,2.9,24.5,682.0,884.08,663.54
2016,8,13,15,30,831.0,99.0,2.9,24.0,641.0,854.04,646.18
2016,8,13,15,45,817.5,94.5,2.9,24.0,596.0,810.85,618.21
2016,8,13,16,0,804.0,90.0,2.9,24.0,551.0,765.79,588.66
2016,8,13,16,15,782.0,87.0,2.9,23.5,502.0,714.36,555.17
2016,8,13,16,30,760.0,84.0,2.9,23.0,453.0,662.28,520.43
2016,8,13,16,45,733.0,79.0,2.9,23.0,402.5,604.16,478.76
2016,8,13,17,0,706.0,74.0,2.9,23.0,352.0,546.5,435.03
2016,8,13,17,15,664.5,69.0,2.8,22.5,300.5,483.58,386.17
2016,8,13,17,30,623.0,64.0,2.7,22.0,249.0,421.13,335.91
2016,8,13,17,45,563.0,57.0,2.65,21.5,199.0,350.57,277.53
2016,8,13,18,0,503.0,50.0,2.6,21.0,149.0,285.54,221.69
2016,8,13,18,15,405.0,40.0,2.6,20.0,104.5,209.24,156.51
2016,8,13,18,30,307.0,30.0,2.6,19.0,60.0,144.0,96.12
2016,8,13,18,45,153.5,15.0,2.6,18.5,30.0,62.65,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,14.5,32.5,12.07,0.0
2016,8,14,6,0,324.0,31.0,2.2,15.0,65.0,24.59,14.69
2016,8,14,6,15,418.5,40.5,2.15,15.5,110.0,30.93,21.32
2016,8,14,6,30,513.0,50.0,2.1,16.0,155.0,36.97,27.02
2016,8,14,6,45,574.0,57.0,2.1,16.5,205.5,40.55,30.36
2016,8,14,7,0,635.0,64.0,2.1,17.0,256.0,43.95,33.39
2016,8,14,7,15,390.0,113.0,2.1,17.5,238.0,93.07,64.79
2016,8,14,7,30,145.0,162.0,2.1,18.0,220.0,144.03,108.46
2016,8,14,7,45,132.5,185.0,2.1,19.0,243.5,172.3,130.58
2016,8,14,8,0,120.0,208.0,2.1,20.0,267.0,199.4,152.36
2016,8,14,8,15,177.5,228.0,2.1,20.5,326.0,242.04,184.42
2016,8,14,8,30,235.0,248.0,2.1,21.0,385.0,291.56,222.26
2016,8,14,8,45,544.0,170.5,2.1,21.5,519.0,358.89,271.34
2016,8,14,9,0,853.0,93.0,2.1,22.0,653.0,466.94,353.8
2016,8,14,9,15,865.0,95.0,2.1,22.5,694.0,522.72,398.01
2016,8,14,9,30,877.0,97.0,2.1,23.0,735.0,578.19,440.68
2016,8,14,9,45,862.5,111.0,2.15,23.5,764.5,628.07,477.76
2016,8,14,10,0,848.0,125.0,2.2,24.0,794.0,675.0,511.44
2016,8,14,10,15,856.0,126.5,2.2,24.0,823.0,722.17,545.47
2016,8,14,10,30,864.0,128.0,2.2,24.0,852.0,768.14,576.72
2016,8,14,10,45,872.0,128.0,2.25,24.5,875.0,810.92,604.05
2016,8,14,11,0,880.0,128.0,2.3,25.0,898.0,851.7,629.71
2016,8,14,11,15,883.0,128.5,2.35,25.0,912.5,886.46,652.41
2016,8,14,11,30,886.0,129.0,2.4,25.0,927.0,918.52,673.3
2016,8,14,11,45,890.0,128.0,2.45,25.5,935.0,947.17,690.59
2016,8,14,12,0,894.0,127.0,2.5,26.0,943.0,972.86,705.92
2016,8,14,12,15,893.5,127.0,2.55,26.0,942.5,992.13,718.53
2016,8,14,12,30,893.0,127.0,2.6,26.0,942.0,1008.04,729.13
2016,8,14,12,45,890.0,127.0,2.65,26.0,933.5,1018.05,736.08
2016,8,14,13,0,887.0,127.0,2.7,26.0,925.0,1024.53,740.94
2016,8,14,13,15,883.5,126.5,2.75,26.0,909.0,1026.44,743.04
2016,8,14,13,30,880.0,126.0,2.8,26.0,893.0,1024.81,743.03
2016,8,14,13,45,872.5,125.5,2.85,26.0,869.5,1015.64,738.31
2016,8,14,14,0,865.0,125.0,2.9,26.0,846.0,1003.05,731.53
2016,8,14,14,15,857.5,123.5,2.95,25.5,816.0,986.07,723.41
2016,8,14,14,30,850.0,122.0,3.0,25.0,786.0,965.87,713.2
2016,8,14,14,45,839.0,119.5,3.05,25.0,750.0,946.41,702.09
2016,8,14,15,0,828.0,117.0,3.1,25.0,714.0,915.66,683.39
2016,8,14,15,15,814.0,114.5,3.15,24.5,673.0,879.56,662.3
2016,8,14,15,30,800.0,112.0,3.2,24.0,632.0,841.21,639.35
2016,8,14,15,45,782.5,108.5,3.25,23.5,586.5,796.77,611.74
2016,8,14,16,0,765.0,105.0,3.3,23.0,541.0,750.82,582.52
2016,8,14,16,15,741.5,101.0,3.3,22.5,492.0,701.52,550.01
2016,8,14,16,30,718.0,97.0,3.3,22.0,443.0,648.82,514.24
2016,8,14,16,45,687.0,91.5,3.35,22.0,392.5,589.19,470.12
2016,8,14,17,0,656.0,86.0,3.4,22.0,342.0,530.53,425.22
2016,8,14,17,15,611.5,79.5,3.3,21.0,290.5,464.19,373.98
2016,8,14,17,30,567.0,73.0,3.2,20.0,239.0,400.91,323.14
2016,8,14,17,45,504.0,64.0,3.15,19.5,190.0,329.5,263.42
2016,8,14,18,0,441.0,55.0,3.1,19.0,141.0,264.01,206.79
2016,8,14,18,15,342.0,43.5,3.0,18.5,98.0,189.21,142.17
2016,8,14,18,30,243.0,32.0,2.9,18.0,55.0,125.45,82.32
2016,8,14,18,45,121.5,16.0,2.85,17.5,27.5,53.9,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,158.5,16.0,2.15,12.5,32.5,12.62,0.0
2016,8,15,6,0,317.0,32.0,2.2,13.0,65.0,25.69,15.58
2016,8,15,6,15,415.5,42.5,2.15,13.5,110.5,32.9,23.2
2016,8,15,6,30,514.0,53.0,2.1,14.0,156.0,39.74,29.7
2016,8,15,6,45,578.0,59.5,2.1,14.5,208.0,42.76,32.59
2016,8,15,7,0,642.0,66.0,2.1,15.0,260.0,45.67,35.2
2016,8,15,7,15,321.0,69.5,2.05,15.5,166.5,58.59,37.83
2016,8,15,7,30,0.0,73.0,2.0,16.0,73.0,67.93,51.95
2016,8,15,7,45,0.0,90.0,2.0,16.5,90.0,83.29,64.5
2016,8,15,8,0,0.0,107.0,2.0,17.0,107.0,98.64,76.83
2016,8,15,8,15,0.0,130.0,1.95,17.5,130.0,119.35,93.36
2016,8,15,8,30,0.0,153.0,1.9,18.0,153.0,140.21,109.73
2016,8,15,8,45,1.5,166.5,1.85,18.5,168.0,153.41,119.71
2016,8,15,9,0,3.0,180.0,1.8,19.0,183.0,166.85,129.8
2016,8,15,9,15,8.5,210.5,1.8,19.5,217.5,197.77,153.6
2016,8,15,9,30,14.0,241.0,1.8,20.0,252.0,229.53,177.68
2016,8,15,9,45,26.0,281.5,1.85,20.5,302.5,274.57,211.74
2016,8,15,10,0,38.0,322.0,1.9,21.0,353.0,322.45,247.36
2016,8,15,10,15,159.0,356.5,1.95,21.0,489.0,444.67,340.44
2016,8,15,10,30,280.0,391.0,2.0,21.0,625.0,579.4,439.45
2016,8,15,10,45,616.0,245.5,2.1,21.5,778.5,726.64,550.19
2016,8,15,11,0,952.0,100.0,2.2,22.0,932.0,883.8,658.75
2016,8,15,11,15,955.0,100.5,2.25,22.0,947.0,920.79,681.81
2016,8,15,11,30,958.0,101.0,2.3,22.0,962.0,954.81,703.99
2016,8,15,11,45,959.0,102.0,2.4,22.5,969.5,984.41,722.37
2016,8,15,12,0,960.0,103.0,2.5,23.0,977.0,1010.66,738.57
2016,8,15,12,15,960.0,103.0,2.5,23.0,976.5,1031.49,751.71
2016,8,15,12,30,960.0,103.0,2.5,23.0,976.0,1048.71,762.65
2016,8,15,12,45,951.0,106.5,2.55,23.0,965.5,1057.02,768.56
2016,8,15,13,0,942.0,110.0,2.6,23.0,955.0,1061.49,772.22
2016,8,15,13,15,939.0,109.5,2.6,23.0,938.5,1063.96,774.23
2016,8,15,13,30,936.0,109.0,2.6,23.0,922.0,1062.66,773.98
2016,8,15,13,45,931.0,107.5,2.6,23.0,898.5,1054.53,769.53
2016,8,15,14,0,926.0,106.0,2.6,23.0,875.0,1042.71,762.88
2016,8,15,14,15,918.5,105.0,2.6,22.5,844.5,1025.37,754.25
2016,8,15,14,30,911.0,104.0,2.6,22.0,814.0,1004.61,743.46
2016,8,15,14,45,902.0,101.5,2.6,22.0,777.5,977.45,727.05
2016,8,15,15,0,893.0,99.0,2.6,22.0,741.0,947.2,708.6
2016,8,15,15,15,880.0,97.0,2.6,21.5,698.5,911.03,687.41
2016,8,15,15,30,867.0,95.0,2.6,21.0,656.0,872.39,664.3
2016,8,15,15,45,851.5,91.5,2.6,21.0,609.0,834.23,639.95
2016,8,15,16,0,836.0,88.0,2.6,21.0,562.0,787.38,609.19
2016,8,15,16,15,813.5,84.5,2.55,20.5,511.5,733.64,573.82
2016,8,15,16,30,791.0,81.0,2.5,20.0,461.0,679.21,537.18
2016,8,15,16,45,762.0,77.0,2.5,19.5,408.5,619.44,495.31
2016,8,15,17,0,733.0,73.0,2.5,19.0,356.0,560.25,450.97
2016,8,15,17,15,690.0,67.5,2.45,18.5,303.0,494.57,399.58
2016,8,15,17,30,647.0,62.0,2.4,18.0,250.0,429.44,346.66
2016,8,15,17,45,583.0,55.0,2.35,17.5,198.5,355.84,284.95
2016,8,15,18,0,519.0,48.0,2.3,17.0,147.0,288.2,226.05
2016,8,15,18,15,414.5,38.5,2.15,16.5,102.0,209.57,157.47
2016,8,15,18,30,310.0,29.0,2.0,16.0,57.0,142.74,91.56
2016,8,15,18,45,155.0,14.5,1.95,15.5,28.5,51.95,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,130.0,16.5,2.0,13.5,29.0,13.0,0.0
2016,8,16,6,0,260.0,33.0,2.1,14.0,58.0,26.78,16.2
2016,8,16,6,15,355.5,44.5,2.05,14.5,102.0,34.84,24.75
2016,8,16,6,30,451.0,56.0,2.0,15.0,146.0,42.48,31.96
2016,8,16,6,45,512.5,65.0,2.0,15.5,195.5,47.45,36.59
2016,8,16,7,0,574.0,74.0,2.0,16.0,245.0,52.15,40.78
2016,8,16,7,15,288.5,102.0,2.0,16.5,188.5,81.15,57.44
2016,8,16,7,30,3.0,130.0,2.0,17.0,132.0,115.89,91.5
2016,8,16,7,45,18.0,157.5,2.0,17.5,167.0,142.58,112.21
2016,8,16,8,0,33.0,185.0,2.0,18.0,202.0,167.14,130.98
2016,8,16,8,15,33.0,203.5,1.95,18.5,221.5,186.87,146.32
2016,8,16,8,30,33.0,222.0,1.9,19.0,241.0,206.74,161.57
2016,8,16,8,45,48.0,251.0,1.9,19.5,281.0,241.29,187.94
2016,8,16,9,0,63.0,280.0,1.9,20.0,321.0,278.0,215.68
2016,8,16,9,15,110.0,309.5,1.9,20.5,387.0,333.2,257.28
2016,8,16,9,30,157.0,339.0,1.9,21.0,453.0,393.09,301.86
2016,8,16,9,45,497.5,235.5,1.9,21.5,621.0,518.99,398.64
2016,8,16,10,0,838.0,132.0,1.9,22.0,789.0,674.86,514.35
2016,8,16,10,15,846.5,133.5,1.95,22.0,818.0,723.18,548.57
2016,8,16,10,30,855.0,135.0,2.0,22.0,847.0,767.76,579.61
2016,8,16,10,45,860.5,136.5,2.05,22.5,869.5,809.73,606.51
2016,8,16,11,0,866.0,138.0,2.1,23.0,892.0,849.54,631.66
2016,8,16,11,15,870.0,139.0,2.15,23.0,907.5,885.26,655.11
2016,8,16,11,30,874.0,140.0,2.2,23.0,923.0,918.37,676.78
2016,8,16,11,45,875.5,140.0,2.25,23.5,930.0,945.48,693.15
2016,8,16,12,0,877.0,140.0,2.3,24.0,937.0,969.56,707.54
2016,8,16,12,15,877.0,140.0,2.3,24.0,936.5,989.05,719.88
2016,8,16,12,30,877.0,140.0,2.3,24.0,936.0,1005.25,730.2
2016,8,16,12,45,871.0,142.0,2.35,24.0,926.5,1014.18,736.51
2016,8,16,13,0,865.0,144.0,2.4,24.0,917.0,1019.61,740.78
2016,8,16,13,15,861.0,143.0,2.4,24.0,901.0,1020.49,741.75
2016,8,16,13,30,857.0,142.0,2.4,24.0,885.0,1017.87,740.65
2016,8,16,13,45,852.0,140.0,2.45,24.0,862.0,1019.1,742.73
2016,8,16,14,0,847.0,138.0,2.5,24.0,839.0,1007.5,736.6
2016,8,16,14,15,838.5,136.0,2.5,23.5,809.0,989.05,727.14
2016,8,16,14,30,830.0,134.0,2.5,23.0,779.0,967.4,715.65
2016,8,16,14,45,819.5,131.0,2.5,23.0,743.0,939.69,698.77
2016,8,16,15,0,809.0,128.0,2.5,23.0,707.0,909.17,680.01
2016,8,16,15,15,794.0,125.0,2.5,22.5,665.5,871.98,657.92
2016,8,16,15,30,779.0,122.0,2.5,22.0,624.0,832.63,634.08
2016,8,16,15,45,761.0,117.5,2.5,22.0,578.0,787.2,604.44
2016,8,16,16,0,743.0,113.0,2.5,22.0,532.0,744.02,576.02
2016,8,16,16,15,717.5,108.5,2.5,21.5,482.5,690.34,540.57
2016,8,16,16,30,692.0,104.0,2.5,21.0,433.0,636.48,503.77
2016,8,16,16,45,660.0,97.5,2.5,21.0,382.5,576.08,458.99
2016,8,16,17,0,628.0,91.0,2.5,21.0,332.0,516.79,413.7
2016,8,16,17,15,580.5,83.5,2.5,20.0,280.5,448.9,361.57
2016,8,16,17,30,533.0,76.0,2.5,19.0,229.0,384.43,309.95
2016,8,16,17,45,468.0,66.0,2.55,18.5,180.0,312.84,250.16
2016,8,16,18,0,403.0,56.0,2.6,18.0,131.0,247.44,193.67
2016,8,16,18,15,303.0,43.0,2.5,17.5,89.0,172.19,128.68
2016,8,16,18,30,203.0,30.0,2.4,17.0,47.0,109.97,67.46
2016,8,16,18,45,101.5,15.0,2.35,16.5,23.5,39.05,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.62,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.98,14.45
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,34.46,24.26
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,44.4,33.49
2016,8,17,6,45,465.0,67.0,1.95,16.5,185.0,49.25,38.02
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,53.86,42.12
2016,8,17,7,15,281.0,111.5,1.85,17.5,196.5,93.36,67.7
2016,8,17,7,30,33.0,147.0,1.8,18.0,160.0,127.24,99.23
2016,8,17,7,45,37.0,168.0,1.75,18.5,184.5,149.17,116.24
2016,8,17,8,0,41.0,189.0,1.7,19.0,209.0,171.85,133.86
2016,8,17,8,15,79.5,220.0,1.65,19.5,263.5,212.44,164.52
2016,8,17,8,30,118.0,251.0,1.6,20.0,318.0,255.17,196.87
2016,8,17,8,45,185.5,269.0,1.6,20.5,385.0,306.95,235.86
2016,8,17,9,0,253.0,287.0,1.6,21.0,452.0,364.47,279.23
2016,8,17,9,15,530.0,205.0,1.6,21.5,578.5,448.86,343.26
2016,8,17,9,30,807.0,123.0,1.6,22.0,705.0,561.33,428.05
2016,8,17,9,45,826.5,121.0,1.65,22.5,742.5,614.52,467.23
2016,8,17,10,0,846.0,119.0,1.7,23.0,780.0,667.45,505.52
2016,8,17,10,15,854.5,120.5,1.75,23.0,809.5,715.25,540.11
2016,8,17,10,30,863.0,122.0,1.8,23.0,839.0,761.53,571.68
2016,8,17,10,45,868.5,123.0,1.9,23.5,861.5,803.24,598.66
2016,8,17,11,0,874.0,124.0,2.0,24.0,884.0,842.76,623.94
2016,8,17,11,15,878.0,125.0,2.05,24.0,899.0,878.63,647.4
2016,8,17,11,30,882.0,126.0,2.1,24.0,914.0,911.86,669.06
2016,8,17,11,45,884.0,126.5,2.15,24.5,921.5,939.99,686.02
2016,8,17,12,0,886.0,127.0,2.2,25.0,929.0,965.07,701.0
2016,8,17,12,15,886.0,127.0,2.25,25.0,928.5,984.59,713.81
2016,8,17,12,30,886.0,127.0,2.3,25.0,928.0,1000.78,724.62
2016,8,17,12,45,870.5,134.5,2.4,25.0,916.0,1005.91,729.01
2016,8,17,13,0,855.0,142.0,2.5,25.0,904.0,1007.39,731.26
2016,8,17,13,15,851.0,141.0,2.55,25.0,888.0,1008.15,732.7
2016,8,17,13,30,847.0,140.0,2.6,25.0,872.0,1005.46,732.03
2016,8,17,13,45,841.5,138.0,2.65,25.0,849.0,1006.06,733.65
2016,8,17,14,0,836.0,136.0,2.7,25.0,826.0,993.95,727.12
2016,8,17,14,15,827.0,134.5,2.7,24.5,796.0,975.62,717.66
2016,8,17,14,30,818.0,133.0,2.7,24.0,766.0,954.15,706.2
2016,8,17,14,45,807.0,130.0,2.7,24.0,730.0,926.12,689.01
2016,8,17,15,0,796.0,127.0,2.7,24.0,694.0,895.35,669.97
2016,8,17,15,15,781.0,124.0,2.7,23.5,652.5,858.44,647.92
2016,8,17,15,30,766.0,121.0,2.7,23.0,611.0,819.42,624.16
2016,8,17,15,45,746.5,117.0,2.7,22.5,565.5,777.35,597.88
2016,8,17,16,0,727.0,113.0,2.7,22.0,520.0,730.35,567.62
2016,8,17,16,15,700.5,108.0,2.7,21.5,471.0,675.92,531.31
2016,8,17,16,30,674.0,103.0,2.7,21.0,422.0,621.45,493.57
2016,8,17,16,45,638.5,97.5,2.75,20.5,371.5,560.64,449.09
2016,8,17,17,0,603.0,92.0,2.8,20.0,321.0,501.3,404.16
2016,8,17,17,15,554.5,84.5,2.75,19.5,270.5,434.07,351.12
2016,8,17,17,30,506.0,77.0,2.7,19.0,220.0,370.41,299.06
2016,8,17,17,45,435.5,67.0,2.7,18.5,171.5,297.7,238.11
2016,8,17,18,0,365.0,57.0,2.7,18.0,123.0,230.47,180.16
2016,8,17,18,15,267.0,42.5,2.65,17.5,82.5,158.42,117.85
2016,8,17,18,30,169.0,28.0,2.6,17.0,42.0,96.0,55.43
2016,8,17,18,45,84.5,14.0,2.55,16.5,21.0,33.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,14.5,25.0,13.05,0.0
2016,8,18,6,0,187.0,33.0,1.8,15.0,50.0,25.83,14.87
2016,8,18,6,15,281.0,46.5,1.8,15.5,91.5,35.68,25.27
2016,8,18,6,30,375.0,60.0,1.8,16.0,133.0,45.12,34.1
2016,8,18,6,45,439.0,70.5,1.8,16.5,181.0,52.5,40.86
2016,8,18,7,0,503.0,81.0,1.8,17.0,229.0,58.25,45.98
2016,8,18,7,15,267.0,113.0,1.8,17.5,193.0,93.74,68.42
2016,8,18,7,30,31.0,145.0,1.8,18.0,157.0,125.51,97.91
2016,8,18,7,45,55.5,172.5,1.8,18.5,198.0,155.18,120.34
2016,8,18,8,0,80.0,200.0,1.8,19.0,239.0,188.37,145.64
2016,8,18,8,15,100.5,225.0,1.75,19.5,279.0,221.95,171.43
2016,8,18,8,30,121.0,250.0,1.7,20.0,319.0,255.37,197.04
2016,8,18,8,45,431.0,190.0,1.7,20.5,465.0,331.27,252.14
2016,8,18,9,0,741.0,130.0,1.7,21.0,611.0,444.06,337.62
2016,8,18,9,15,756.5,133.0,1.7,21.0,651.0,500.14,382.2
2016,8,18,9,30,772.0,136.0,1.7,21.0,691.0,553.86,424.11
2016,8,18,9,45,727.5,168.0,1.75,21.5,711.5,597.09,455.85
2016,8,18,10,0,683.0,200.0,1.8,22.0,732.0,636.43,483.52
2016,8,18,10,15,693.0,203.0,1.85,22.0,760.5,681.4,516.25
2016,8,18,10,30,703.0,206.0,1.9,22.0,789.0,725.47,547.68
2016,8,18,10,45,701.0,214.0,1.95,22.5,808.5,763.83,573.29
2016,8,18,11,0,699.0,222.0,2.0,23.0,828.0,800.05,596.98
2016,8,18,11,15,704.0,223.5,2.05,23.0,842.5,833.71,620.02
2016,8,18,11,30,709.0,225.0,2.1,23.0,857.0,865.33,641.3
2016,8,18,11,45,704.5,230.0,2.15,23.5,862.0,889.54,656.04
2016,8,18,12,0,700.0,235.0,2.2,24.0,867.0,910.99,669.0
2016,8,18,12,15,700.0,235.0,2.25,24.0,866.5,928.87,680.97
2016,8,18,12,30,700.0,235.0,2.3,24.0,866.0,943.92,691.21
2016,8,18,12,45,702.5,231.0,2.35,24.0,859.5,954.42,698.6
2016,8,18,13,0,705.0,227.0,2.4,24.0,853.0,961.91,704.2
2016,8,18,13,15,700.0,225.0,2.4,23.5,837.5,960.93,705.3
2016,8,18,13,30,695.0,223.0,2.4,23.0,822.0,956.84,704.57
2016,8,18,13,45,687.0,220.5,2.45,23.0,799.0,946.18,698.76
2016,8,18,14,0,679.0,218.0,2.5,23.0,776.0,932.56,691.13
2016,8,18,14,15,668.5,214.5,2.5,22.5,747.0,912.59,680.22
2016,8,18,14,30,658.0,211.0,2.5,22.0,718.0,889.97,667.57
2016,8,18,14,45,646.0,205.0,2.55,22.0,683.5,860.78,649.53
2016,8,18,15,0,634.0,199.0,2.6,22.0,649.0,829.35,629.87
2016,8,18,15,15,616.0,193.0,2.6,21.5,608.5,790.48,605.4
2016,8,18,15,30,598.0,187.0,2.6,21.0,568.0,750.11,579.37
2016,8,18,15,45,580.0,178.0,2.65,21.0,525.0,700.56,545.66
2016,8,18,16,0,562.0,169.0,2.7,21.0,482.0,655.34,514.3
2016,8,18,16,15,533.0,160.0,2.7,20.5,434.5,601.25,476.21
2016,8,18,16,30,504.0,151.0,2.7,20.0,387.0,547.87,437.64
2016,8,18,16,45,472.0,138.5,2.7,19.5,339.5,489.54,394.19
2016,8,18,17,0,440.0,126.0,2.7,19.0,292.0,432.92,350.69
2016,8,18,17,15,392.5,112.5,2.65,18.5,243.5,368.32,299.24
2016,8,18,17,30,345.0,99.0,2.6,18.0,195.0,307.75,249.47
2016,8,18,17,45,288.5,81.5,2.55,17.5,150.5,242.82,194.81
2016,8,18,18,0,232.0,64.0,2.5,17.0,106.0,176.62,138.16
2016,8,18,18,15,160.5,44.0,2.4,16.5,68.5,115.57,85.31
2016,8,18,18,30,89.0,24.0,2.3,16.0,31.0,59.8,30.46
2016,8,18,18,45,44.5,12.0,2.25,15.5,15.5,22.09,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,53.0,14.5,2.0,14.5,19.0,13.82,0.0
2016,8,19,6,0,106.0,29.0,2.1,15.0,38.0,23.96,13.09
2016,8,19,6,15,174.0,48.5,2.1,15.0,76.5,39.13,28.25
2016,8,19,6,30,242.0,68.0,2.1,15.0,115.0,51.26,39.6
2016,8,19,6,45,297.0,85.0,2.1,15.5,160.0,62.71,50.02
2016,8,19,7,0,352.0,102.0,2.1,16.0,205.0,73.6,59.69
2016,8,19,7,15,197.0,124.5,2.05,16.5,184.5,99.66,75.0
2016,8,19,7,30,42.0,147.0,2.0,17.0,164.0,127.78,99.76
2016,8,19,7,45,140.0,171.5,1.95,17.5,237.0,162.9,123.47
2016,8,19,8,0,238.0,196.0,1.9,18.0,310.0,210.78,158.14
2016,8,19,8,15,215.5,221.5,1.85,18.5,333.5,246.82,188.35
2016,8,19,8,30,193.0,247.0,1.8,19.0,357.0,276.61,212.95
2016,8,19,8,45,391.5,218.5,1.8,19.5,464.0,340.18,260.32
2016,8,19,9,0,590.0,190.0,1.8,20.0,571.0,430.38,329.23
2016,8,19,9,15,607.5,196.0,1.8,20.0,610.5,480.22,368.79
2016,8,19,9,30,625.0,202.0,1.8,20.0,650.0,531.0,408.24
2016,8,19,9,45,631.5,210.5,1.8,20.5,682.5,578.12,443.08
2016,8,19,10,0,638.0,219.0,1.8,21.0,715.0,624.63,476.44
2016,8,19,10,15,648.5,223.0,1.85,21.5,743.0,668.99,507.81
2016,8,19,10,30,659.0,227.0,1.9,22.0,771.0,712.65,537.98
2016,8,19,10,45,659.5,233.5,1.95,22.5,791.0,749.94,562.97
2016,8,19,11,0,660.0,240.0,2.0,23.0,811.0,785.38,586.27
2016,8,19,11,15,665.0,242.0,2.05,23.0,825.5,818.37,608.9
2016,8,19,11,30,670.0,244.0,2.1,23.0,840.0,849.46,630.06
2016,8,19,11,45,667.0,248.0,2.2,23.0,845.5,873.12,646.43
2016,8,19,12,0,664.0,252.0,2.3,23.0,851.0,894.2,661.09
2016,8,19,12,15,664.0,252.0,2.35,23.0,851.0,911.49,672.97
2016,8,19,12,30,664.0,252.0,2.4,23.0,851.0,926.07,683.11
2016,8,19,12,45,671.5,245.5,2.45,23.0,845.5,938.64,692.16
2016,8,19,13,0,679.0,239.0,2.5,23.0,840.0,948.37,699.23
2016,8,19,13,15,674.0,237.0,2.55,23.0,824.5,947.3,699.33
2016,8,19,13,30,669.0,235.0,2.6,23.0,809.0,943.21,697.65
2016,8,19,13,45,658.5,233.0,2.65,23.0,786.0,930.66,690.48
2016,8,19,14,0,648.0,231.0,2.7,23.0,763.0,915.27,681.54
2016,8,19,14,15,637.5,227.0,2.7,22.5,733.5,895.08,670.29
2016,8,19,14,30,627.0,223.0,2.7,22.0,704.0,872.33,657.17
2016,8,19,14,45,611.0,218.5,2.7,22.0,669.0,841.46,637.09
2016,8,19,15,0,595.0,214.0,2.7,22.0,634.0,808.59,615.52
2016,8,19,15,15,576.5,207.0,2.7,21.5,594.0,764.76,587.36
2016,8,19,15,30,558.0,200.0,2.7,21.0,554.0,724.4,561.08
2016,8,19,15,45,535.0,191.5,2.75,21.0,510.0,677.69,528.84
