Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,0,512.0,183.0,2.8,21.0,466.0,630.67,495.77
2016,8,19,16,15,483.0,172.0,2.8,20.5,419.5,576.31,457.19
2016,8,19,16,30,454.0,161.0,2.8,20.0,373.0,522.78,418.23
2016,8,19,16,45,419.0,148.0,2.8,19.5,325.0,464.18,374.2
2016,8,19,17,0,384.0,135.0,2.8,19.0,277.0,407.68,330.49
2016,8,19,17,15,339.5,118.5,2.8,18.5,230.0,344.29,279.89
2016,8,19,17,30,295.0,102.0,2.8,18.0,183.0,276.53,224.37
2016,8,19,17,45,241.0,82.5,2.8,17.5,139.0,213.97,171.54
2016,8,19,18,0,187.0,63.0,2.8,17.0,95.0,156.87,122.34
2016,8,19,18,15,127.0,41.5,2.75,16.5,60.0,100.48,73.39
2016,8,19,18,30,67.0,20.0,2.7,16.0,25.0,47.19,20.18
2016,8,19,18,45,33.5,10.0,2.65,16.0,12.5,17.48,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,13.0,1.8,14.5,17.0,12.39,0.0
2016,8,20,6,0,87.0,26.0,1.9,15.0,34.0,21.6,10.94
2016,8,20,6,15,148.0,47.5,1.9,15.0,71.0,38.34,27.52
2016,8,20,6,30,209.0,69.0,1.9,15.0,108.0,54.46,42.37
2016,8,20,6,45,261.0,87.5,1.95,15.5,152.5,67.88,54.55
2016,8,20,7,0,313.0,106.0,2.0,16.0,197.0,80.82,66.02
2016,8,20,7,15,189.0,128.5,1.95,16.5,187.0,102.0,77.19
2016,8,20,7,30,65.0,151.0,1.9,17.0,177.0,132.49,102.73
2016,8,20,7,45,79.0,175.5,1.9,17.5,210.5,160.64,124.28
2016,8,20,8,0,93.0,200.0,1.9,18.0,244.0,190.89,147.8
2016,8,20,8,15,166.0,220.5,1.9,18.5,310.0,232.66,178.75
2016,8,20,8,30,239.0,241.0,1.9,19.0,376.0,284.02,217.97
2016,8,20,8,45,403.5,219.5,1.9,19.5,470.0,345.66,264.5
2016,8,20,9,0,568.0,198.0,1.9,20.0,564.0,426.7,326.77
2016,8,20,9,15,585.5,204.5,1.95,20.5,603.5,476.86,366.04
2016,8,20,9,30,603.0,211.0,2.0,21.0,643.0,527.0,404.39
2016,8,20,9,45,633.0,208.0,2.05,21.5,681.0,576.79,441.7
2016,8,20,10,0,663.0,205.0,2.1,22.0,719.0,628.1,479.22
2016,8,20,10,15,673.0,208.5,2.15,22.0,747.0,672.69,511.8
2016,8,20,10,30,683.0,212.0,2.2,22.0,775.0,716.45,543.22
2016,8,20,10,45,691.5,214.0,2.3,22.5,797.0,756.56,570.86
2016,8,20,11,0,700.0,216.0,2.4,23.0,819.0,795.27,597.08
2016,8,20,11,15,704.5,217.5,2.45,23.0,833.5,828.46,619.98
2016,8,20,11,30,709.0,219.0,2.5,23.0,848.0,859.56,640.95
2016,8,20,11,45,713.0,219.0,2.6,23.0,855.5,886.46,659.29
2016,8,20,12,0,717.0,219.0,2.7,23.0,863.0,910.9,676.06
2016,8,20,12,15,717.0,219.0,2.75,23.0,862.5,928.9,688.21
2016,8,20,12,30,717.0,219.0,2.8,23.0,862.0,944.01,698.58
2016,8,20,12,45,696.5,228.5,2.9,23.0,849.0,945.8,700.64
2016,8,20,13,0,676.0,238.0,3.0,23.0,836.0,944.25,700.69
2016,8,20,13,15,671.0,236.0,3.0,23.0,820.5,943.12,700.4
2016,8,20,13,30,666.0,234.0,3.0,23.0,805.0,938.97,698.22
2016,8,20,13,45,665.5,227.5,3.05,23.0,784.5,931.62,694.41
2016,8,20,14,0,665.0,221.0,3.1,23.0,764.0,921.27,688.7
2016,8,20,14,15,654.5,217.0,3.1,22.5,735.0,900.82,677.21
2016,8,20,14,30,644.0,213.0,3.1,22.0,706.0,877.77,664.01
2016,8,20,14,45,638.0,204.5,3.1,22.0,672.5,851.74,647.46
2016,8,20,15,0,632.0,196.0,3.1,22.0,639.0,823.24,629.17
2016,8,20,15,15,614.0,190.0,3.1,21.5,599.0,784.33,604.37
2016,8,20,15,30,596.0,184.0,3.1,21.0,559.0,743.94,577.99
2016,8,20,15,45,581.5,173.5,3.1,21.0,516.5,695.49,544.54
2016,8,20,16,0,567.0,163.0,3.1,21.0,474.0,651.21,513.41
2016,8,20,16,15,538.0,154.0,3.1,20.5,427.0,596.91,474.81
2016,8,20,16,30,509.0,145.0,3.1,20.0,380.0,543.3,435.74
2016,8,20,16,45,479.5,132.5,3.1,19.5,332.5,486.42,393.06
2016,8,20,17,0,450.0,120.0,3.1,19.0,285.0,431.01,350.16
2016,8,20,17,15,402.5,106.5,3.1,18.5,237.0,366.0,298.06
2016,8,20,17,30,355.0,93.0,3.1,18.0,189.0,305.03,247.6
2016,8,20,17,45,298.5,76.0,3.1,17.5,144.5,240.28,192.67
2016,8,20,18,0,242.0,59.0,3.1,17.0,100.0,181.34,141.47
2016,8,20,18,15,166.5,40.0,3.0,16.5,63.5,119.47,87.32
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,60.74,22.58
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,20.7,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.6,14.5,19.0,13.34,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,23.15,11.73
2016,8,21,6,15,187.5,47.0,2.8,15.0,76.5,36.17,25.58
2016,8,21,6,30,262.0,66.0,2.9,15.0,115.0,49.9,38.33
2016,8,21,6,45,324.0,81.0,3.0,15.5,160.5,59.88,47.49
2016,8,21,7,0,386.0,96.0,3.1,16.0,206.0,69.39,55.97
2016,8,21,7,15,216.5,121.5,3.05,16.5,185.5,97.63,73.25
2016,8,21,7,30,47.0,147.0,3.0,17.0,165.0,127.95,99.85
2016,8,21,7,45,45.5,166.5,2.95,17.5,186.5,148.95,116.43
2016,8,21,8,0,44.0,186.0,2.9,18.0,208.0,169.93,133.11
2016,8,21,8,15,111.5,216.0,2.8,18.0,277.5,214.49,166.78
2016,8,21,8,30,179.0,246.0,2.7,18.0,347.0,271.16,210.67
2016,8,21,8,45,420.5,202.5,2.65,18.5,465.5,337.76,260.34
2016,8,21,9,0,662.0,159.0,2.6,19.0,584.0,434.5,335.27
2016,8,21,9,15,679.0,163.5,2.55,19.5,623.5,486.54,376.74
2016,8,21,9,30,696.0,168.0,2.5,20.0,663.0,539.27,417.6
2016,8,21,9,45,682.0,185.0,2.45,20.5,691.0,585.27,451.84
2016,8,21,10,0,668.0,202.0,2.4,21.0,719.0,628.63,482.93
2016,8,21,10,15,678.5,205.5,2.45,21.0,747.5,673.78,516.27
2016,8,21,10,30,689.0,209.0,2.5,21.0,776.0,718.13,548.41
2016,8,21,10,45,699.5,209.5,2.55,21.5,798.5,758.59,576.27
2016,8,21,11,0,710.0,210.0,2.6,22.0,821.0,797.72,602.73
2016,8,21,11,15,715.0,211.5,2.65,22.0,835.5,831.6,626.16
2016,8,21,11,30,720.0,213.0,2.7,22.0,850.0,863.39,647.56
2016,8,21,11,45,724.0,213.0,2.8,22.5,857.5,890.51,664.85
2016,8,21,12,0,728.0,213.0,2.9,23.0,865.0,915.11,680.45
2016,8,21,12,15,728.0,213.0,2.95,23.0,865.0,933.23,692.7
2016,8,21,12,30,728.0,213.0,3.0,23.0,865.0,948.42,703.15
2016,8,21,12,45,740.0,203.5,3.1,23.0,860.5,962.44,713.32
2016,8,21,13,0,752.0,194.0,3.2,23.0,856.0,973.36,721.56
2016,8,21,13,15,747.5,192.5,3.2,22.5,840.5,973.22,723.24
2016,8,21,13,30,743.0,191.0,3.2,22.0,825.0,969.84,722.99
2016,8,21,13,45,737.0,188.0,3.25,22.0,802.0,960.13,717.61
2016,8,21,14,0,731.0,185.0,3.3,22.0,779.0,947.29,710.27
2016,8,21,14,15,720.5,182.0,3.3,21.5,749.5,927.02,698.99
2016,8,21,14,30,710.0,179.0,3.3,21.0,720.0,903.97,685.84
2016,8,21,14,45,698.0,174.5,3.35,21.0,685.0,875.22,667.73
2016,8,21,15,0,686.0,170.0,3.4,21.0,650.0,844.09,647.9
2016,8,21,15,15,668.5,165.0,3.4,20.5,609.0,805.32,623.44
2016,8,21,15,30,651.0,160.0,3.4,20.0,568.0,764.91,597.51
2016,8,21,15,45,630.0,153.0,3.4,20.0,523.5,718.02,565.34
2016,8,21,16,0,609.0,146.0,3.4,20.0,479.0,670.3,531.49
2016,8,21,16,15,580.0,138.5,3.4,19.5,431.0,615.45,492.35
2016,8,21,16,30,551.0,131.0,3.4,19.0,383.0,556.32,449.0
2016,8,21,16,45,514.5,121.5,3.45,19.0,334.5,496.31,402.83
2016,8,21,17,0,478.0,112.0,3.5,19.0,286.0,438.36,356.95
2016,8,21,17,15,428.5,100.0,3.45,18.5,237.5,372.58,303.89
2016,8,21,17,30,379.0,88.0,3.4,18.0,189.0,311.02,252.62
2016,8,21,17,45,314.5,72.5,3.4,17.5,144.0,243.1,194.84
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,181.91,141.61
2016,8,21,18,15,170.0,38.5,3.3,16.5,62.5,118.81,86.08
2016,8,21,18,30,90.0,20.0,3.2,16.0,26.0,58.37,14.91
2016,8,21,18,45,45.0,10.0,3.1,15.5,13.0,20.0,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.5,14.0,2.7,13.5,18.5,13.34,0.0
2016,8,22,6,0,119.0,28.0,2.8,14.0,37.0,21.9,10.41
2016,8,22,6,15,197.0,46.0,2.8,14.5,76.0,35.45,24.95
2016,8,22,6,30,275.0,64.0,2.8,15.0,115.0,48.42,37.01
2016,8,22,6,45,335.5,78.5,2.85,15.5,160.0,58.07,45.88
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,67.26,54.09
2016,8,22,7,15,301.0,121.0,2.8,16.5,216.5,99.11,73.24
2016,8,22,7,30,206.0,149.0,2.7,17.0,228.0,134.13,98.68
2016,8,22,7,45,229.5,169.5,2.65,17.5,269.0,170.01,125.55
2016,8,22,8,0,253.0,190.0,2.6,18.0,310.0,208.98,156.42
2016,8,22,8,15,435.0,168.5,2.5,18.5,401.5,256.26,189.78
2016,8,22,8,30,617.0,147.0,2.4,19.0,493.0,327.09,244.35
2016,8,22,8,45,638.5,152.5,2.35,19.5,536.5,379.0,287.96
2016,8,22,9,0,660.0,158.0,2.3,20.0,580.0,432.62,331.82
2016,8,22,9,15,677.0,162.5,2.3,20.0,619.5,484.57,373.97
2016,8,22,9,30,694.0,167.0,2.3,20.0,659.0,537.21,415.5
2016,8,22,9,45,699.0,174.0,2.35,20.5,691.5,585.37,451.9
2016,8,22,10,0,704.0,181.0,2.4,21.0,724.0,632.58,486.56
2016,8,22,10,15,714.0,184.0,2.45,21.0,752.5,678.36,520.4
2016,8,22,10,30,724.0,187.0,2.5,21.0,781.0,723.18,552.92
2016,8,22,10,45,730.0,189.5,2.6,21.5,802.0,763.2,580.69
2016,8,22,11,0,736.0,192.0,2.7,22.0,823.0,801.5,606.59
2016,8,22,11,15,740.5,193.5,2.75,22.0,837.5,835.62,629.63
2016,8,22,11,30,745.0,195.0,2.8,22.0,852.0,867.53,651.12
2016,8,22,11,45,746.0,196.0,2.9,22.5,858.5,893.36,667.54
2016,8,22,12,0,747.0,197.0,3.0,23.0,865.0,916.47,682.16
2016,8,22,12,15,747.0,197.0,3.05,23.0,864.0,934.76,694.55
2016,8,22,12,30,747.0,197.0,3.1,23.0,863.0,950.06,705.08
2016,8,22,12,45,711.0,216.0,3.2,23.0,845.5,946.86,703.75
2016,8,22,13,0,675.0,235.0,3.3,23.0,828.0,939.88,700.13
2016,8,22,13,15,670.5,233.0,3.3,22.5,812.5,939.13,701.5
2016,8,22,13,30,666.0,231.0,3.3,22.0,797.0,935.36,700.91
2016,8,22,13,45,665.0,224.5,3.35,22.0,776.5,927.37,696.58
2016,8,22,14,0,664.0,218.0,3.4,22.0,756.0,916.38,690.35
2016,8,22,14,15,653.5,214.0,3.4,21.5,727.0,895.83,678.65
2016,8,22,14,30,643.0,210.0,3.4,21.0,698.0,872.67,665.22
2016,8,22,14,45,636.0,201.5,3.45,21.0,664.5,845.59,648.02
2016,8,22,15,0,629.0,193.0,3.5,21.0,631.0,816.08,629.05
2016,8,22,15,15,611.0,187.0,3.5,20.5,591.0,777.16,603.93
2016,8,22,15,30,593.0,181.0,3.5,20.0,551.0,736.77,577.18
2016,8,22,15,45,578.0,171.0,3.5,20.0,508.5,688.41,543.33
2016,8,22,16,0,563.0,161.0,3.5,20.0,466.0,644.35,511.95
2016,8,22,16,15,533.5,152.0,3.45,19.5,419.0,589.81,472.55
2016,8,22,16,30,504.0,143.0,3.4,19.0,372.0,536.05,432.76
2016,8,22,16,45,474.0,130.5,3.35,18.5,325.0,479.07,389.43
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,423.64,345.98
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.0,358.49,293.15
2016,8,22,17,30,347.0,91.0,3.1,17.0,182.0,297.54,242.18
2016,8,22,17,45,288.5,74.0,3.05,17.0,138.0,232.52,186.28
2016,8,22,18,0,230.0,57.0,3.0,17.0,94.0,173.62,134.66
2016,8,22,18,15,152.5,37.5,2.85,16.5,58.0,111.55,79.83
2016,8,22,18,30,75.0,18.0,2.7,16.0,22.0,45.88,3.25
2016,8,22,18,45,37.5,9.0,2.6,15.5,11.0,17.22,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.5,2.2,14.5,20.0,12.87,0.0
2016,8,23,6,0,162.0,27.0,2.3,15.0,40.0,21.17,9.3
2016,8,23,6,15,253.5,42.0,2.3,15.0,80.0,32.36,22.19
2016,8,23,6,30,345.0,57.0,2.3,15.0,120.0,43.1,32.32
2016,8,23,6,45,413.0,68.0,2.3,15.5,167.5,50.26,38.98
2016,8,23,7,0,481.0,79.0,2.3,16.0,215.0,57.39,45.39
2016,8,23,7,15,240.5,81.0,2.2,16.5,149.0,62.88,43.93
2016,8,23,7,30,0.0,83.0,2.1,17.0,83.0,76.53,58.99
2016,8,23,7,45,0.0,100.0,2.05,17.5,100.0,91.82,71.39
2016,8,23,8,0,0.0,117.0,2.0,18.0,117.0,107.22,83.68
2016,8,23,8,15,1.5,142.5,1.95,18.5,143.5,130.54,102.16
2016,8,23,8,30,3.0,168.0,1.9,19.0,170.0,154.23,120.65
2016,8,23,8,45,55.5,227.0,1.85,19.5,262.5,224.27,174.89
2016,8,23,9,0,108.0,286.0,1.8,20.0,355.0,303.22,235.11
2016,8,23,9,15,113.0,306.5,1.8,20.0,383.0,332.51,257.23
2016,8,23,9,30,118.0,327.0,1.8,20.0,411.0,362.17,279.58
2016,8,23,9,45,261.5,320.0,1.8,20.5,517.5,452.61,348.14
2016,8,23,10,0,405.0,313.0,1.8,21.0,624.0,558.06,425.99
2016,8,23,10,15,596.5,235.5,1.85,21.5,713.0,644.65,490.65
2016,8,23,10,30,788.0,158.0,1.9,22.0,802.0,742.01,561.84
2016,8,23,10,45,795.0,159.0,1.95,22.5,824.0,783.05,588.29
2016,8,23,11,0,802.0,160.0,2.0,23.0,846.0,822.22,613.2
2016,8,23,11,15,806.5,161.0,2.05,23.0,860.5,857.17,636.3
2016,8,23,11,30,811.0,162.0,2.1,23.0,875.0,889.7,657.72
2016,8,23,11,45,813.5,162.5,2.2,23.5,882.0,917.31,675.06
2016,8,23,12,0,816.0,163.0,2.3,24.0,889.0,942.06,690.53
2016,8,23,12,15,815.5,162.5,2.35,24.0,888.0,959.94,702.43
2016,8,23,12,30,815.0,162.0,2.4,24.0,887.0,974.6,712.39
2016,8,23,12,45,807.0,165.0,2.45,24.0,877.0,982.24,717.92
2016,8,23,13,0,799.0,168.0,2.5,24.0,867.0,986.44,721.42
2016,8,23,13,15,794.0,166.5,2.55,24.0,850.5,985.51,721.73
2016,8,23,13,30,789.0,165.0,2.6,24.0,834.0,981.21,720.02
2016,8,23,13,45,782.5,163.0,2.7,24.0,810.5,971.56,715.39
2016,8,23,14,0,776.0,161.0,2.8,24.0,787.0,958.66,708.7
2016,8,23,14,15,766.0,158.5,2.8,23.5,756.5,938.65,697.9
2016,8,23,14,30,756.0,156.0,2.8,23.0,726.0,921.11,688.82
2016,8,23,14,45,743.5,152.0,2.85,23.0,690.0,891.39,670.53
2016,8,23,15,0,731.0,148.0,2.9,23.0,654.0,859.2,650.51
2016,8,23,15,15,714.0,144.0,2.9,22.5,613.0,820.73,626.87
2016,8,23,15,30,697.0,140.0,2.9,22.0,572.0,780.49,601.67
2016,8,23,15,45,676.5,134.0,2.95,21.5,526.5,733.57,571.52
2016,8,23,16,0,656.0,128.0,3.0,21.0,481.0,685.68,540.02
2016,8,23,16,15,627.5,122.0,3.0,20.5,433.0,631.12,501.95
2016,8,23,16,30,599.0,116.0,3.0,20.0,385.0,576.84,462.58
2016,8,23,16,45,563.0,107.5,3.05,19.5,335.5,515.48,416.64
2016,8,23,17,0,527.0,99.0,3.1,19.0,286.0,455.85,370.44
2016,8,23,17,15,475.5,89.0,3.1,18.5,237.0,384.62,313.25
2016,8,23,17,30,424.0,79.0,3.1,18.0,188.0,322.08,261.06
2016,8,23,17,45,355.0,65.5,3.1,17.5,142.5,252.2,201.43
2016,8,23,18,0,286.0,52.0,3.1,17.0,97.0,189.62,146.67
2016,8,23,18,15,193.0,35.0,3.0,16.5,60.0,122.23,86.42
2016,8,23,18,30,100.0,18.0,2.9,16.0,23.0,57.12,0.0
2016,8,23,18,45,50.0,9.0,2.85,16.0,11.5,19.99,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,106.0,13.0,2.15,13.5,21.0,12.39,0.0
2016,8,24,6,0,212.0,26.0,2.3,14.0,42.0,21.12,8.7
2016,8,24,6,15,315.0,39.0,2.3,14.5,84.5,30.88,20.9
2016,8,24,6,30,418.0,52.0,2.3,15.0,127.0,40.09,29.65
2016,8,24,6,45,488.0,61.0,2.35,15.5,176.0,45.17,34.47
2016,8,24,7,0,558.0,70.0,2.4,16.0,225.0,50.0,38.85
2016,8,24,7,15,279.0,78.0,2.35,16.0,155.5,61.37,42.3
2016,8,24,7,30,0.0,86.0,2.3,16.0,86.0,79.07,61.37
2016,8,24,7,45,0.0,106.0,2.3,16.5,106.0,96.94,75.96
2016,8,24,8,0,0.0,126.0,2.3,17.0,126.0,114.96,90.42
2016,8,24,8,15,5.0,156.0,2.25,17.5,159.0,143.09,112.73
2016,8,24,8,30,10.0,186.0,2.2,18.0,192.0,172.08,135.41
2016,8,24,8,45,14.0,206.0,2.2,18.5,215.0,192.88,151.31
2016,8,24,9,0,18.0,226.0,2.2,19.0,238.0,214.28,167.55
2016,8,24,9,15,32.5,260.5,2.15,19.5,283.0,252.78,196.94
2016,8,24,9,30,47.0,295.0,2.1,20.0,328.0,295.31,228.99
2016,8,24,9,45,462.0,202.0,2.1,20.5,554.5,467.75,364.2
2016,8,24,10,0,877.0,109.0,2.1,21.0,781.0,677.18,520.77
2016,8,24,10,15,884.5,110.5,2.1,21.0,810.0,725.73,554.84
2016,8,24,10,30,892.0,112.0,2.1,21.0,839.0,772.54,586.5
2016,8,24,10,45,895.0,114.5,2.15,21.5,860.5,814.86,613.75
2016,8,24,11,0,898.0,117.0,2.2,22.0,882.0,854.69,639.05
2016,8,24,11,15,901.5,117.5,2.25,22.0,897.0,890.35,662.59
2016,8,24,11,30,905.0,118.0,2.3,22.0,912.0,923.2,684.21
2016,8,24,11,45,903.0,120.5,2.35,22.5,917.5,950.09,700.53
2016,8,24,12,0,901.0,123.0,2.4,23.0,923.0,973.66,714.69
2016,8,24,12,15,900.5,123.0,2.45,23.0,922.0,992.72,727.35
2016,8,24,12,30,900.0,123.0,2.5,23.0,921.0,1008.34,737.92
2016,8,24,12,45,881.5,132.0,2.6,23.0,907.0,1012.04,741.4
2016,8,24,13,0,863.0,141.0,2.7,23.0,893.0,1011.96,742.64
2016,8,24,13,15,858.5,140.0,2.75,23.0,876.5,1011.88,743.56
2016,8,24,13,30,854.0,139.0,2.8,23.0,860.0,1017.54,748.37
2016,8,24,13,45,847.5,137.5,2.9,23.0,836.0,1007.97,743.73
2016,8,24,14,0,841.0,136.0,3.0,23.0,812.0,994.94,737.02
2016,8,24,14,15,831.5,134.0,3.05,22.5,781.0,975.06,726.82
2016,8,24,14,30,822.0,132.0,3.1,22.0,750.0,952.02,714.52
2016,8,24,14,45,810.5,129.0,3.15,22.0,713.0,922.99,696.73
2016,8,24,15,0,799.0,126.0,3.2,22.0,676.0,891.21,677.0
2016,8,24,15,15,782.5,122.5,3.2,21.5,633.5,851.89,652.83
2016,8,24,15,30,766.0,119.0,3.2,21.0,591.0,810.54,626.93
2016,8,24,15,45,746.0,114.5,3.2,21.0,544.5,767.32,598.12
2016,8,24,16,0,726.0,110.0,3.2,21.0,498.0,719.04,565.23
2016,8,24,16,15,698.0,105.0,3.2,20.5,448.5,663.31,527.27
2016,8,24,16,30,670.0,100.0,3.2,20.0,399.0,607.7,487.55
2016,8,24,16,45,634.0,93.5,3.2,19.5,348.0,545.54,440.94
2016,8,24,17,0,598.0,87.0,3.2,19.0,297.0,484.98,393.93
2016,8,24,17,15,545.0,78.5,3.15,18.5,246.0,414.62,337.27
2016,8,24,17,30,492.0,70.0,3.1,18.0,195.0,348.41,281.95
2016,8,24,17,45,417.5,59.0,3.1,17.5,147.5,274.38,218.69
2016,8,24,18,0,343.0,48.0,3.1,17.0,100.0,206.85,159.43
2016,8,24,18,15,231.0,33.0,3.05,16.5,62.0,132.48,92.18
2016,8,24,18,30,119.0,18.0,3.0,16.0,24.0,61.78,0.0
2016,8,24,18,45,59.5,9.0,2.95,16.0,12.0,22.03,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,12.5,2.15,13.5,20.5,11.91,0.0
2016,8,25,6,0,213.0,25.0,2.2,14.0,41.0,20.28,7.41
2016,8,25,6,15,316.5,37.0,2.15,14.5,82.0,29.13,19.34
2016,8,25,6,30,420.0,49.0,2.1,15.0,123.0,37.49,27.35
2016,8,25,6,45,489.5,58.0,2.1,15.5,172.0,42.69,32.27
2016,8,25,7,0,559.0,67.0,2.1,16.0,221.0,47.63,36.76
2016,8,25,7,15,279.5,71.0,2.05,16.5,148.0,56.05,37.87
2016,8,25,7,30,0.0,75.0,2.0,17.0,75.0,69.58,53.19
2016,8,25,7,45,0.0,94.0,2.0,17.5,94.0,86.59,67.08
2016,8,25,8,0,0.0,113.0,2.0,18.0,113.0,103.72,80.83
2016,8,25,8,15,0.0,133.0,2.0,18.5,133.0,121.85,95.19
2016,8,25,8,30,0.0,153.0,2.0,19.0,153.0,140.13,109.44
2016,8,25,8,45,1.0,163.0,2.0,19.5,164.0,150.09,116.83
2016,8,25,9,0,2.0,173.0,2.0,20.0,175.0,160.18,124.28
2016,8,25,9,15,5.0,191.5,2.0,20.0,195.5,179.06,138.9
2016,8,25,9,30,8.0,210.0,2.0,20.0,216.0,198.4,153.78
2016,8,25,9,45,32.0,271.5,2.05,20.5,295.5,270.09,209.03
2016,8,25,10,0,56.0,333.0,2.1,21.0,375.0,345.47,265.67
2016,8,25,10,15,63.5,352.5,2.15,21.0,402.5,373.94,286.61
2016,8,25,10,30,71.0,372.0,2.2,21.0,430.0,403.25,308.25
2016,8,25,10,45,492.5,239.0,2.25,21.5,656.0,623.85,478.97
2016,8,25,11,0,914.0,106.0,2.3,22.0,882.0,856.8,643.2
2016,8,25,11,15,918.0,106.5,2.3,22.0,897.5,893.3,665.08
2016,8,25,11,30,922.0,107.0,2.3,22.0,913.0,926.97,686.78
2016,8,25,11,45,925.5,106.5,2.35,22.0,921.0,956.18,705.96
2016,8,25,12,0,929.0,106.0,2.4,22.0,929.0,982.2,723.1
2016,8,25,12,15,929.0,106.0,2.4,22.0,928.5,1002.08,735.79
2016,8,25,12,30,929.0,106.0,2.4,22.0,928.0,1018.41,746.29
2016,8,25,12,45,921.5,109.5,2.45,22.0,917.5,1027.45,752.76
2016,8,25,13,0,914.0,113.0,2.5,22.0,907.0,1032.74,757.01
2016,8,25,13,15,910.0,112.0,2.55,22.0,890.0,1033.01,758.17
2016,8,25,13,30,906.0,111.0,2.6,22.0,873.0,1029.57,757.1
2016,8,25,13,45,900.0,110.0,2.65,22.0,848.5,1020.48,752.5
2016,8,25,14,0,894.0,109.0,2.7,22.0,824.0,1007.81,745.71
2016,8,25,14,15,886.0,107.5,2.75,21.5,793.0,989.15,736.49
2016,8,25,14,30,878.0,106.0,2.8,21.0,762.0,967.17,725.08
2016,8,25,14,45,866.0,104.0,2.85,21.0,724.5,937.72,707.21
2016,8,25,15,0,854.0,102.0,2.9,21.0,687.0,905.44,687.36
2016,8,25,15,15,839.5,99.5,2.95,20.5,644.5,875.08,669.97
2016,8,25,15,30,825.0,97.0,3.0,20.0,602.0,834.86,645.38
2016,8,25,15,45,805.0,94.0,3.1,20.0,554.5,787.5,614.39
2016,8,25,16,0,785.0,91.0,3.2,20.0,507.0,738.78,581.84
2016,8,25,16,15,759.0,87.0,3.2,19.5,457.0,683.37,544.23
2016,8,25,16,30,733.0,83.0,3.2,19.0,407.0,627.73,505.5
2016,8,25,16,45,696.0,78.5,3.2,18.5,354.5,567.32,460.17
2016,8,25,17,0,659.0,74.0,3.2,18.0,302.0,505.77,412.18
2016,8,25,17,15,607.5,67.0,3.15,17.5,250.5,435.15,355.02
2016,8,25,17,30,556.0,60.0,3.1,17.0,199.0,368.5,298.91
2016,8,25,17,45,476.0,51.5,3.05,16.5,150.0,291.68,232.78
2016,8,25,18,0,396.0,43.0,3.0,16.0,101.0,222.88,171.68
2016,8,25,18,15,273.5,30.0,2.85,15.5,62.5,143.98,98.41
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,69.44,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,25.0,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.5,12.5,1.9,14.5,19.5,11.91,0.0
2016,8,26,6,0,203.0,25.0,2.0,15.0,39.0,20.43,6.57
2016,8,26,6,15,310.5,38.0,2.05,15.0,81.0,30.25,20.17
2016,8,26,6,30,418.0,51.0,2.1,15.0,123.0,39.51,29.08
2016,8,26,6,45,485.0,60.5,2.15,15.5,172.0,45.05,34.33
2016,8,26,7,0,552.0,70.0,2.2,16.0,221.0,50.31,39.12
2016,8,26,7,15,276.0,76.0,2.2,16.5,151.5,59.43,40.91
2016,8,26,7,30,0.0,82.0,2.2,17.0,82.0,75.59,58.23
2016,8,26,7,45,0.0,91.0,2.2,17.5,91.0,83.96,64.91
2016,8,26,8,0,0.0,100.0,2.2,18.0,100.0,92.33,71.48
2016,8,26,8,15,13.0,153.5,2.15,18.0,160.5,143.02,112.28
2016,8,26,8,30,26.0,207.0,2.1,18.0,221.0,195.22,153.63
2016,8,26,8,45,73.5,245.5,2.05,18.5,291.0,246.72,193.08
2016,8,26,9,0,121.0,284.0,2.0,19.0,361.0,306.0,238.37
2016,8,26,9,15,79.0,283.0,2.0,19.5,335.0,295.54,229.77
2016,8,26,9,30,37.0,282.0,2.0,20.0,309.0,278.5,215.81
2016,8,26,9,45,26.5,271.0,2.0,20.5,291.0,266.44,205.83
2016,8,26,10,0,16.0,260.0,2.0,21.0,273.0,251.7,193.72
2016,8,26,10,15,432.5,197.5,2.05,21.0,548.0,493.91,384.81
2016,8,26,10,30,849.0,135.0,2.1,21.0,823.0,764.65,583.3
2016,8,26,10,45,852.5,137.5,2.15,21.5,844.5,806.65,608.39
2016,8,26,11,0,856.0,140.0,2.2,22.0,866.0,846.34,633.66
2016,8,26,11,15,860.0,141.0,2.25,22.0,880.5,877.36,654.14
2016,8,26,11,30,864.0,142.0,2.3,22.0,895.0,910.04,675.78
2016,8,26,11,45,864.5,143.5,2.35,22.0,901.5,937.24,693.73
2016,8,26,12,0,865.0,145.0,2.4,22.0,908.0,961.36,709.71
2016,8,26,12,15,864.5,144.5,2.45,22.0,906.5,979.35,721.76
2016,8,26,12,30,864.0,144.0,2.5,22.0,905.0,994.0,731.78
2016,8,26,12,45,866.0,141.0,2.6,22.0,897.5,1005.15,740.15
2016,8,26,13,0,868.0,138.0,2.7,22.0,890.0,1012.83,746.41
2016,8,26,13,15,863.5,137.0,2.7,22.0,873.0,1012.61,746.7
2016,8,26,13,30,859.0,136.0,2.7,22.0,856.0,1008.85,744.89
2016,8,26,13,45,853.5,134.0,2.75,22.0,831.5,1008.69,746.09
2016,8,26,14,0,848.0,132.0,2.8,22.0,807.0,995.88,739.04
2016,8,26,14,15,838.5,130.0,2.8,21.5,776.0,975.77,728.3
2016,8,26,14,30,829.0,128.0,2.8,21.0,745.0,952.47,715.48
2016,8,26,14,45,818.5,124.5,2.8,21.0,708.0,923.52,697.47
2016,8,26,15,0,808.0,121.0,2.8,21.0,671.0,891.77,677.52
2016,8,26,15,15,791.5,117.5,2.75,20.5,628.5,852.08,652.87
2016,8,26,15,30,775.0,114.0,2.7,20.0,586.0,810.36,626.52
2016,8,26,15,45,756.0,109.5,2.7,20.0,539.0,763.69,595.41
2016,8,26,16,0,737.0,105.0,2.7,20.0,492.0,719.37,565.55
2016,8,26,16,15,708.5,100.0,2.7,19.5,442.0,662.8,527.1
2016,8,26,16,30,680.0,95.0,2.7,19.0,392.0,606.39,487.0
2016,8,26,16,45,642.0,89.0,2.7,19.0,341.0,543.11,438.68
2016,8,26,17,0,604.0,83.0,2.7,19.0,290.0,481.61,390.2
2016,8,26,17,15,550.0,75.0,2.65,18.5,239.0,411.12,333.46
2016,8,26,17,30,496.0,67.0,2.6,18.0,188.0,344.88,278.07
2016,8,26,17,45,416.0,56.0,2.55,17.5,140.5,268.5,212.87
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,200.27,152.94
2016,8,26,18,15,220.5,30.0,2.4,16.5,56.0,124.84,82.27
2016,8,26,18,30,105.0,15.0,2.3,16.0,19.0,43.29,0.0
2016,8,26,18,45,52.5,7.5,2.2,15.5,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,11.5,2.0,13.5,17.5,10.96,0.0
2016,8,27,6,0,162.0,23.0,2.1,14.0,35.0,18.08,4.25
2016,8,27,6,15,262.0,38.5,2.15,14.5,75.5,29.81,19.76
2016,8,27,6,30,362.0,54.0,2.2,15.0,116.0,41.06,30.4
2016,8,27,6,45,181.0,57.5,2.3,15.5,88.5,45.97,35.13
2016,8,27,7,0,0.0,61.0,2.4,16.0,61.0,56.32,44.42
2016,8,27,7,15,0.0,75.5,2.4,16.0,75.5,69.24,53.2
2016,8,27,7,30,0.0,90.0,2.4,16.0,90.0,82.36,64.14
2016,8,27,7,45,0.0,114.0,2.4,16.5,114.0,103.63,81.55
2016,8,27,8,0,0.0,138.0,2.4,17.0,138.0,125.11,98.83
2016,8,27,8,15,1.5,153.5,2.4,17.5,154.5,139.96,110.36
2016,8,27,8,30,3.0,169.0,2.4,18.0,171.0,155.06,121.97
2016,8,27,8,45,12.0,199.0,2.4,18.5,206.5,186.0,146.04
2016,8,27,9,0,21.0,229.0,2.4,19.0,242.0,218.26,170.87
2016,8,27,9,15,24.0,247.5,2.35,19.0,263.5,238.65,186.47
2016,8,27,9,30,27.0,266.0,2.3,19.0,285.0,258.87,201.86
2016,8,27,9,45,89.5,313.5,2.3,19.5,381.0,342.69,266.35
2016,8,27,10,0,152.0,361.0,2.3,20.0,477.0,435.18,335.69
2016,8,27,10,15,154.0,376.0,2.3,20.0,497.5,461.45,354.56
2016,8,27,10,30,156.0,391.0,2.3,20.0,518.0,487.71,373.58
2016,8,27,10,45,189.0,400.5,2.35,20.5,558.0,532.85,406.36
2016,8,27,11,0,222.0,410.0,2.4,21.0,598.0,580.1,440.13
2016,8,27,11,15,541.0,276.0,2.45,21.0,744.0,744.73,565.42
2016,8,27,11,30,860.0,142.0,2.5,21.0,890.0,906.26,678.96
2016,8,27,11,45,862.0,142.5,2.6,21.5,896.5,933.7,695.1
2016,8,27,12,0,864.0,143.0,2.7,22.0,903.0,958.12,710.46
2016,8,27,12,15,863.5,142.5,2.75,22.0,901.5,976.02,722.51
2016,8,27,12,30,863.0,142.0,2.8,22.0,900.0,990.59,732.5
2016,8,27,12,45,854.0,145.5,2.85,22.0,889.0,1006.34,743.43
2016,8,27,13,0,845.0,149.0,2.9,22.0,878.0,1010.2,746.65
2016,8,27,13,15,840.5,147.5,2.95,22.0,861.0,1009.58,747.16
2016,8,27,13,30,836.0,146.0,3.0,22.0,844.0,1005.41,745.5
2016,8,27,13,45,831.5,143.0,3.05,22.0,820.5,996.09,740.58
2016,8,27,14,0,827.0,140.0,3.1,22.0,797.0,983.31,733.5
2016,8,27,14,15,817.5,138.0,3.1,21.5,765.5,963.41,722.76
2016,8,27,14,30,808.0,136.0,3.1,21.0,734.0,940.39,709.96
2016,8,27,14,45,800.5,130.5,3.1,21.0,698.0,912.38,692.39
2016,8,27,15,0,793.0,125.0,3.1,21.0,662.0,881.49,672.82
2016,8,27,15,15,776.5,122.0,3.1,20.5,619.5,842.7,648.88
2016,8,27,15,30,760.0,119.0,3.1,20.0,577.0,805.97,626.11
2016,8,27,15,45,746.0,112.0,3.1,20.0,532.0,760.88,595.81
2016,8,27,16,0,732.0,105.0,3.1,20.0,487.0,714.2,563.94
2016,8,27,16,15,703.5,100.0,3.1,19.5,437.0,657.81,525.28
2016,8,27,16,30,675.0,95.0,3.1,19.0,387.0,601.6,484.86
2016,8,27,16,45,645.5,87.0,3.1,18.5,337.0,541.76,439.76
2016,8,27,17,0,616.0,79.0,3.1,18.0,287.0,482.95,393.76
2016,8,27,17,15,562.5,71.0,3.0,17.5,236.0,412.27,336.19
2016,8,27,17,30,509.0,63.0,2.9,17.0,185.0,345.83,280.01
2016,8,27,17,45,436.5,52.0,2.85,16.5,138.0,272.35,216.5
2016,8,27,18,0,364.0,41.0,2.8,16.0,91.0,206.31,157.51
2016,8,27,18,15,242.5,27.0,2.7,15.5,54.5,128.85,81.84
2016,8,27,18,30,121.0,13.0,2.6,15.0,18.0,45.48,0.0
2016,8,27,18,45,60.5,6.5,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,119.0,11.0,1.65,13.5,19.0,10.48,0.0
2016,8,28,6,0,238.0,22.0,1.7,14.0,38.0,17.79,2.94
2016,8,28,6,15,349.5,33.5,1.65,14.0,80.5,26.32,16.76
2016,8,28,6,30,461.0,45.0,1.6,14.0,123.0,34.37,24.65
2016,8,28,6,45,233.5,68.5,1.6,14.5,108.5,50.69,39.45
2016,8,28,7,0,6.0,92.0,1.6,15.0,94.0,80.8,66.21
2016,8,28,7,15,12.0,111.5,1.55,15.5,116.0,97.82,77.12
2016,8,28,7,30,18.0,131.0,1.5,16.0,138.0,116.94,92.2
2016,8,28,7,45,38.5,157.5,1.5,16.5,174.5,140.6,110.21
2016,8,28,8,0,59.0,184.0,1.5,17.0,211.0,171.03,133.69
2016,8,28,8,15,162.5,205.5,1.45,17.5,291.5,219.56,169.03
2016,8,28,8,30,266.0,227.0,1.4,18.0,372.0,281.45,215.88
2016,8,28,8,45,560.0,159.5,1.4,18.5,499.0,354.59,269.87
2016,8,28,9,0,854.0,92.0,1.4,19.0,626.0,462.12,352.23
2016,8,28,9,15,867.5,94.0,1.45,19.5,667.5,519.15,397.71
2016,8,28,9,30,881.0,96.0,1.5,20.0,709.0,575.96,441.77
2016,8,28,9,45,883.5,101.5,1.55,20.5,743.0,628.97,481.48
2016,8,28,10,0,886.0,107.0,1.6,21.0,777.0,680.21,518.63
2016,8,28,10,15,893.5,108.5,1.7,21.0,806.0,729.17,554.67
2016,8,28,10,30,901.0,110.0,1.8,21.0,835.0,776.34,587.05
2016,8,28,10,45,906.5,111.0,1.9,21.5,857.5,819.47,615.11
2016,8,28,11,0,912.0,112.0,2.0,22.0,880.0,860.22,641.32
2016,8,28,11,15,915.5,112.5,2.1,22.0,894.5,896.22,665.45
2016,8,28,11,30,919.0,113.0,2.2,22.0,909.0,929.34,687.66
2016,8,28,11,45,921.0,113.0,2.3,22.5,915.5,957.56,705.31
2016,8,28,12,0,923.0,113.0,2.4,23.0,922.0,982.53,720.84
2016,8,28,12,15,922.5,112.5,2.45,23.0,920.5,1001.22,733.25
2016,8,28,12,30,922.0,112.0,2.5,23.0,919.0,1016.34,743.5
2016,8,28,12,45,931.0,105.5,2.6,23.0,913.0,1030.79,753.97
2016,8,28,13,0,940.0,99.0,2.7,23.0,907.0,1041.53,762.19
2016,8,28,13,15,936.0,98.0,2.75,23.0,889.5,1041.55,763.12
2016,8,28,13,30,932.0,97.0,2.8,23.0,872.0,1037.74,761.81
2016,8,28,13,45,927.0,96.0,2.85,23.0,847.5,1029.18,757.57
2016,8,28,14,0,922.0,95.0,2.9,23.0,823.0,1016.91,751.04
2016,8,28,14,15,914.0,93.5,2.9,22.5,791.5,997.56,740.96
2016,8,28,14,30,906.0,92.0,2.9,22.0,760.0,974.79,728.67
2016,8,28,14,45,896.0,90.0,2.9,22.0,722.0,946.32,711.15
2016,8,28,15,0,886.0,88.0,2.9,22.0,684.0,914.83,691.58
2016,8,28,15,15,871.5,85.5,2.9,21.5,641.0,875.99,668.14
2016,8,28,15,30,857.0,83.0,2.9,21.0,598.0,834.82,642.79
2016,8,28,15,45,839.0,80.5,2.9,20.5,550.5,788.75,613.53
2016,8,28,16,0,821.0,78.0,2.9,20.0,503.0,747.22,586.99
2016,8,28,16,15,795.5,74.5,2.85,19.5,452.0,691.29,548.99
2016,8,28,16,30,770.0,71.0,2.8,19.0,401.0,635.05,509.87
2016,8,28,16,45,734.5,67.0,2.75,19.0,348.5,571.75,461.9
2016,8,28,17,0,699.0,63.0,2.7,19.0,296.0,509.79,412.77
2016,8,28,17,15,647.5,57.0,2.6,18.0,243.5,438.45,355.7
2016,8,28,17,30,596.0,51.0,2.5,17.0,191.0,373.9,301.49
2016,8,28,17,45,513.0,43.5,2.45,16.5,142.0,295.47,233.74
2016,8,28,18,0,430.0,36.0,2.4,16.0,93.0,225.54,170.96
2016,8,28,18,15,292.5,24.0,2.35,15.5,55.0,140.18,83.95
2016,8,28,18,30,155.0,12.0,2.3,15.0,17.0,53.42,0.0
2016,8,28,18,45,77.5,6.0,2.25,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,108.0,11.0,2.5,13.5,17.5,10.48,0.0
2016,8,29,6,0,216.0,22.0,2.6,14.0,35.0,17.92,1.57
2016,8,29,6,15,330.5,33.5,2.7,14.5,76.5,26.44,16.71
2016,8,29,6,30,445.0,45.0,2.8,15.0,118.0,34.49,24.59
2016,8,29,6,45,516.5,52.5,2.95,15.5,167.5,38.56,28.55
2016,8,29,7,0,588.0,60.0,3.1,16.0,217.0,42.47,32.16
2016,8,29,7,15,432.0,96.5,3.1,16.0,225.5,76.96,54.35
2016,8,29,7,30,276.0,133.0,3.1,16.0,234.0,127.02,90.85
2016,8,29,7,45,141.0,142.5,3.1,16.5,194.5,140.21,105.64
2016,8,29,8,0,6.0,152.0,3.1,17.0,155.0,138.03,109.26
2016,8,29,8,15,21.5,182.5,3.05,17.5,194.0,169.8,134.13
2016,8,29,8,30,37.0,213.0,3.0,18.0,233.0,200.73,158.13
2016,8,29,8,45,120.5,246.0,3.0,18.5,319.5,263.41,206.33
2016,8,29,9,0,204.0,279.0,3.0,19.0,406.0,338.42,264.2
2016,8,29,9,15,537.0,186.0,2.95,19.5,551.0,435.25,339.45
2016,8,29,9,30,870.0,93.0,2.9,20.0,696.0,566.87,441.42
2016,8,29,9,45,888.0,91.0,2.85,20.5,733.5,621.52,482.8
2016,8,29,10,0,906.0,89.0,2.8,21.0,771.0,675.78,522.95
2016,8,29,10,15,913.5,90.0,2.8,21.0,800.5,724.98,558.92
2016,8,29,10,30,921.0,91.0,2.8,21.0,830.0,772.34,591.31
2016,8,29,10,45,927.0,91.5,2.85,21.5,852.5,815.96,619.85
2016,8,29,11,0,933.0,92.0,2.9,22.0,875.0,857.18,646.42
2016,8,29,11,15,936.5,92.5,2.95,22.0,889.5,893.66,670.81
2016,8,29,11,30,940.0,93.0,3.0,22.0,904.0,927.18,693.15
2016,8,29,11,45,942.5,92.5,3.05,22.5,911.0,955.65,710.71
2016,8,29,12,0,945.0,92.0,3.1,23.0,918.0,980.8,726.04
2016,8,29,12,15,945.0,92.0,3.15,23.0,917.0,1000.64,739.33
2016,8,29,12,30,945.0,92.0,3.2,23.0,916.0,1016.85,750.36
2016,8,29,12,45,926.0,101.5,3.25,23.0,902.0,1020.95,753.58
2016,8,29,13,0,907.0,111.0,3.3,23.0,888.0,1021.1,754.43
2016,8,29,13,15,903.5,110.5,3.35,22.5,871.0,1022.09,757.47
2016,8,29,13,30,900.0,110.0,3.4,22.0,854.0,1019.39,758.21
2016,8,29,13,45,898.5,106.5,3.45,22.0,831.0,1011.71,754.33
2016,8,29,14,0,897.0,103.0,3.5,22.0,808.0,1000.35,748.14
