Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,15,889.0,101.5,3.5,22.0,777.0,981.3,736.56
2016,8,29,14,30,881.0,100.0,3.5,22.0,746.0,958.93,722.84
2016,8,29,14,45,874.5,96.0,3.55,22.0,709.5,931.93,706.32
2016,8,29,15,0,868.0,92.0,3.6,22.0,673.0,901.79,687.61
2016,8,29,15,15,853.5,89.5,3.6,21.5,630.0,863.42,664.02
2016,8,29,15,30,839.0,87.0,3.6,21.0,587.0,829.57,643.39
2016,8,29,15,45,822.5,83.5,3.6,21.0,540.5,783.79,612.66
2016,8,29,16,0,806.0,80.0,3.6,21.0,494.0,736.4,580.37
2016,8,29,16,15,780.0,76.5,3.6,20.5,443.5,680.66,542.34
2016,8,29,16,30,754.0,73.0,3.6,20.0,393.0,624.7,503.16
2016,8,29,16,45,718.0,68.5,3.6,20.0,341.0,561.2,454.46
2016,8,29,17,0,682.0,64.0,3.6,20.0,289.0,499.13,404.9
2016,8,29,17,15,628.5,58.5,3.5,19.5,237.0,431.04,349.17
2016,8,29,17,30,575.0,53.0,3.4,19.0,185.0,364.55,292.66
2016,8,29,17,45,488.0,44.5,3.3,18.5,136.5,284.43,223.57
2016,8,29,18,0,401.0,36.0,3.2,18.0,88.0,213.35,159.94
2016,8,29,18,15,200.5,25.5,3.15,17.5,51.5,108.74,58.74
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,12.0,10.5,3.0,14.5,11.0,10.01,0.0
2016,8,30,6,0,24.0,21.0,3.1,15.0,22.0,18.29,0.0
2016,8,30,6,15,67.0,39.0,3.1,15.5,48.5,33.04,22.03
2016,8,30,6,30,110.0,57.0,3.1,16.0,75.0,47.5,35.74
2016,8,30,6,45,129.0,78.5,3.1,16.5,107.0,64.02,50.72
2016,8,30,7,0,148.0,100.0,3.1,17.0,139.0,80.06,65.02
2016,8,30,7,15,160.5,121.0,3.0,17.5,172.0,98.77,75.64
2016,8,30,7,30,173.0,142.0,2.9,18.0,205.0,129.33,95.97
2016,8,30,7,45,486.5,104.5,2.85,18.5,317.5,150.71,98.33
2016,8,30,8,0,800.0,67.0,2.8,19.0,430.0,217.23,141.31
2016,8,30,8,15,822.5,70.0,2.75,19.5,480.0,279.94,196.1
2016,8,30,8,30,845.0,73.0,2.7,20.0,530.0,340.26,249.12
2016,8,30,8,45,864.0,74.0,2.65,21.0,576.5,399.04,299.46
2016,8,30,9,0,883.0,75.0,2.6,22.0,623.0,458.67,348.71
2016,8,30,9,15,895.5,77.0,2.6,22.5,664.5,516.62,395.67
2016,8,30,9,30,908.0,79.0,2.6,23.0,706.0,574.19,440.64
2016,8,30,9,45,915.5,81.0,2.65,23.5,741.0,628.13,481.58
2016,8,30,10,0,923.0,83.0,2.7,24.0,776.0,680.67,520.21
2016,8,30,10,15,929.5,84.0,2.75,24.0,805.0,729.89,555.75
2016,8,30,10,30,936.0,85.0,2.8,24.0,834.0,777.13,587.88
2016,8,30,10,45,942.5,84.5,2.9,24.5,856.0,820.67,616.28
2016,8,30,11,0,949.0,84.0,3.0,25.0,878.0,861.76,642.74
2016,8,30,11,15,951.5,84.5,3.1,25.0,892.0,897.83,666.91
2016,8,30,11,30,954.0,85.0,3.2,25.0,906.0,930.81,689.01
2016,8,30,11,45,956.0,84.5,3.3,25.0,912.5,959.07,707.99
2016,8,30,12,0,958.0,84.0,3.4,25.0,919.0,983.92,724.78
2016,8,30,12,15,957.5,84.0,3.45,25.0,917.5,1003.4,737.78
2016,8,30,12,30,957.0,84.0,3.5,25.0,916.0,1019.17,748.47
2016,8,30,12,45,950.5,86.5,3.6,25.0,905.0,1028.03,755.15
2016,8,30,13,0,944.0,89.0,3.7,25.0,894.0,1033.02,759.47
2016,8,30,13,15,940.5,88.5,3.7,24.5,877.0,1033.84,762.0
2016,8,30,13,30,937.0,88.0,3.7,24.0,860.0,1030.84,762.19
2016,8,30,13,45,933.0,86.0,3.75,24.0,835.5,1021.86,757.46
2016,8,30,14,0,929.0,84.0,3.8,24.0,811.0,1009.11,750.38
2016,8,30,14,15,921.5,82.5,3.75,24.0,779.5,989.89,738.42
2016,8,30,14,30,914.0,81.0,3.7,24.0,748.0,967.21,724.26
2016,8,30,14,45,905.0,79.0,3.7,24.0,710.5,939.24,706.89
2016,8,30,15,0,896.0,77.0,3.7,24.0,673.0,908.2,687.41
2016,8,30,15,15,882.5,75.0,3.65,23.5,630.0,870.31,664.13
2016,8,30,15,30,869.0,73.0,3.6,23.0,587.0,830.04,638.92
2016,8,30,15,45,852.0,70.5,3.6,22.5,540.0,784.18,609.6
2016,8,30,16,0,835.0,68.0,3.6,22.0,493.0,736.72,578.56
2016,8,30,16,15,810.5,65.0,3.55,21.5,442.5,681.84,541.13
2016,8,30,16,30,786.0,62.0,3.5,21.0,392.0,631.84,506.45
2016,8,30,16,45,751.0,58.5,3.5,21.0,339.5,568.83,458.78
2016,8,30,17,0,716.0,55.0,3.5,21.0,287.0,507.17,409.62
2016,8,30,17,15,664.5,50.0,3.45,20.0,235.5,436.41,352.71
2016,8,30,17,30,613.0,45.0,3.4,19.0,184.0,369.53,296.33
2016,8,30,17,45,525.5,38.5,3.35,18.5,135.0,289.47,226.91
2016,8,30,18,0,438.0,32.0,3.3,18.0,86.0,221.93,165.19
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.0,111.29,52.42
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,133.0,9.5,2.9,14.5,17.0,9.05,0.0
2016,8,31,6,0,266.0,19.0,3.0,15.0,34.0,15.29,0.0
2016,8,31,6,15,388.5,28.5,3.1,15.0,77.0,22.12,12.83
2016,8,31,6,30,511.0,38.0,3.2,15.0,120.0,28.6,19.38
2016,8,31,6,45,579.5,44.5,3.3,15.5,170.0,35.16,25.51
2016,8,31,7,0,648.0,51.0,3.4,16.0,220.0,38.97,29.04
2016,8,31,7,15,693.5,55.5,3.4,16.5,272.5,51.67,30.49
2016,8,31,7,30,739.0,60.0,3.4,17.0,325.0,103.88,53.77
2016,8,31,7,45,770.0,63.5,3.45,17.5,377.0,158.72,93.02
2016,8,31,8,0,801.0,67.0,3.5,18.0,429.0,217.03,141.8
2016,8,31,8,15,823.5,69.5,3.45,18.5,478.5,279.35,196.7
2016,8,31,8,30,846.0,72.0,3.4,19.0,528.0,339.3,249.91
2016,8,31,8,45,862.5,74.5,3.4,19.5,574.0,398.55,301.8
2016,8,31,9,0,879.0,77.0,3.4,20.0,620.0,458.41,352.65
2016,8,31,9,15,891.5,79.0,3.4,20.5,661.0,516.17,400.25
2016,8,31,9,30,904.0,81.0,3.4,21.0,702.0,573.56,445.89
2016,8,31,9,45,909.0,84.5,3.4,21.5,736.5,627.26,487.22
2016,8,31,10,0,914.0,88.0,3.4,22.0,771.0,679.34,525.99
2016,8,31,10,15,921.0,89.0,3.4,22.0,800.0,728.54,562.17
2016,8,31,10,30,928.0,90.0,3.4,22.0,829.0,775.81,594.69
2016,8,31,10,45,932.5,91.0,3.45,22.5,851.0,819.0,623.05
2016,8,31,11,0,937.0,92.0,3.5,23.0,873.0,859.64,649.36
2016,8,31,11,15,940.0,92.5,3.5,23.0,887.5,895.76,673.35
2016,8,31,11,30,943.0,93.0,3.5,23.0,902.0,928.88,695.2
2016,8,31,11,45,945.0,93.0,3.55,23.0,908.5,957.4,714.24
2016,8,31,12,0,947.0,93.0,3.6,23.0,915.0,982.56,731.08
2016,8,31,12,15,946.5,93.0,3.6,23.0,913.0,1001.86,743.75
2016,8,31,12,30,946.0,93.0,3.6,23.0,911.0,1017.5,754.11
2016,8,31,12,45,936.5,96.5,3.6,23.5,899.5,1024.39,757.33
2016,8,31,13,0,927.0,100.0,3.6,24.0,888.0,1027.41,758.2
2016,8,31,13,15,923.0,99.5,3.65,24.0,870.5,1027.72,759.29
2016,8,31,13,30,919.0,99.0,3.7,24.0,853.0,1024.27,758.05
2016,8,31,13,45,915.0,96.5,3.75,24.0,828.5,1014.85,753.02
2016,8,31,14,0,911.0,94.0,3.8,24.0,804.0,1001.74,745.67
2016,8,31,14,15,902.0,93.0,3.8,23.5,772.0,981.89,735.03
2016,8,31,14,30,893.0,92.0,3.8,23.0,740.0,958.71,722.18
2016,8,31,14,45,884.5,89.0,3.85,23.0,702.5,930.5,704.8
2016,8,31,15,0,876.0,86.0,3.9,23.0,665.0,899.25,685.27
2016,8,31,15,15,861.5,83.5,3.9,23.0,622.0,860.48,660.09
2016,8,31,15,30,847.0,81.0,3.9,23.0,579.0,819.43,633.11
2016,8,31,15,45,830.0,77.5,3.9,23.0,532.0,773.15,602.06
2016,8,31,16,0,813.0,74.0,3.9,23.0,485.0,731.33,573.82
2016,8,31,16,15,787.0,71.0,3.85,22.5,434.0,675.89,535.87
2016,8,31,16,30,761.0,68.0,3.8,22.0,383.0,620.24,496.84
2016,8,31,16,45,727.0,63.0,3.8,21.5,331.5,557.17,449.45
2016,8,31,17,0,693.0,58.0,3.8,21.0,280.0,495.4,400.82
2016,8,31,17,15,638.5,53.0,3.7,20.5,228.0,424.17,342.47
2016,8,31,17,30,584.0,48.0,3.6,20.0,176.0,360.09,287.53
2016,8,31,17,45,497.5,40.0,3.55,19.5,128.5,280.82,218.89
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,210.68,155.04
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,96.96,35.24
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,123.5,9.5,2.35,14.5,16.0,9.05,0.0
2016,9,1,6,0,247.0,19.0,2.4,15.0,32.0,15.4,0.0
2016,9,1,6,15,372.0,29.0,2.35,15.0,74.5,22.68,13.19
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,29.58,20.22
2016,9,1,6,45,563.5,46.5,2.3,15.5,167.0,33.93,24.42
2016,9,1,7,0,630.0,54.0,2.3,16.0,217.0,38.08,28.25
2016,9,1,7,15,345.0,96.0,2.15,16.5,188.0,74.32,53.68
2016,9,1,7,30,60.0,138.0,2.0,17.0,159.0,121.08,93.82
2016,9,1,7,45,141.5,160.0,1.9,17.5,220.5,153.07,115.62
2016,9,1,8,0,223.0,182.0,1.8,18.0,282.0,195.95,146.96
2016,9,1,8,15,260.0,199.5,1.75,18.5,329.0,237.37,179.7
2016,9,1,8,30,297.0,217.0,1.7,19.0,376.0,283.2,216.15
2016,9,1,8,45,310.0,236.0,1.65,19.5,415.0,325.46,249.93
2016,9,1,9,0,323.0,255.0,1.6,20.0,454.0,369.09,284.01
2016,9,1,9,15,338.0,270.5,1.65,20.0,491.0,411.89,317.52
2016,9,1,9,30,353.0,286.0,1.7,20.0,528.0,455.92,351.35
2016,9,1,9,45,449.0,266.0,1.75,20.5,590.5,518.78,398.79
2016,9,1,10,0,545.0,246.0,1.8,21.0,653.0,588.69,450.6
2016,9,1,10,15,738.5,169.5,1.9,21.0,743.0,681.1,520.78
2016,9,1,10,30,932.0,93.0,2.0,21.0,833.0,781.33,592.97
2016,9,1,10,45,935.0,95.0,2.1,21.5,854.5,824.51,620.62
2016,9,1,11,0,938.0,97.0,2.2,22.0,876.0,865.04,646.73
2016,9,1,11,15,941.0,97.5,2.35,22.0,890.0,901.21,671.47
2016,9,1,11,30,944.0,98.0,2.5,22.0,904.0,934.36,694.2
2016,9,1,11,45,942.0,100.0,2.65,22.0,909.5,961.36,712.89
2016,9,1,12,0,940.0,102.0,2.8,22.0,915.0,984.84,729.36
2016,9,1,12,15,939.5,102.0,2.8,22.0,913.0,1004.04,741.8
2016,9,1,12,30,939.0,102.0,2.8,22.0,911.0,1019.6,751.96
2016,9,1,12,45,934.5,103.0,2.85,22.0,900.5,1028.62,758.45
2016,9,1,13,0,930.0,104.0,2.9,22.0,890.0,1033.84,762.65
2016,9,1,13,15,926.0,103.0,2.85,22.0,872.5,1033.58,762.52
2016,9,1,13,30,922.0,102.0,2.8,22.0,855.0,1029.53,760.09
2016,9,1,13,45,917.0,100.5,2.75,22.0,830.5,1020.2,754.38
2016,9,1,14,0,912.0,99.0,2.7,22.0,806.0,1007.18,746.43
2016,9,1,14,15,903.5,97.5,2.75,22.0,774.0,987.21,734.96
2016,9,1,14,30,895.0,96.0,2.8,22.0,742.0,963.87,721.32
2016,9,1,14,45,717.0,151.0,2.85,22.0,651.5,857.48,650.96
2016,9,1,15,0,539.0,206.0,2.9,22.0,561.0,736.08,566.75
2016,9,1,15,15,690.0,146.5,2.9,21.5,569.5,793.35,612.54
2016,9,1,15,30,841.0,87.0,2.9,21.0,578.0,826.71,638.54
2016,9,1,15,45,816.5,85.5,2.95,21.0,529.0,776.63,604.81
2016,9,1,16,0,792.0,84.0,3.0,21.0,480.0,725.51,570.34
2016,9,1,16,15,764.0,80.0,3.0,20.5,429.0,668.18,531.31
2016,9,1,16,30,736.0,76.0,3.0,20.0,378.0,610.84,490.99
2016,9,1,16,45,691.5,72.0,3.0,19.5,325.0,546.19,441.82
2016,9,1,17,0,647.0,68.0,3.0,19.0,272.0,481.26,390.6
2016,9,1,17,15,588.0,61.5,3.0,18.5,220.5,408.33,330.96
2016,9,1,17,30,529.0,55.0,3.0,18.0,169.0,340.23,272.9
2016,9,1,17,45,429.0,45.5,3.0,17.5,121.5,256.36,200.62
2016,9,1,18,0,329.0,36.0,3.0,17.0,74.0,183.01,134.31
2016,9,1,18,15,164.5,18.0,2.95,16.5,37.0,85.11,18.74
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,13.0,8.58,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,26.0,14.2,0.0
2016,9,2,6,15,254.0,31.5,2.2,14.5,64.5,25.06,15.05
2016,9,2,6,30,370.0,45.0,2.2,15.0,103.0,35.02,24.92
2016,9,2,6,45,444.5,55.0,2.2,15.5,150.0,41.22,30.83
2016,9,2,7,0,519.0,65.0,2.2,16.0,197.0,47.1,36.23
2016,9,2,7,15,570.5,72.0,2.1,16.5,247.5,58.52,38.28
2016,9,2,7,30,622.0,79.0,2.0,17.0,298.0,106.16,60.28
2016,9,2,7,45,659.5,84.0,1.9,18.0,348.5,156.53,95.68
2016,9,2,8,0,697.0,89.0,1.8,19.0,399.0,211.26,140.08
2016,9,2,8,15,723.5,93.0,1.75,19.5,448.0,266.4,187.65
2016,9,2,8,30,750.0,97.0,1.7,20.0,497.0,326.89,239.55
2016,9,2,8,45,771.0,99.5,1.65,20.5,542.5,383.01,287.21
2016,9,2,9,0,792.0,102.0,1.6,21.0,588.0,440.46,334.43
2016,9,2,9,15,602.5,186.0,1.65,21.5,570.0,468.46,357.99
2016,9,2,9,30,413.0,270.0,1.7,22.0,552.0,475.28,363.02
2016,9,2,9,45,507.0,248.0,1.75,22.5,612.0,537.09,409.6
2016,9,2,10,0,601.0,226.0,1.8,23.0,672.0,607.64,461.38
2016,9,2,10,15,752.0,159.5,1.85,23.0,739.5,680.65,516.43
2016,9,2,10,30,903.0,93.0,1.9,23.0,807.0,759.61,572.83
2016,9,2,10,45,905.5,95.5,1.95,23.5,828.0,801.71,599.45
2016,9,2,11,0,908.0,98.0,2.0,24.0,849.0,841.2,624.35
2016,9,2,11,15,911.0,98.5,2.05,24.0,863.0,876.32,647.38
2016,9,2,11,30,914.0,99.0,2.1,24.0,877.0,908.51,668.43
2016,9,2,11,45,915.0,99.5,2.2,24.5,883.0,935.82,685.45
2016,9,2,12,0,916.0,100.0,2.3,25.0,889.0,959.83,700.34
2016,9,2,12,15,915.5,100.0,2.35,25.0,887.5,978.48,712.7
2016,9,2,12,30,915.0,100.0,2.4,25.0,886.0,993.58,722.9
2016,9,2,12,45,897.0,108.5,2.5,25.0,872.0,997.1,726.29
2016,9,2,13,0,879.0,117.0,2.6,25.0,858.0,996.79,727.42
2016,9,2,13,15,875.0,116.5,2.7,25.0,841.0,996.95,729.01
2016,9,2,13,30,871.0,116.0,2.8,25.0,824.0,993.53,728.36
2016,9,2,13,45,868.0,112.5,2.9,25.0,800.5,984.25,724.0
2016,9,2,14,0,865.0,109.0,3.0,25.0,777.0,971.41,717.41
2016,9,2,14,15,856.0,107.5,3.1,24.5,745.5,951.57,707.6
2016,9,2,14,30,847.0,106.0,3.2,24.0,714.0,928.55,695.64
2016,9,2,14,45,838.5,102.5,3.3,24.0,677.5,900.71,678.96
2016,9,2,15,0,830.0,99.0,3.4,24.0,641.0,877.53,665.4
2016,9,2,15,15,814.0,96.5,3.45,23.5,598.5,838.43,641.59
2016,9,2,15,30,798.0,94.0,3.5,23.0,556.0,797.25,616.01
2016,9,2,15,45,779.5,90.0,3.55,23.0,509.5,750.47,584.77
2016,9,2,16,0,761.0,86.0,3.6,23.0,463.0,702.34,552.01
2016,9,2,16,15,731.5,82.0,3.55,22.5,413.0,645.15,512.51
2016,9,2,16,30,702.0,78.0,3.5,22.0,363.0,591.08,473.73
2016,9,2,16,45,661.5,73.0,3.5,21.5,311.5,526.69,424.67
2016,9,2,17,0,621.0,68.0,3.5,21.0,260.0,464.41,375.39
2016,9,2,17,15,560.0,61.0,3.5,20.0,209.5,391.24,316.09
2016,9,2,17,30,499.0,54.0,3.5,19.0,159.0,323.2,258.52
2016,9,2,17,45,400.5,44.5,3.5,18.5,113.5,241.9,188.29
2016,9,2,18,0,302.0,35.0,3.5,18.0,68.0,171.0,123.52
2016,9,2,18,15,151.0,17.5,3.45,17.5,34.0,78.84,0.62
2016,9,2,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,21.01,0.0
2016,9,3,6,15,178.0,35.5,2.8,13.5,62.5,27.72,17.11
2016,9,3,6,30,356.0,47.0,2.8,14.0,101.0,37.08,26.77
2016,9,3,6,45,427.0,58.5,2.85,14.5,148.5,44.54,33.86
2016,9,3,7,0,498.0,70.0,2.9,15.0,196.0,51.59,40.35
2016,9,3,7,15,550.5,78.0,2.8,15.5,247.0,62.94,42.69
2016,9,3,7,30,603.0,86.0,2.7,16.0,298.0,110.27,64.82
2016,9,3,7,45,635.5,93.5,2.6,16.5,348.0,160.94,101.05
2016,9,3,8,0,668.0,101.0,2.5,17.0,398.0,215.45,145.96
2016,9,3,8,15,695.5,106.0,2.4,17.5,446.5,270.11,193.36
2016,9,3,8,30,723.0,111.0,2.3,18.0,495.0,327.48,243.15
2016,9,3,8,45,741.5,116.0,2.2,18.5,540.0,383.91,291.47
2016,9,3,9,0,760.0,121.0,2.1,19.0,585.0,441.47,339.17
2016,9,3,9,15,775.5,124.5,2.1,19.0,625.5,498.93,386.14
2016,9,3,9,30,791.0,128.0,2.1,19.0,666.0,554.3,430.17
2016,9,3,9,45,834.0,115.0,2.1,19.5,708.0,610.32,472.98
2016,9,3,10,0,877.0,102.0,2.1,20.0,750.0,667.84,515.69
2016,9,3,10,15,884.0,103.5,2.2,20.0,778.5,715.91,551.61
2016,9,3,10,30,891.0,105.0,2.3,20.0,807.0,762.15,583.9
2016,9,3,10,45,894.0,107.0,2.45,20.5,827.5,803.74,611.72
2016,9,3,11,0,897.0,109.0,2.6,21.0,848.0,842.77,637.59
2016,9,3,11,15,900.0,109.5,2.75,21.0,862.0,877.6,661.69
2016,9,3,11,30,903.0,110.0,2.9,21.0,876.0,909.52,683.84
2016,9,3,11,45,904.0,110.5,3.05,21.0,881.5,936.6,702.75
2016,9,3,12,0,905.0,111.0,3.2,21.0,887.0,960.41,719.55
2016,9,3,12,15,904.5,111.0,3.3,21.0,885.5,978.91,732.53
2016,9,3,12,30,904.0,111.0,3.4,21.0,884.0,993.88,743.29
2016,9,3,12,45,890.0,117.5,3.5,21.0,871.5,999.04,747.62
2016,9,3,13,0,876.0,124.0,3.6,21.0,859.0,1000.44,749.65
2016,9,3,13,15,872.5,123.0,3.6,21.0,842.0,1000.55,750.27
2016,9,3,13,30,869.0,122.0,3.6,21.0,825.0,997.07,748.63
2016,9,3,13,45,867.5,118.0,3.65,21.0,802.0,988.72,744.22
2016,9,3,14,0,866.0,114.0,3.7,21.0,779.0,976.78,737.52
2016,9,3,14,15,858.0,112.5,3.7,20.5,748.0,957.86,727.26
2016,9,3,14,30,850.0,111.0,3.7,20.0,717.0,943.94,720.52
2016,9,3,14,45,842.0,107.0,3.7,20.0,680.5,915.65,702.46
2016,9,3,15,0,834.0,103.0,3.7,20.0,644.0,884.38,682.38
2016,9,3,15,15,818.0,100.5,3.75,19.5,601.5,845.12,658.03
2016,9,3,15,30,802.0,98.0,3.8,19.0,559.0,803.74,631.8
2016,9,3,15,45,780.0,94.5,3.85,19.0,511.5,754.53,598.18
2016,9,3,16,0,758.0,91.0,3.9,19.0,464.0,704.21,563.17
2016,9,3,16,15,728.0,87.0,3.95,18.5,413.5,649.94,525.42
2016,9,3,16,30,698.0,83.0,4.0,18.0,363.0,592.91,483.48
2016,9,3,16,45,649.0,78.5,4.05,18.0,310.5,523.87,428.95
2016,9,3,17,0,600.0,74.0,4.1,18.0,258.0,457.69,374.9
2016,9,3,17,15,536.5,66.5,4.0,17.5,207.0,383.6,313.11
2016,9,3,17,30,473.0,59.0,3.9,17.0,156.0,314.8,253.58
2016,9,3,17,45,362.5,48.0,3.85,16.5,109.5,228.13,178.46
2016,9,3,18,0,252.0,37.0,3.8,16.0,63.0,154.42,110.64
2016,9,3,18,15,126.0,18.5,3.75,15.5,31.5,69.7,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.5,8.5,2.75,11.5,10.0,8.1,0.0
2016,9,4,6,0,73.0,17.0,2.8,12.0,20.0,14.27,0.0
2016,9,4,6,15,177.5,35.0,2.8,12.5,57.5,27.37,16.68
2016,9,4,6,30,282.0,53.0,2.8,13.0,95.0,40.77,30.06
2016,9,4,6,45,370.0,65.0,2.8,13.5,143.0,48.86,37.8
2016,9,4,7,0,458.0,77.0,2.8,14.0,191.0,56.62,44.97
2016,9,4,7,15,513.5,86.0,2.65,14.5,242.0,69.1,48.72
2016,9,4,7,30,569.0,95.0,2.5,15.0,293.0,115.16,70.56
2016,9,4,7,45,618.5,99.5,2.45,15.5,346.0,163.48,104.29
2016,9,4,8,0,668.0,104.0,2.4,16.0,399.0,217.79,148.35
2016,9,4,8,15,697.0,109.0,2.3,16.5,448.5,272.87,196.15
2016,9,4,8,30,726.0,114.0,2.2,17.0,498.0,330.86,246.49
2016,9,4,8,45,754.5,115.5,2.1,17.5,545.0,388.15,295.46
2016,9,4,9,0,783.0,117.0,2.0,18.0,592.0,449.89,346.41
2016,9,4,9,15,798.5,120.0,1.95,18.5,633.5,505.79,391.46
2016,9,4,9,30,814.0,123.0,1.9,19.0,675.0,561.87,435.01
2016,9,4,9,45,845.5,115.5,1.9,19.5,715.0,617.36,477.08
2016,9,4,10,0,877.0,108.0,1.9,20.0,755.0,673.17,518.14
2016,9,4,10,15,885.0,109.5,1.95,20.5,784.0,721.99,553.04
2016,9,4,10,30,893.0,111.0,2.0,21.0,813.0,769.04,584.38
2016,9,4,10,45,898.0,112.0,2.05,21.5,834.5,811.3,611.62
2016,9,4,11,0,903.0,113.0,2.1,22.0,856.0,851.14,636.93
2016,9,4,11,15,906.5,114.0,2.2,22.0,870.0,887.09,661.14
2016,9,4,11,30,910.0,115.0,2.3,22.0,884.0,920.16,683.42
2016,9,4,11,45,911.5,115.0,2.4,22.5,890.0,947.37,700.49
2016,9,4,12,0,913.0,115.0,2.5,23.0,896.0,971.29,715.42
2016,9,4,12,15,913.0,115.0,2.6,23.0,894.0,990.39,728.67
2016,9,4,12,30,913.0,115.0,2.7,23.0,892.0,1005.95,739.75
2016,9,4,12,45,915.0,112.0,2.8,23.0,883.5,1016.66,747.81
2016,9,4,13,0,917.0,109.0,2.9,23.0,875.0,1023.66,753.62
2016,9,4,13,15,912.5,108.0,2.95,23.0,857.0,1022.69,753.94
2016,9,4,13,30,908.0,107.0,3.0,23.0,839.0,1017.98,752.01
2016,9,4,13,45,901.0,106.5,3.1,23.0,813.5,1007.68,746.97
2016,9,4,14,0,894.0,106.0,3.2,23.0,788.0,993.8,739.68
2016,9,4,14,15,885.0,104.0,3.2,22.5,756.0,972.86,728.38
2016,9,4,14,30,876.0,102.0,3.2,22.0,724.0,948.62,714.9
2016,9,4,14,45,863.5,100.0,3.25,22.0,685.5,918.04,696.05
2016,9,4,15,0,851.0,98.0,3.3,22.0,647.0,892.22,680.42
2016,9,4,15,15,834.5,95.5,3.3,21.5,603.0,851.99,655.55
2016,9,4,15,30,818.0,93.0,3.3,21.0,559.0,809.65,628.91
2016,9,4,15,45,795.0,90.0,3.3,21.0,511.0,759.65,595.11
2016,9,4,16,0,772.0,87.0,3.3,21.0,463.0,708.58,559.98
2016,9,4,16,15,741.5,83.0,3.35,20.5,412.0,650.17,519.82
2016,9,4,16,30,711.0,79.0,3.4,20.0,361.0,595.21,480.24
2016,9,4,16,45,664.5,74.0,3.5,19.5,308.0,526.67,427.72
2016,9,4,17,0,618.0,69.0,3.6,19.0,255.0,460.79,375.19
2016,9,4,17,15,553.5,61.5,3.6,18.0,204.0,385.5,313.43
2016,9,4,17,30,489.0,54.0,3.6,17.0,153.0,315.72,253.68
2016,9,4,17,45,382.5,43.5,3.6,16.5,107.0,230.95,179.9
2016,9,4,18,0,276.0,33.0,3.6,16.0,61.0,157.66,110.53
2016,9,4,18,15,138.0,16.5,3.45,15.5,30.5,69.7,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,8.0,1.05,12.5,11.0,7.63,0.0
2016,9,5,6,0,141.0,16.0,1.0,13.0,22.0,12.91,0.0
2016,9,5,6,15,266.5,29.5,1.0,13.5,61.0,23.61,13.35
2016,9,5,6,30,392.0,43.0,1.0,14.0,100.0,33.68,23.77
2016,9,5,6,45,473.0,51.5,1.0,14.5,148.5,38.63,28.64
2016,9,5,7,0,554.0,60.0,1.0,15.0,197.0,43.38,33.08
2016,9,5,7,15,605.5,66.5,0.9,15.5,248.5,53.51,34.86
2016,9,5,7,30,657.0,73.0,0.8,16.0,300.0,102.88,56.74
2016,9,5,7,45,695.0,78.0,0.75,17.0,352.0,155.45,93.35
2016,9,5,8,0,733.0,83.0,0.7,18.0,404.0,215.74,141.94
2016,9,5,8,15,759.0,86.5,0.65,18.5,453.0,272.08,190.1
2016,9,5,8,30,785.0,90.0,0.6,19.0,502.0,330.85,240.14
2016,9,5,8,45,804.5,93.0,0.6,20.0,548.0,388.86,288.21
2016,9,5,9,0,824.0,96.0,0.6,21.0,594.0,447.97,335.29
2016,9,5,9,15,838.5,98.5,0.65,21.5,635.0,504.97,380.01
2016,9,5,9,30,853.0,101.0,0.7,22.0,676.0,562.78,423.68
2016,9,5,9,45,871.0,99.5,0.8,22.5,713.0,617.08,464.01
2016,9,5,10,0,889.0,98.0,0.9,23.0,750.0,670.98,502.94
2016,9,5,10,15,896.5,99.0,1.05,23.0,779.0,719.39,538.57
2016,9,5,10,30,904.0,100.0,1.2,23.0,808.0,765.94,570.52
2016,9,5,10,45,907.5,102.0,1.35,23.5,829.0,808.33,598.31
2016,9,5,11,0,911.0,104.0,1.5,24.0,850.0,848.16,624.2
2016,9,5,11,15,914.5,104.5,1.65,24.0,864.0,883.74,648.41
2016,9,5,11,30,918.0,105.0,1.8,24.0,878.0,916.4,670.72
2016,9,5,11,45,917.0,106.5,1.95,24.5,883.5,942.95,687.76
2016,9,5,12,0,916.0,108.0,2.1,25.0,889.0,966.1,702.63
2016,9,5,12,15,915.5,108.0,2.2,25.0,887.0,984.64,715.44
2016,9,5,12,30,915.0,108.0,2.3,25.0,885.0,999.62,726.11
2016,9,5,12,45,898.5,115.5,2.4,25.0,871.0,1003.43,729.74
2016,9,5,13,0,882.0,123.0,2.5,25.0,857.0,1003.42,731.13
2016,9,5,13,15,877.0,122.5,2.55,25.0,839.0,1002.45,731.55
2016,9,5,13,30,872.0,122.0,2.6,25.0,821.0,997.88,729.78
2016,9,5,13,45,865.0,120.5,2.7,25.0,796.0,986.72,724.32
2016,9,5,14,0,858.0,119.0,2.8,25.0,771.0,972.1,716.7
2016,9,5,14,15,848.5,117.0,2.8,24.5,739.0,959.69,711.17
2016,9,5,14,30,839.0,115.0,2.8,24.0,707.0,935.47,697.79
2016,9,5,14,45,827.0,112.0,2.85,24.0,669.0,904.76,679.12
2016,9,5,15,0,815.0,109.0,2.9,24.0,631.0,871.31,658.49
2016,9,5,15,15,798.0,105.5,2.85,23.5,587.5,830.43,633.11
2016,9,5,15,30,781.0,102.0,2.8,23.0,544.0,787.56,606.03
2016,9,5,15,45,761.5,97.5,2.8,23.0,497.0,739.83,574.18
2016,9,5,16,0,742.0,93.0,2.8,23.0,450.0,694.26,543.36
2016,9,5,16,15,711.0,88.0,2.7,22.5,399.5,635.62,502.81
2016,9,5,16,30,680.0,83.0,2.6,22.0,349.0,577.44,460.33
2016,9,5,16,45,639.0,76.5,2.55,21.5,298.0,512.0,410.6
2016,9,5,17,0,598.0,70.0,2.5,21.0,247.0,448.78,360.65
2016,9,5,17,15,533.5,62.0,2.45,20.0,196.5,374.04,300.14
2016,9,5,17,30,469.0,54.0,2.4,19.0,146.0,304.83,241.67
2016,9,5,17,45,367.5,42.5,2.35,18.5,101.0,222.47,170.73
2016,9,5,18,0,266.0,31.0,2.3,18.0,56.0,151.34,102.01
2016,9,5,18,15,133.0,15.5,2.3,17.5,28.0,55.26,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,7.5,0.9,13.5,10.5,7.15,0.0
2016,9,6,6,0,148.0,15.0,0.8,14.0,21.0,14.3,0.0
2016,9,6,6,15,275.5,27.5,0.7,14.5,59.5,21.85,11.62
2016,9,6,6,30,403.0,40.0,0.6,15.0,98.0,31.05,21.36
2016,9,6,6,45,480.5,49.0,0.55,16.0,146.0,36.58,26.66
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,41.85,31.47
2016,9,6,7,15,609.5,64.5,0.5,17.5,245.5,51.59,33.25
2016,9,6,7,30,661.0,71.0,0.5,18.0,297.0,101.19,54.82
2016,9,6,7,45,696.0,76.0,0.5,19.0,348.0,153.59,90.96
2016,9,6,8,0,731.0,81.0,0.5,20.0,399.0,213.23,138.66
2016,9,6,8,15,757.0,84.5,0.55,20.5,448.5,269.44,186.43
2016,9,6,8,30,783.0,88.0,0.6,21.0,498.0,328.08,236.27
2016,9,6,8,45,801.0,91.5,0.7,22.0,543.0,385.86,284.32
2016,9,6,9,0,819.0,95.0,0.8,23.0,588.0,444.56,331.5
2016,9,6,9,15,834.0,97.5,0.8,23.5,629.0,501.51,375.79
2016,9,6,9,30,849.0,100.0,0.8,24.0,670.0,559.32,418.95
2016,9,6,9,45,858.0,103.0,0.8,25.0,705.0,612.27,456.22
2016,9,6,10,0,867.0,106.0,0.8,26.0,740.0,664.07,491.18
2016,9,6,10,15,875.0,107.5,0.85,26.5,768.5,712.36,524.11
2016,9,6,10,30,883.0,109.0,0.9,27.0,797.0,758.9,553.65
2016,9,6,10,45,888.5,110.0,1.0,27.5,818.5,801.05,580.2
2016,9,6,11,0,894.0,111.0,1.1,28.0,840.0,840.83,605.02
2016,9,6,11,15,897.5,111.5,1.25,28.0,854.0,875.87,628.55
2016,9,6,11,30,901.0,112.0,1.4,28.0,868.0,908.03,650.28
2016,9,6,11,45,902.5,112.5,1.6,28.0,874.0,935.36,669.61
2016,9,6,12,0,904.0,113.0,1.8,28.0,880.0,959.44,686.93
2016,9,6,12,15,904.0,113.0,1.9,28.0,878.0,978.22,699.77
2016,9,6,12,30,904.0,113.0,2.0,28.0,876.0,993.48,710.54
2016,9,6,12,45,897.0,115.0,2.15,28.0,865.0,1000.5,716.82
2016,9,6,13,0,890.0,117.0,2.3,28.0,854.0,1003.83,720.91
2016,9,6,13,15,885.5,116.0,2.35,27.5,836.5,1002.7,722.67
2016,9,6,13,30,881.0,115.0,2.4,27.0,819.0,997.93,722.28
2016,9,6,13,45,876.5,113.0,2.5,27.0,794.0,988.46,718.07
2016,9,6,14,0,872.0,111.0,2.6,27.0,769.0,975.45,711.67
2016,9,6,14,15,862.5,109.0,2.6,27.0,737.0,954.21,699.06
2016,9,6,14,30,853.0,107.0,2.6,27.0,705.0,929.79,684.47
2016,9,6,14,45,843.0,103.5,2.6,27.0,667.5,908.03,671.67
2016,9,6,15,0,833.0,100.0,2.6,27.0,630.0,875.3,651.5
2016,9,6,15,15,816.0,97.5,2.55,26.5,586.5,835.03,627.02
2016,9,6,15,30,799.0,95.0,2.5,26.0,543.0,792.74,600.86
2016,9,6,15,45,780.0,90.0,2.5,26.0,496.0,744.18,569.04
2016,9,6,16,0,761.0,85.0,2.5,26.0,449.0,694.31,535.74
2016,9,6,16,15,730.0,81.0,2.45,25.5,398.0,636.01,496.32
2016,9,6,16,30,699.0,77.0,2.4,25.0,347.0,581.24,457.41
2016,9,6,16,45,659.0,70.5,2.35,24.5,295.5,515.63,408.18
2016,9,6,17,0,619.0,64.0,2.3,24.0,244.0,452.16,358.62
2016,9,6,17,15,554.0,57.0,2.15,23.0,193.5,377.52,298.64
2016,9,6,17,30,489.0,50.0,2.0,22.0,143.0,308.5,240.76
2016,9,6,17,45,386.0,39.0,1.9,21.0,98.0,225.38,170.2
2016,9,6,18,0,283.0,28.0,1.8,20.0,53.0,153.56,98.49
2016,9,6,18,15,141.5,14.0,1.75,19.5,26.5,56.0,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,68.0,7.0,1.1,16.5,9.5,0.0,0.0
2016,9,7,6,0,136.0,14.0,1.1,17.0,19.0,13.34,0.0
2016,9,7,6,15,261.0,27.5,1.15,17.5,57.0,21.98,11.21
2016,9,7,6,30,386.0,41.0,1.2,18.0,95.0,32.12,21.9
2016,9,7,6,45,465.5,50.0,1.3,19.0,143.0,37.59,27.11
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,42.82,31.84
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.5,52.32,33.8
2016,9,7,7,30,650.0,73.0,1.5,21.0,294.0,101.68,55.13
2016,9,7,7,45,686.5,78.0,1.55,22.0,345.0,153.63,90.7
2016,9,7,8,0,723.0,83.0,1.6,23.0,396.0,213.11,138.18
2016,9,7,8,15,749.5,87.0,1.55,23.5,445.0,269.44,185.99
2016,9,7,8,30,776.0,91.0,1.5,24.0,494.0,328.27,235.94
2016,9,7,8,45,795.5,94.0,1.45,25.0,539.5,385.77,283.49
2016,9,7,9,0,815.0,97.0,1.4,26.0,585.0,444.37,330.1
2016,9,7,9,15,829.5,99.5,1.3,26.5,626.0,500.87,373.78
2016,9,7,9,30,844.0,102.0,1.2,27.0,667.0,557.35,415.55
2016,9,7,9,45,855.0,104.0,1.15,28.0,702.0,611.04,453.03
2016,9,7,10,0,866.0,106.0,1.1,29.0,737.0,663.02,487.73
2016,9,7,10,15,874.0,107.5,1.0,29.5,765.5,711.23,518.95
2016,9,7,10,30,882.0,109.0,0.9,30.0,794.0,757.69,546.44
2016,9,7,10,45,887.5,110.0,0.85,30.5,815.5,799.77,570.58
2016,9,7,11,0,893.0,111.0,0.8,31.0,837.0,839.47,592.74
2016,9,7,11,15,896.5,112.0,0.85,31.0,850.5,874.92,614.73
2016,9,7,11,30,900.0,113.0,0.9,31.0,864.0,907.51,634.93
2016,9,7,11,45,901.5,113.0,1.0,31.5,870.0,934.26,651.09
2016,9,7,12,0,903.0,113.0,1.1,32.0,876.0,957.74,665.3
2016,9,7,12,15,902.5,113.0,1.25,32.0,874.0,975.96,678.54
2016,9,7,12,30,902.0,113.0,1.4,32.0,872.0,990.64,689.72
2016,9,7,12,45,876.0,125.5,1.55,32.0,855.5,990.32,691.8
2016,9,7,13,0,850.0,138.0,1.7,32.0,839.0,994.93,697.09
2016,9,7,13,15,845.0,137.0,1.8,31.5,821.0,993.5,699.41
2016,9,7,13,30,840.0,136.0,1.9,31.0,803.0,988.5,699.65
2016,9,7,13,45,831.5,134.5,2.0,31.0,777.5,976.02,693.87
2016,9,7,14,0,823.0,133.0,2.1,31.0,752.0,960.14,686.03
2016,9,7,14,15,812.0,131.0,2.15,30.5,719.5,938.05,675.09
2016,9,7,14,30,801.0,129.0,2.2,30.0,687.0,912.92,662.15
2016,9,7,14,45,785.5,126.5,2.3,30.0,648.5,880.24,643.29
2016,9,7,15,0,770.0,124.0,2.4,30.0,610.0,845.1,622.57
2016,9,7,15,15,750.5,120.5,2.4,29.5,567.0,807.68,600.52
2016,9,7,15,30,731.0,117.0,2.4,29.0,524.0,764.18,573.94
2016,9,7,15,45,704.5,112.5,2.45,28.5,476.0,712.56,541.47
2016,9,7,16,0,678.0,108.0,2.5,28.0,428.0,660.41,507.79
2016,9,7,16,15,643.0,102.0,2.45,27.5,378.0,600.25,466.02
2016,9,7,16,30,608.0,96.0,2.4,27.0,328.0,541.01,423.17
2016,9,7,16,45,559.0,88.5,2.4,26.5,277.0,472.65,371.98
2016,9,7,17,0,510.0,81.0,2.4,26.0,226.0,407.33,321.15
2016,9,7,17,15,440.0,70.5,2.2,25.0,177.0,328.93,258.49
2016,9,7,17,30,370.0,60.0,2.0,24.0,128.0,260.96,201.98
2016,9,7,17,45,268.5,45.0,1.85,23.0,86.0,181.7,135.42
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,112.23,66.74
2016,9,7,18,15,83.5,15.0,1.6,21.0,22.0,39.22,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,1.3,15.0,15.0,11.44,0.0
2016,9,8,6,15,174.0,29.0,1.35,15.5,50.0,22.69,11.5
2016,9,8,6,30,281.0,46.0,1.4,16.0,85.0,35.44,24.9
2016,9,8,6,45,363.0,58.5,1.45,16.5,131.0,44.1,33.08
2016,9,8,7,0,445.0,71.0,1.5,17.0,177.0,53.39,41.54
2016,9,8,7,15,223.0,91.5,1.5,17.5,145.0,72.94,58.75
2016,9,8,7,30,1.0,112.0,1.5,18.0,113.0,99.76,78.07
2016,9,8,7,45,2.0,126.5,1.5,18.5,127.5,113.75,89.2
2016,9,8,8,0,3.0,141.0,1.5,19.0,142.0,127.85,100.24
2016,9,8,8,15,42.0,180.0,1.5,19.5,201.5,169.89,132.36
2016,9,8,8,30,81.0,219.0,1.5,20.0,261.0,219.74,170.6
2016,9,8,8,45,160.5,239.5,1.55,20.5,332.5,273.55,211.26
2016,9,8,9,0,240.0,260.0,1.6,21.0,404.0,338.29,260.53
2016,9,8,9,15,505.5,195.5,1.6,21.0,524.0,427.88,329.28
2016,9,8,9,30,771.0,131.0,1.6,21.0,644.0,545.0,418.64
2016,9,8,9,45,786.5,132.5,1.65,21.5,680.0,597.37,457.53
2016,9,8,10,0,802.0,134.0,1.7,22.0,716.0,649.41,495.5
2016,9,8,10,15,811.0,136.0,1.75,22.0,744.0,696.85,530.16
2016,9,8,10,30,820.0,138.0,1.8,22.0,772.0,742.85,563.1
2016,9,8,10,45,827.5,139.0,1.85,22.5,793.5,785.01,590.34
2016,9,8,11,0,835.0,140.0,1.9,23.0,815.0,825.12,615.88
2016,9,8,11,15,839.0,140.5,1.95,23.0,829.0,859.53,638.59
2016,9,8,11,30,843.0,141.0,2.0,23.0,843.0,891.26,659.51
2016,9,8,11,45,846.5,140.5,2.05,23.5,849.0,918.66,676.26
2016,9,8,12,0,850.0,140.0,2.1,24.0,855.0,943.01,691.01
2016,9,8,12,15,849.0,140.0,2.15,24.0,853.0,960.5,702.7
2016,9,8,12,30,848.0,140.0,2.2,24.0,851.0,974.56,712.33
2016,9,8,12,45,840.5,142.0,2.25,24.0,839.0,981.01,717.19
2016,9,8,13,0,833.0,144.0,2.3,24.0,827.0,983.88,719.94
2016,9,8,13,15,828.0,142.5,2.3,24.0,809.5,981.83,719.14
2016,9,8,13,30,823.0,141.0,2.3,24.0,792.0,976.25,716.23
2016,9,8,13,45,818.5,137.5,2.35,24.0,767.5,965.48,710.61
2016,9,8,14,0,814.0,134.0,2.4,24.0,743.0,951.28,702.87
2016,9,8,14,15,803.0,132.0,2.4,23.5,711.0,929.25,690.89
2016,9,8,14,30,792.0,130.0,2.4,23.0,679.0,904.2,676.94
2016,9,8,14,45,782.0,125.0,2.45,23.0,641.5,873.87,658.49
2016,9,8,15,0,772.0,120.0,2.5,23.0,604.0,840.85,638.07
2016,9,8,15,15,752.5,116.5,2.5,22.5,560.5,803.09,614.99
2016,9,8,15,30,733.0,113.0,2.5,22.0,517.0,759.5,587.45
2016,9,8,15,45,712.5,107.0,2.55,22.0,471.0,710.79,554.91
2016,9,8,16,0,692.0,101.0,2.6,22.0,425.0,661.11,520.99
2016,9,8,16,15,658.0,95.0,2.55,21.5,375.0,601.17,478.54
