Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,30,624.0,89.0,2.5,21.0,325.0,542.08,434.62
2016,9,8,16,45,581.5,81.0,2.5,20.5,274.5,476.64,384.32
2016,9,8,17,0,539.0,73.0,2.5,20.0,224.0,413.69,333.96
2016,9,8,17,15,470.5,63.5,2.45,19.5,175.0,338.49,271.71
2016,9,8,17,30,402.0,54.0,2.4,19.0,126.0,269.37,212.42
2016,9,8,17,45,301.0,40.5,2.35,18.5,84.0,188.66,142.48
2016,9,8,18,0,200.0,27.0,2.3,18.0,42.0,118.14,65.45
2016,9,8,18,15,100.0,13.5,2.35,17.5,21.0,42.42,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,41.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,82.0,13.0,1.5,14.0,15.0,12.39,0.0
2016,9,9,6,15,206.0,28.0,1.5,14.5,51.0,21.96,10.56
2016,9,9,6,30,330.0,43.0,1.5,15.0,87.0,34.32,23.99
2016,9,9,6,45,416.5,53.0,1.5,15.5,134.5,40.56,30.09
2016,9,9,7,0,503.0,63.0,1.5,16.0,182.0,46.52,35.64
2016,9,9,7,15,251.5,67.0,1.4,16.5,126.5,50.07,38.86
2016,9,9,7,30,0.0,71.0,1.3,17.0,71.0,65.73,50.04
2016,9,9,7,45,0.0,92.0,1.2,17.5,92.0,84.48,65.46
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,103.4,80.71
2016,9,9,8,15,3.0,141.0,1.05,18.5,143.0,129.33,101.29
2016,9,9,8,30,6.0,169.0,1.0,19.0,173.0,155.9,122.01
2016,9,9,8,45,11.5,190.0,0.95,19.5,197.0,177.91,138.74
2016,9,9,9,0,17.0,211.0,0.9,20.0,221.0,200.73,155.91
2016,9,9,9,15,43.5,251.0,0.9,20.5,279.0,251.07,194.21
2016,9,9,9,30,70.0,291.0,0.9,21.0,337.0,305.96,235.18
2016,9,9,9,45,277.5,274.5,0.95,21.5,473.0,423.41,324.24
2016,9,9,10,0,485.0,258.0,1.0,22.0,609.0,561.26,425.13
2016,9,9,10,15,678.5,185.5,1.05,22.5,696.5,653.81,492.24
2016,9,9,10,30,872.0,113.0,1.1,23.0,784.0,753.27,562.02
2016,9,9,10,45,879.5,113.0,1.2,23.5,806.0,795.46,588.57
2016,9,9,11,0,887.0,113.0,1.3,24.0,828.0,835.42,614.04
2016,9,9,11,15,890.5,113.5,1.4,24.0,841.5,870.09,637.1
2016,9,9,11,30,894.0,114.0,1.5,24.0,855.0,901.89,658.33
2016,9,9,11,45,897.5,113.5,1.65,24.5,861.5,929.64,676.29
2016,9,9,12,0,901.0,113.0,1.8,25.0,868.0,954.22,692.22
2016,9,9,12,15,900.5,113.0,1.9,25.0,865.5,972.26,704.76
2016,9,9,12,30,900.0,113.0,2.0,25.0,863.0,986.77,715.2
2016,9,9,12,45,880.5,121.5,2.1,25.0,848.0,988.42,717.55
2016,9,9,13,0,861.0,130.0,2.2,25.0,833.0,986.24,717.68
2016,9,9,13,15,856.0,129.0,2.25,25.0,815.0,993.17,723.28
2016,9,9,13,30,851.0,128.0,2.3,25.0,797.0,987.95,721.09
2016,9,9,13,45,845.0,125.5,2.4,25.0,772.0,976.52,715.61
2016,9,9,14,0,839.0,123.0,2.5,25.0,747.0,961.6,707.94
2016,9,9,14,15,828.5,121.0,2.55,24.5,714.5,939.61,696.54
2016,9,9,14,30,818.0,119.0,2.6,24.0,682.0,914.52,683.06
2016,9,9,14,45,805.5,115.5,2.65,24.0,644.0,882.97,663.81
2016,9,9,15,0,793.0,112.0,2.7,24.0,606.0,848.78,642.63
2016,9,9,15,15,774.0,109.0,2.7,23.5,562.5,807.16,616.93
2016,9,9,15,30,755.0,106.0,2.7,23.0,519.0,763.75,589.58
2016,9,9,15,45,731.5,101.0,2.75,22.5,471.5,716.94,559.5
2016,9,9,16,0,708.0,96.0,2.8,22.0,424.0,665.48,525.24
2016,9,9,16,15,673.5,91.0,2.85,21.0,373.5,605.77,484.35
2016,9,9,16,30,639.0,86.0,2.9,20.0,323.0,546.92,441.4
2016,9,9,16,45,591.0,79.0,2.95,19.5,272.0,478.63,388.4
2016,9,9,17,0,543.0,72.0,3.0,19.0,221.0,413.32,335.63
2016,9,9,17,15,470.5,62.5,2.95,18.0,172.0,336.0,271.54
2016,9,9,17,30,398.0,53.0,2.9,17.0,123.0,265.19,210.58
2016,9,9,17,45,287.5,39.5,2.9,16.5,81.0,181.45,137.27
2016,9,9,18,0,177.0,26.0,2.9,16.0,39.0,107.2,51.65
2016,9,9,18,15,88.5,13.0,2.8,15.5,19.5,38.29,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.1,13.0,12.0,10.48,0.0
2016,9,10,6,15,161.0,27.5,2.15,13.5,46.0,21.56,9.79
2016,9,10,6,30,273.0,44.0,2.2,14.0,80.0,33.97,23.7
2016,9,10,6,45,355.0,56.5,2.25,14.5,125.5,42.68,32.03
2016,9,10,7,0,437.0,69.0,2.3,15.0,171.0,51.97,40.59
2016,9,10,7,15,218.5,73.5,2.25,15.5,124.5,59.49,47.35
2016,9,10,7,30,0.0,78.0,2.2,16.0,78.0,71.69,55.25
2016,9,10,7,45,0.0,96.5,2.2,16.5,96.5,88.31,68.96
2016,9,10,8,0,0.0,115.0,2.2,17.0,115.0,105.1,82.55
2016,9,10,8,15,6.0,146.0,2.1,17.5,149.5,134.4,105.96
2016,9,10,8,30,12.0,177.0,2.0,18.0,184.0,164.73,129.84
2016,9,10,8,45,28.5,208.5,1.95,18.5,225.5,198.85,156.29
2016,9,10,9,0,45.0,240.0,1.9,19.0,267.0,237.26,185.87
2016,9,10,9,15,61.5,266.5,1.9,19.5,305.5,273.65,213.57
2016,9,10,9,30,78.0,293.0,1.9,20.0,344.0,312.19,242.61
2016,9,10,9,45,228.5,296.0,1.95,20.5,458.0,412.43,319.67
2016,9,10,10,0,379.0,299.0,2.0,21.0,572.0,528.54,406.59
2016,9,10,10,15,596.5,217.5,2.05,21.0,666.0,627.78,482.36
2016,9,10,10,30,814.0,136.0,2.1,21.0,760.0,735.66,563.23
2016,9,10,10,45,819.5,137.5,2.2,21.5,781.0,776.43,589.72
2016,9,10,11,0,825.0,139.0,2.3,22.0,802.0,815.02,614.99
2016,9,10,11,15,829.0,140.0,2.35,22.0,815.5,849.49,638.1
2016,9,10,11,30,833.0,141.0,2.4,22.0,829.0,881.3,659.39
2016,9,10,11,45,834.5,141.5,2.45,22.5,834.5,907.55,675.63
2016,9,10,12,0,836.0,142.0,2.5,23.0,840.0,930.72,689.83
2016,9,10,12,15,835.0,142.0,2.55,23.0,837.5,947.82,701.42
2016,9,10,12,30,834.0,142.0,2.6,23.0,835.0,961.54,710.93
2016,9,10,12,45,822.5,146.0,2.65,23.0,822.0,966.02,714.5
2016,9,10,13,0,811.0,150.0,2.7,23.0,809.0,966.9,715.91
2016,9,10,13,15,805.5,148.5,2.7,23.0,791.0,964.19,714.68
2016,9,10,13,30,800.0,147.0,2.7,23.0,773.0,958.03,711.34
2016,9,10,13,45,792.5,145.0,2.75,23.0,748.0,946.0,704.67
2016,9,10,14,0,785.0,143.0,2.8,23.0,723.0,930.7,695.93
2016,9,10,14,15,773.0,140.5,2.8,22.5,690.5,907.42,682.83
2016,9,10,14,30,761.0,138.0,2.8,22.0,658.0,886.27,671.2
2016,9,10,14,45,746.5,134.0,2.85,22.0,620.5,853.53,650.59
2016,9,10,15,0,732.0,130.0,2.9,22.0,583.0,818.44,628.25
2016,9,10,15,15,711.5,126.0,2.9,21.5,540.0,776.12,601.41
2016,9,10,15,30,691.0,122.0,2.9,21.0,497.0,732.32,573.08
2016,9,10,15,45,664.5,116.5,2.9,21.0,450.0,680.88,537.53
2016,9,10,16,0,638.0,111.0,2.9,21.0,403.0,629.04,500.78
2016,9,10,16,15,601.0,104.5,2.9,20.5,354.0,568.56,456.54
2016,9,10,16,30,564.0,98.0,2.9,20.0,305.0,509.28,411.76
2016,9,10,16,45,514.5,89.0,2.9,19.5,255.5,441.16,358.38
2016,9,10,17,0,465.0,80.0,2.9,19.0,206.0,373.38,303.39
2016,9,10,17,15,394.0,68.0,2.85,18.0,158.5,299.23,241.66
2016,9,10,17,30,323.0,56.0,2.8,17.0,111.0,232.11,183.8
2016,9,10,17,45,223.5,40.0,2.75,16.5,71.5,156.06,116.85
2016,9,10,18,0,124.0,24.0,2.7,16.0,32.0,84.62,30.78
2016,9,10,18,15,62.0,12.0,2.65,15.5,16.0,29.4,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,8.58,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,23.09,10.19
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,36.39,25.7
2016,9,11,6,45,273.5,63.5,2.9,14.5,116.5,48.16,36.8
2016,9,11,7,0,347.0,80.0,3.0,15.0,160.0,59.41,47.13
2016,9,11,7,15,173.5,85.5,2.95,15.0,125.5,67.66,54.66
2016,9,11,7,30,0.0,91.0,2.9,15.0,91.0,82.52,64.63
2016,9,11,7,45,0.0,110.5,2.85,15.5,110.5,100.11,79.13
2016,9,11,8,0,0.0,130.0,2.8,16.0,130.0,117.89,93.54
2016,9,11,8,15,9.0,156.5,2.75,16.5,161.5,144.15,114.37
2016,9,11,8,30,18.0,183.0,2.7,17.0,193.0,171.79,136.12
2016,9,11,8,45,42.5,216.5,2.65,17.5,241.5,210.97,166.71
2016,9,11,9,0,67.0,250.0,2.6,18.0,290.0,255.49,201.31
2016,9,11,9,15,70.5,270.0,2.55,18.0,314.5,281.2,221.27
2016,9,11,9,30,74.0,290.0,2.5,18.0,339.0,307.44,241.46
2016,9,11,9,45,338.0,251.5,2.5,18.5,492.0,438.04,344.37
2016,9,11,10,0,602.0,213.0,2.5,19.0,645.0,595.59,464.37
2016,9,11,10,15,694.5,178.5,2.5,19.0,695.5,657.57,511.13
2016,9,11,10,30,787.0,144.0,2.5,19.0,746.0,723.41,560.67
2016,9,11,10,45,794.5,145.5,2.55,19.5,767.0,764.67,588.52
2016,9,11,11,0,802.0,147.0,2.6,20.0,788.0,803.99,614.39
2016,9,11,11,15,806.5,148.0,2.65,20.0,801.5,838.13,637.65
2016,9,11,11,30,811.0,149.0,2.7,20.0,815.0,869.73,659.14
2016,9,11,11,45,813.0,149.0,2.75,20.5,820.5,895.35,675.25
2016,9,11,12,0,815.0,149.0,2.8,21.0,826.0,917.98,689.34
2016,9,11,12,15,814.5,149.0,2.85,21.0,823.5,935.15,701.15
2016,9,11,12,30,814.0,149.0,2.9,21.0,821.0,949.03,710.9
2016,9,11,12,45,821.5,142.5,3.0,21.0,813.5,960.27,719.42
2016,9,11,13,0,829.0,136.0,3.1,21.0,806.0,968.08,725.8
2016,9,11,13,15,823.5,135.0,3.15,20.5,788.0,965.78,726.55
2016,9,11,13,30,818.0,134.0,3.2,20.0,770.0,960.0,725.15
2016,9,11,13,45,814.0,130.5,3.3,20.0,746.0,949.44,719.63
2016,9,11,14,0,810.0,127.0,3.4,20.0,722.0,935.47,711.87
2016,9,11,14,15,799.5,125.0,3.45,19.5,690.0,913.75,699.84
2016,9,11,14,30,789.0,123.0,3.5,19.0,658.0,889.02,685.71
2016,9,11,14,45,779.0,118.0,3.55,19.0,621.5,858.53,666.14
2016,9,11,15,0,769.0,113.0,3.6,19.0,585.0,825.37,644.56
2016,9,11,15,15,750.0,109.5,3.6,18.5,542.0,783.78,617.63
2016,9,11,15,30,731.0,106.0,3.6,18.0,499.0,744.5,592.01
2016,9,11,15,45,710.5,100.0,3.65,18.0,453.0,695.78,557.97
2016,9,11,16,0,690.0,94.0,3.7,18.0,407.0,646.15,522.61
2016,9,11,16,15,655.0,89.0,3.7,17.5,357.5,586.91,479.14
2016,9,11,16,30,620.0,84.0,3.7,17.0,308.0,528.64,434.2
2016,9,11,16,45,574.5,76.5,3.7,16.5,258.5,462.38,381.23
2016,9,11,17,0,529.0,69.0,3.7,16.0,209.0,398.94,328.5
2016,9,11,17,15,456.5,59.5,3.65,15.5,161.0,322.76,263.35
2016,9,11,17,30,384.0,50.0,3.6,15.0,113.0,253.14,201.81
2016,9,11,17,45,271.0,36.5,3.55,15.0,73.0,170.11,127.09
2016,9,11,18,0,158.0,23.0,3.5,15.0,33.0,93.69,19.93
2016,9,11,18,15,79.0,11.5,3.4,14.5,16.5,33.63,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,10.48,0.0
2016,9,12,6,15,145.5,28.5,3.3,13.0,46.0,22.49,8.99
2016,9,12,6,30,267.0,46.0,3.4,13.0,80.0,35.73,25.16
2016,9,12,6,45,361.5,58.0,3.5,13.5,127.0,44.03,33.28
2016,9,12,7,0,456.0,70.0,3.6,14.0,174.0,53.38,41.95
2016,9,12,7,15,240.5,94.5,3.55,14.5,150.5,74.49,60.81
2016,9,12,7,30,25.0,119.0,3.5,15.0,127.0,103.42,81.31
2016,9,12,7,45,101.0,145.5,3.5,15.5,186.5,135.7,104.37
2016,9,12,8,0,177.0,172.0,3.5,16.0,246.0,181.19,138.58
2016,9,12,8,15,221.0,190.0,3.45,16.0,294.0,221.49,170.89
2016,9,12,8,30,265.0,208.0,3.4,16.0,342.0,265.53,206.83
2016,9,12,8,45,155.0,223.0,3.35,16.5,303.5,257.69,203.39
2016,9,12,9,0,45.0,238.0,3.3,17.0,265.0,235.65,186.68
2016,9,12,9,15,247.0,240.5,3.3,17.0,400.5,341.64,270.79
2016,9,12,9,30,449.0,243.0,3.3,17.0,536.0,471.03,372.39
2016,9,12,9,45,660.0,176.0,3.3,17.5,633.0,562.05,443.87
2016,9,12,10,0,871.0,109.0,3.3,18.0,730.0,666.69,524.81
2016,9,12,10,15,880.0,110.5,3.3,18.0,759.0,715.67,561.63
2016,9,12,10,30,889.0,112.0,3.3,18.0,788.0,762.96,595.53
2016,9,12,10,45,898.0,111.5,3.35,18.5,810.5,806.33,624.63
2016,9,12,11,0,907.0,111.0,3.4,19.0,833.0,847.49,651.87
2016,9,12,11,15,911.0,112.0,3.45,19.0,847.0,883.56,676.59
2016,9,12,11,30,915.0,113.0,3.5,19.0,861.0,916.71,699.25
2016,9,12,11,45,918.0,112.5,3.6,19.0,867.5,944.36,718.43
2016,9,12,12,0,921.0,112.0,3.7,19.0,874.0,968.71,735.45
2016,9,12,12,15,921.0,112.0,3.75,19.0,871.5,987.37,748.35
2016,9,12,12,30,921.0,112.0,3.8,19.0,869.0,1002.42,758.96
2016,9,12,12,45,915.5,113.5,3.85,19.0,858.0,1010.13,764.74
2016,9,12,13,0,910.0,115.0,3.9,19.0,847.0,1014.07,768.17
2016,9,12,13,15,906.0,114.0,3.9,18.5,829.0,1013.0,769.5
2016,9,12,13,30,902.0,113.0,3.9,18.0,811.0,1008.2,768.47
2016,9,12,13,45,826.0,136.0,3.95,18.0,759.0,965.78,740.53
2016,9,12,14,0,750.0,159.0,4.0,18.0,707.0,917.84,708.76
2016,9,12,14,15,813.5,131.5,4.0,17.5,701.0,932.72,722.14
2016,9,12,14,30,877.0,104.0,4.0,17.0,695.0,938.87,729.12
2016,9,12,14,45,865.5,101.0,4.0,17.0,656.0,915.32,713.97
2016,9,12,15,0,854.0,98.0,4.0,17.0,617.0,880.9,691.28
2016,9,12,15,15,835.5,95.0,3.95,16.5,572.0,837.88,663.27
2016,9,12,15,30,817.0,92.0,3.9,16.0,527.0,792.88,633.44
2016,9,12,15,45,789.0,89.5,3.85,16.0,477.5,739.36,595.57
2016,9,12,16,0,761.0,87.0,3.8,16.0,428.0,685.14,556.53
2016,9,12,16,15,725.5,82.0,3.75,15.5,376.0,626.11,513.84
2016,9,12,16,30,690.0,77.0,3.7,15.0,324.0,564.51,466.1
2016,9,12,16,45,632.0,72.0,3.65,15.0,270.5,490.48,405.76
2016,9,12,17,0,574.0,67.0,3.6,15.0,217.0,420.26,346.51
2016,9,12,17,15,494.5,58.0,3.5,14.5,166.5,338.96,276.84
2016,9,12,17,30,415.0,49.0,3.4,14.0,116.0,264.84,211.11
2016,9,12,17,45,274.0,36.0,3.35,13.5,73.5,170.42,126.37
2016,9,12,18,0,133.0,23.0,3.3,13.0,31.0,83.91,0.0
2016,9,12,18,15,66.5,11.5,3.25,13.0,15.5,29.86,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.58,0.0
2016,9,13,6,15,122.0,26.5,1.85,13.5,42.0,20.88,7.01
2016,9,13,6,30,244.0,44.0,1.9,14.0,75.0,34.15,23.63
2016,9,13,6,45,325.0,58.5,1.95,14.5,120.0,44.45,33.5
2016,9,13,7,0,406.0,73.0,2.0,15.0,165.0,54.31,42.6
2016,9,13,7,15,465.0,83.5,1.95,15.5,214.0,63.46,50.83
2016,9,13,7,30,524.0,94.0,1.9,16.0,263.0,109.21,67.84
2016,9,13,7,45,569.0,101.0,1.85,16.5,313.5,156.17,100.12
2016,9,13,8,0,614.0,108.0,1.8,17.0,364.0,208.63,142.19
2016,9,13,8,15,645.0,114.0,1.75,17.0,412.0,261.85,188.07
2016,9,13,8,30,676.0,120.0,1.7,17.0,460.0,318.27,237.02
2016,9,13,8,45,701.5,124.0,1.7,17.5,505.5,373.76,284.36
2016,9,13,9,0,727.0,128.0,1.7,18.0,551.0,431.19,331.97
2016,9,13,9,15,548.0,196.5,1.75,18.0,528.5,448.96,348.88
2016,9,13,9,30,369.0,265.0,1.8,18.0,506.0,446.27,347.76
2016,9,13,9,45,576.0,204.0,1.85,18.5,602.5,536.75,418.06
2016,9,13,10,0,783.0,143.0,1.9,19.0,699.0,644.03,499.04
2016,9,13,10,15,792.5,145.0,1.9,19.5,727.0,690.86,532.06
2016,9,13,10,30,802.0,147.0,1.9,20.0,755.0,736.3,563.66
2016,9,13,10,45,817.5,144.0,1.9,20.5,778.0,779.77,592.35
2016,9,13,11,0,833.0,141.0,1.9,21.0,801.0,821.71,618.98
2016,9,13,11,15,837.0,142.0,1.85,21.0,814.5,856.29,641.04
2016,9,13,11,30,841.0,143.0,1.8,21.0,828.0,888.18,661.16
2016,9,13,11,45,852.0,138.5,1.8,21.5,836.0,917.72,678.88
2016,9,13,12,0,863.0,134.0,1.8,22.0,844.0,937.35,690.03
2016,9,13,12,15,862.0,133.5,1.75,22.0,841.0,953.63,699.84
2016,9,13,12,30,861.0,133.0,1.7,22.0,838.0,974.47,712.67
2016,9,13,12,45,862.5,130.0,1.7,22.0,828.5,975.61,713.46
2016,9,13,13,0,864.0,127.0,1.7,22.0,819.0,981.21,717.51
2016,9,13,13,15,858.5,126.0,1.7,22.0,800.0,987.21,721.9
2016,9,13,13,30,853.0,125.0,1.7,22.0,781.0,981.17,718.68
2016,9,13,13,45,849.5,121.5,1.7,22.0,756.0,970.65,712.84
2016,9,13,14,0,846.0,118.0,1.7,22.0,731.0,956.59,704.86
2016,9,13,14,15,835.0,115.5,1.7,22.0,698.5,933.18,690.88
2016,9,13,14,30,824.0,113.0,1.7,22.0,666.0,906.66,674.95
2016,9,13,14,45,811.5,109.5,1.7,22.0,627.5,874.72,655.38
2016,9,13,15,0,799.0,106.0,1.7,22.0,589.0,840.14,633.94
2016,9,13,15,15,779.5,102.5,1.7,21.5,545.0,797.22,607.73
2016,9,13,15,30,760.0,99.0,1.7,21.0,501.0,752.55,579.87
2016,9,13,15,45,735.0,95.0,1.75,21.0,453.0,705.28,548.87
2016,9,13,16,0,710.0,91.0,1.8,21.0,405.0,653.79,514.06
2016,9,13,16,15,673.5,85.5,1.8,20.5,354.5,592.15,470.77
2016,9,13,16,30,637.0,80.0,1.8,20.0,304.0,531.61,425.84
2016,9,13,16,45,584.5,73.5,1.85,20.0,253.0,461.68,371.2
2016,9,13,17,0,532.0,67.0,1.9,20.0,202.0,395.21,317.1
2016,9,13,17,15,455.0,57.0,1.8,19.0,154.0,316.44,252.01
2016,9,13,17,30,378.0,47.0,1.7,18.0,106.0,244.81,190.49
2016,9,13,17,45,258.0,33.0,1.6,17.5,66.0,160.45,114.6
2016,9,13,18,0,138.0,19.0,1.5,17.0,26.0,78.87,0.0
2016,9,13,18,15,69.0,9.5,1.5,16.5,13.0,28.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.0,3.5,0.8,13.5,3.5,0.0,0.0
2016,9,14,6,0,26.0,7.0,0.8,14.0,7.0,6.67,0.0
2016,9,14,6,15,124.5,25.5,0.85,14.5,39.0,20.11,5.43
2016,9,14,6,30,223.0,44.0,0.9,15.0,71.0,34.21,23.51
2016,9,14,6,45,304.5,59.0,0.95,15.5,115.5,44.91,33.74
2016,9,14,7,0,386.0,74.0,1.0,16.0,160.0,55.15,43.15
2016,9,14,7,15,444.5,85.0,1.0,16.5,208.5,64.18,51.25
2016,9,14,7,30,503.0,96.0,1.0,17.0,257.0,108.15,67.46
2016,9,14,7,45,545.0,105.0,1.0,17.5,306.5,156.39,100.75
2016,9,14,8,0,587.0,114.0,1.0,18.0,356.0,208.55,142.14
2016,9,14,8,15,619.0,120.5,1.0,18.0,404.0,260.83,186.5
2016,9,14,8,30,651.0,127.0,1.0,18.0,452.0,316.49,234.0
2016,9,14,8,45,675.5,132.0,1.0,18.5,496.5,371.1,279.76
2016,9,14,9,0,700.0,137.0,1.0,19.0,541.0,427.61,325.71
2016,9,14,9,15,718.0,141.0,1.05,19.5,581.0,481.65,368.65
2016,9,14,9,30,736.0,145.0,1.1,20.0,621.0,536.28,410.66
2016,9,14,9,45,801.5,123.5,1.15,20.5,667.5,595.39,455.23
2016,9,14,10,0,867.0,102.0,1.2,21.0,714.0,656.28,500.05
2016,9,14,10,15,875.0,103.5,1.2,21.0,742.5,704.23,534.4
2016,9,14,10,30,883.0,105.0,1.2,21.0,771.0,750.4,565.5
2016,9,14,10,45,890.0,105.0,1.3,21.5,792.0,792.29,592.78
2016,9,14,11,0,897.0,105.0,1.4,22.0,813.0,831.85,618.29
2016,9,14,11,15,900.5,106.0,1.45,22.0,826.5,866.98,641.31
2016,9,14,11,30,904.0,107.0,1.5,22.0,840.0,899.19,662.39
2016,9,14,11,45,907.0,106.5,1.6,22.5,845.5,926.33,679.5
2016,9,14,12,0,910.0,106.0,1.7,23.0,851.0,950.2,694.54
2016,9,14,12,15,909.5,106.0,1.75,23.0,848.5,967.97,706.42
2016,9,14,12,30,909.0,106.0,1.8,23.0,846.0,982.15,716.17
2016,9,14,12,45,898.0,110.0,1.85,23.0,833.0,986.97,720.07
2016,9,14,13,0,887.0,114.0,1.9,23.0,820.0,988.04,721.8
2016,9,14,13,15,882.5,113.0,1.95,23.0,801.5,986.26,721.85
2016,9,14,13,30,878.0,112.0,2.0,23.0,783.0,980.83,719.71
2016,9,14,13,45,872.5,109.5,2.05,23.0,758.0,969.18,713.67
2016,9,14,14,0,867.0,107.0,2.1,23.0,733.0,954.02,705.46
2016,9,14,14,15,857.0,105.0,2.1,23.0,700.0,931.79,692.14
2016,9,14,14,30,847.0,103.0,2.1,23.0,667.0,914.39,682.14
2016,9,14,14,45,836.0,99.5,2.15,23.0,628.5,883.21,663.35
2016,9,14,15,0,825.0,96.0,2.2,23.0,590.0,849.25,642.61
2016,9,14,15,15,806.5,93.0,2.2,22.5,546.0,806.99,616.68
2016,9,14,15,30,788.0,90.0,2.2,22.0,502.0,762.87,589.01
2016,9,14,15,45,766.0,85.5,2.2,22.0,454.5,712.69,555.34
2016,9,14,16,0,744.0,81.0,2.2,22.0,407.0,661.53,520.26
2016,9,14,16,15,709.0,76.5,2.15,21.5,356.5,603.91,480.04
2016,9,14,16,30,674.0,72.0,2.1,21.0,306.0,544.15,435.3
2016,9,14,16,45,627.0,65.5,2.1,20.5,255.0,476.01,382.48
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,410.85,329.64
2016,9,14,17,15,502.0,50.5,2.0,19.5,154.5,331.24,262.98
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,258.9,200.03
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,172.2,119.89
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,87.83,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.55,13.5,39.5,13.09,0.71
2016,9,15,6,30,383.0,34.0,1.6,14.0,79.0,26.8,17.18
2016,9,15,6,45,472.0,42.5,1.65,14.5,126.5,32.11,22.62
2016,9,15,7,0,561.0,51.0,1.7,15.0,174.0,37.21,27.46
2016,9,15,7,15,617.0,57.0,1.6,15.5,225.5,42.52,32.29
2016,9,15,7,30,673.0,63.0,1.5,16.0,277.0,95.81,51.54
2016,9,15,7,45,710.5,67.5,1.45,17.0,328.0,148.39,87.34
2016,9,15,8,0,748.0,72.0,1.4,18.0,379.0,205.3,133.38
2016,9,15,8,15,775.0,75.5,1.3,18.5,428.5,262.7,183.06
2016,9,15,8,30,802.0,79.0,1.2,19.0,478.0,322.57,234.89
2016,9,15,8,45,821.5,82.0,1.15,19.5,523.5,381.38,285.08
2016,9,15,9,0,841.0,85.0,1.1,20.0,569.0,441.2,334.32
2016,9,15,9,15,855.5,87.0,1.1,20.5,609.5,499.66,380.93
2016,9,15,9,30,870.0,89.0,1.1,21.0,650.0,556.08,424.3
2016,9,15,9,45,883.5,89.5,1.15,21.5,685.5,610.0,464.71
2016,9,15,10,0,897.0,90.0,1.2,22.0,721.0,663.04,503.21
2016,9,15,10,15,904.5,91.0,1.25,22.0,749.0,711.35,538.27
2016,9,15,10,30,912.0,92.0,1.3,22.0,777.0,757.73,569.46
2016,9,15,10,45,917.0,93.0,1.4,22.5,798.0,800.05,596.9
2016,9,15,11,0,922.0,94.0,1.5,23.0,819.0,839.82,622.41
2016,9,15,11,15,925.0,95.0,1.6,23.0,832.0,875.19,646.09
2016,9,15,11,30,928.0,96.0,1.7,23.0,845.0,907.51,667.78
2016,9,15,11,45,929.0,96.5,1.85,23.5,850.0,934.35,685.19
2016,9,15,12,0,930.0,97.0,2.0,24.0,855.0,957.76,700.4
2016,9,15,12,15,929.5,97.0,2.1,24.0,852.0,975.72,712.96
2016,9,15,12,30,929.0,97.0,2.2,24.0,849.0,990.02,723.32
2016,9,15,12,45,911.5,104.0,2.3,24.0,834.0,992.01,725.86
2016,9,15,13,0,894.0,111.0,2.4,24.0,819.0,990.11,726.11
2016,9,15,13,15,889.0,110.0,2.45,24.0,800.5,987.74,725.71
2016,9,15,13,30,884.0,109.0,2.5,24.0,782.0,981.72,723.05
2016,9,15,13,45,876.5,108.0,2.55,24.0,756.0,969.7,716.6
2016,9,15,14,0,869.0,107.0,2.6,24.0,730.0,954.2,707.99
2016,9,15,14,15,858.5,105.0,2.65,23.5,696.5,931.42,695.95
2016,9,15,14,30,848.0,103.0,2.7,23.0,663.0,913.47,687.17
2016,9,15,14,45,834.0,100.5,2.75,23.0,624.0,880.7,666.9
2016,9,15,15,0,820.0,98.0,2.8,23.0,585.0,845.31,644.74
2016,9,15,15,15,800.5,95.0,2.8,22.5,541.0,802.32,617.87
2016,9,15,15,30,781.0,92.0,2.8,22.0,497.0,757.54,589.28
2016,9,15,15,45,755.5,88.0,2.8,22.0,448.5,705.46,553.71
2016,9,15,16,0,730.0,84.0,2.8,22.0,400.0,656.1,519.44
2016,9,15,16,15,693.5,79.0,2.8,21.5,349.0,594.38,475.47
2016,9,15,16,30,657.0,74.0,2.8,21.0,298.0,533.73,429.62
2016,9,15,16,45,605.0,67.5,2.85,20.5,247.0,463.47,374.46
2016,9,15,17,0,553.0,61.0,2.9,20.0,196.0,396.68,319.69
2016,9,15,17,15,470.5,52.0,2.85,19.0,147.5,315.78,251.9
2016,9,15,17,30,388.0,43.0,2.8,18.0,99.0,242.63,188.1
2016,9,15,17,45,254.5,29.5,2.8,17.5,60.0,154.07,104.4
2016,9,15,18,0,121.0,16.0,2.8,17.0,21.0,55.12,0.0
2016,9,15,18,15,60.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,17.0,0.7,13.5,37.0,13.17,0.0
2016,9,16,6,30,353.0,34.0,0.6,14.0,74.0,26.92,17.24
2016,9,16,6,45,445.5,43.0,0.55,15.0,121.0,32.66,23.07
2016,9,16,7,0,538.0,52.0,0.5,16.0,168.0,38.16,28.21
2016,9,16,7,15,595.5,58.5,0.4,16.5,219.0,43.27,32.87
2016,9,16,7,30,653.0,65.0,0.3,17.0,270.0,92.27,49.15
2016,9,16,7,45,476.0,111.0,0.25,17.5,274.5,150.94,98.97
2016,9,16,8,0,299.0,157.0,0.2,18.0,279.0,189.96,137.86
2016,9,16,8,15,311.5,174.5,0.15,18.5,315.5,229.45,169.72
2016,9,16,8,30,324.0,192.0,0.1,19.0,352.0,270.38,202.52
2016,9,16,8,45,575.0,140.0,0.1,19.5,456.5,340.68,253.84
2016,9,16,9,0,826.0,88.0,0.1,20.0,561.0,437.15,325.93
2016,9,16,9,15,841.0,90.5,0.15,20.5,601.5,494.21,370.04
2016,9,16,9,30,856.0,93.0,0.2,21.0,642.0,551.81,413.32
2016,9,16,9,45,870.0,93.5,0.3,22.0,677.5,605.32,452.03
2016,9,16,10,0,884.0,94.0,0.4,23.0,713.0,658.03,488.96
2016,9,16,10,15,892.0,95.5,0.5,23.5,741.0,706.57,522.93
2016,9,16,10,30,900.0,97.0,0.6,24.0,769.0,753.27,553.42
2016,9,16,10,45,905.5,98.0,0.7,24.5,790.0,795.49,580.3
2016,9,16,11,0,911.0,99.0,0.8,25.0,811.0,835.23,605.4
2016,9,16,11,15,914.0,99.5,0.95,25.0,824.0,869.7,628.98
2016,9,16,11,30,917.0,100.0,1.1,25.0,837.0,901.15,650.67
2016,9,16,11,45,918.0,100.5,1.25,25.5,842.0,927.67,667.95
2016,9,16,12,0,919.0,101.0,1.4,26.0,847.0,950.8,683.11
2016,9,16,12,15,918.5,101.0,1.45,26.0,844.0,968.52,694.8
2016,9,16,12,30,918.0,101.0,1.5,26.0,841.0,982.62,704.38
2016,9,16,12,45,908.5,104.5,1.6,26.5,828.5,988.28,708.14
2016,9,16,13,0,899.0,108.0,1.7,27.0,816.0,990.16,709.7
2016,9,16,13,15,894.0,107.0,1.75,27.0,797.0,987.7,709.4
2016,9,16,13,30,889.0,106.0,1.8,27.0,778.0,981.55,706.93
2016,9,16,13,45,882.0,104.5,1.85,27.0,752.0,969.31,700.72
2016,9,16,14,0,875.0,103.0,1.9,27.0,726.0,953.57,692.4
2016,9,16,14,15,865.0,101.0,1.9,26.5,693.0,931.06,680.54
2016,9,16,14,30,855.0,99.0,1.9,26.0,660.0,913.25,671.8
2016,9,16,14,45,841.5,96.5,1.95,26.0,621.0,880.71,652.49
2016,9,16,15,0,828.0,94.0,2.0,26.0,582.0,845.52,631.32
2016,9,16,15,15,809.5,91.0,2.0,25.5,538.0,803.11,605.71
2016,9,16,15,30,791.0,88.0,2.0,25.0,494.0,758.84,578.37
2016,9,16,15,45,766.5,84.0,2.05,25.0,446.0,707.19,544.47
2016,9,16,16,0,742.0,80.0,2.1,25.0,398.0,654.75,509.17
2016,9,16,16,15,705.5,75.5,2.1,24.5,347.0,596.36,468.79
2016,9,16,16,30,669.0,71.0,2.1,24.0,296.0,535.89,424.02
2016,9,16,16,45,617.0,64.5,2.1,23.5,244.5,465.22,369.51
2016,9,16,17,0,565.0,58.0,2.1,23.0,193.0,398.03,315.33
2016,9,16,17,15,482.0,49.0,2.05,22.0,144.5,316.59,248.21
2016,9,16,17,30,399.0,40.0,2.0,21.0,96.0,243.06,184.86
2016,9,16,17,45,262.5,27.0,1.95,20.0,57.5,153.07,97.89
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,54.46,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.5,0.75,14.5,36.5,12.81,0.0
2016,9,17,6,30,355.0,33.0,0.6,15.0,73.0,26.13,16.37
2016,9,17,6,45,451.0,41.5,0.5,15.5,120.0,31.47,21.95
2016,9,17,7,0,547.0,50.0,0.4,16.0,167.0,36.62,26.84
2016,9,17,7,15,274.0,77.5,0.35,16.5,136.0,56.92,44.9
2016,9,17,7,30,1.0,105.0,0.3,17.0,105.0,93.47,73.08
2016,9,17,7,45,6.0,123.0,0.3,17.5,125.5,110.87,86.83
2016,9,17,8,0,11.0,141.0,0.3,18.0,146.0,129.02,100.96
2016,9,17,8,15,46.0,173.5,0.3,18.5,196.0,165.41,128.51
2016,9,17,8,30,81.0,206.0,0.3,19.0,246.0,208.88,161.52
2016,9,17,8,45,195.5,220.5,0.35,20.0,328.5,270.58,206.97
2016,9,17,9,0,310.0,235.0,0.4,21.0,411.0,346.49,263.22
2016,9,17,9,15,588.0,161.0,0.45,21.5,525.0,436.73,330.47
2016,9,17,9,30,866.0,87.0,0.5,22.0,639.0,550.82,414.86
2016,9,17,9,45,878.5,88.0,0.55,23.0,674.0,604.32,452.67
2016,9,17,10,0,891.0,89.0,0.6,24.0,709.0,656.86,489.05
2016,9,17,10,15,898.5,90.0,0.65,24.5,737.0,704.77,522.05
2016,9,17,10,30,906.0,91.0,0.7,25.0,765.0,750.77,551.23
2016,9,17,10,45,911.5,92.0,0.8,25.5,785.5,793.1,578.16
2016,9,17,11,0,917.0,93.0,0.9,26.0,806.0,832.93,603.27
2016,9,17,11,15,919.5,93.5,1.0,26.0,818.5,867.04,625.77
2016,9,17,11,30,922.0,94.0,1.1,26.0,831.0,898.09,646.36
2016,9,17,11,45,923.0,94.0,1.2,26.5,836.0,924.06,662.5
2016,9,17,12,0,924.0,94.0,1.3,27.0,841.0,946.62,676.52
2016,9,17,12,15,923.0,94.0,1.4,27.0,837.5,963.81,688.59
2016,9,17,12,30,922.0,94.0,1.5,27.0,834.0,977.34,698.53
2016,9,17,12,45,907.5,99.5,1.6,27.0,819.5,980.37,702.01
2016,9,17,13,0,893.0,105.0,1.7,27.0,805.0,979.57,703.28
2016,9,17,13,15,888.0,104.0,1.75,27.0,786.0,976.99,702.91
2016,9,17,13,30,883.0,103.0,1.8,27.0,767.0,970.74,700.36
2016,9,17,13,45,875.0,102.0,1.9,27.0,740.5,958.05,694.42
2016,9,17,14,0,867.0,101.0,2.0,27.0,714.0,941.91,686.31
2016,9,17,14,15,856.5,99.0,2.0,26.5,681.0,918.97,674.07
2016,9,17,14,30,846.0,97.0,2.0,26.0,648.0,900.7,664.94
2016,9,17,14,45,830.5,95.0,2.05,26.0,609.0,867.13,644.75
2016,9,17,15,0,815.0,93.0,2.1,26.0,570.0,831.03,622.76
2016,9,17,15,15,796.0,90.0,2.1,25.5,526.0,788.55,596.88
2016,9,17,15,30,777.0,87.0,2.1,25.0,482.0,744.3,569.29
2016,9,17,15,45,750.0,83.5,2.15,25.0,434.0,691.83,534.49
2016,9,17,16,0,723.0,80.0,2.2,25.0,386.0,638.8,498.44
2016,9,17,16,15,686.5,75.0,2.15,24.5,336.0,580.73,457.51
2016,9,17,16,30,650.0,70.0,2.1,24.0,286.0,520.57,412.48
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,450.34,358.0
2016,9,17,17,0,544.0,57.0,2.1,23.0,185.0,383.76,304.01
2016,9,17,17,15,459.5,48.0,1.95,22.0,137.0,302.94,237.01
2016,9,17,17,30,375.0,39.0,1.8,21.0,89.0,230.25,174.07
2016,9,17,17,45,238.0,26.0,1.7,20.5,52.5,140.13,83.29
2016,9,17,18,0,101.0,13.0,1.6,20.0,16.0,45.03,0.0
2016,9,17,18,15,50.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,16.5,34.5,11.99,0.0
2016,9,18,6,30,350.0,31.0,0.9,17.0,69.0,24.39,14.62
2016,9,18,6,45,444.0,40.0,1.0,17.5,115.5,30.27,20.64
2016,9,18,7,0,538.0,49.0,1.1,18.0,162.0,35.89,25.9
2016,9,18,7,15,595.5,55.0,1.05,18.5,212.0,39.75,29.44
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,88.25,45.71
2016,9,18,7,45,692.5,65.5,0.95,20.0,313.0,143.14,82.78
2016,9,18,8,0,732.0,70.0,0.9,21.0,364.0,199.25,127.26
2016,9,18,8,15,759.5,73.5,0.9,22.0,412.0,255.72,175.06
2016,9,18,8,30,787.0,77.0,0.9,23.0,460.0,314.73,224.97
2016,9,18,8,45,807.5,79.5,0.9,24.0,505.0,372.47,272.95
2016,9,18,9,0,828.0,82.0,0.9,25.0,550.0,431.31,320.04
2016,9,18,9,15,843.0,84.0,0.85,26.0,590.0,489.08,364.13
2016,9,18,9,30,858.0,86.0,0.8,27.0,630.0,544.95,404.85
2016,9,18,9,45,876.5,84.0,0.75,28.0,666.5,598.56,442.21
2016,9,18,10,0,895.0,82.0,0.7,29.0,703.0,651.71,477.59
2016,9,18,10,15,902.5,83.5,0.6,29.5,730.5,700.18,508.55
2016,9,18,10,30,910.0,85.0,0.5,30.0,758.0,746.72,535.13
2016,9,18,10,45,915.5,85.5,0.45,30.5,778.5,788.56,558.71
2016,9,18,11,0,921.0,86.0,0.4,31.0,799.0,827.87,580.25
2016,9,18,11,15,924.0,86.5,0.5,31.5,812.0,862.39,601.21
2016,9,18,11,30,927.0,87.0,0.6,32.0,825.0,893.85,620.3
2016,9,18,11,45,928.5,87.0,0.7,32.5,830.0,920.24,636.32
2016,9,18,12,0,930.0,87.0,0.8,33.0,835.0,943.21,650.33
2016,9,18,12,15,929.5,87.0,0.95,33.0,832.0,960.81,663.41
2016,9,18,12,30,929.0,87.0,1.1,33.0,829.0,974.75,674.39
2016,9,18,12,45,921.5,89.0,1.25,33.0,816.5,980.53,680.5
2016,9,18,13,0,914.0,91.0,1.4,33.0,804.0,982.51,684.4
2016,9,18,13,15,909.5,90.5,1.5,33.0,785.0,980.78,685.36
2016,9,18,13,30,905.0,90.0,1.6,33.0,766.0,975.32,684.15
2016,9,18,13,45,898.5,88.5,1.7,33.0,740.0,963.14,678.84
2016,9,18,14,0,892.0,87.0,1.8,33.0,714.0,947.39,671.37
2016,9,18,14,15,882.0,85.5,1.85,32.5,681.0,924.94,660.46
2016,9,18,14,30,872.0,84.0,1.9,32.0,648.0,899.3,647.46
2016,9,18,14,45,858.5,82.0,2.0,32.0,609.0,866.95,629.16
2016,9,18,15,0,845.0,80.0,2.1,32.0,570.0,831.96,608.89
2016,9,18,15,15,827.0,77.5,2.15,31.5,526.0,790.24,584.54
2016,9,18,15,30,809.0,75.0,2.2,31.0,482.0,753.24,562.91
2016,9,18,15,45,784.0,72.0,2.25,31.0,434.0,701.83,529.61
2016,9,18,16,0,759.0,69.0,2.3,31.0,386.0,649.68,495.03
2016,9,18,16,15,723.5,65.0,2.25,30.0,335.5,588.73,454.48
2016,9,18,16,30,688.0,61.0,2.2,29.0,285.0,528.67,411.19
2016,9,18,16,45,636.0,55.5,2.2,28.0,234.0,458.41,358.22
