Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,0,584.0,50.0,2.2,27.0,183.0,395.1,307.87
2016,9,18,17,15,500.0,42.0,2.1,26.0,135.0,314.09,241.45
2016,9,18,17,30,416.0,34.0,2.0,25.0,87.0,241.3,178.57
2016,9,18,17,45,270.5,22.5,1.9,24.0,50.5,146.29,77.2
2016,9,18,18,0,125.0,11.0,1.8,23.0,14.0,50.48,0.0
2016,9,18,18,15,62.5,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,167.0,15.5,1.05,17.5,33.0,12.07,0.0
2016,9,19,6,30,334.0,31.0,1.1,18.0,66.0,24.52,14.51
2016,9,19,6,45,426.0,40.5,1.15,18.5,111.5,30.83,20.99
2016,9,19,7,0,518.0,50.0,1.2,19.0,157.0,36.85,26.6
2016,9,19,7,15,576.5,56.5,1.15,19.5,206.5,40.56,30.01
2016,9,19,7,30,635.0,63.0,1.1,20.0,256.0,88.36,46.37
2016,9,19,7,45,675.0,67.5,1.05,21.0,306.5,139.22,80.07
2016,9,19,8,0,715.0,72.0,1.0,22.0,357.0,197.43,126.06
2016,9,19,8,15,743.0,75.5,1.0,22.5,405.0,252.99,173.23
2016,9,19,8,30,771.0,79.0,1.0,23.0,453.0,311.16,222.83
2016,9,19,8,45,792.0,81.5,1.05,24.0,497.5,368.14,270.44
2016,9,19,9,0,813.0,84.0,1.1,25.0,542.0,426.31,317.37
2016,9,19,9,15,828.0,86.5,1.1,25.5,581.5,482.49,361.61
2016,9,19,9,30,843.0,89.0,1.1,26.0,621.0,539.18,404.51
2016,9,19,9,45,844.5,95.0,1.15,27.0,652.5,589.87,441.03
2016,9,19,10,0,846.0,101.0,1.2,28.0,684.0,638.68,474.86
2016,9,19,10,15,855.0,102.5,1.2,28.5,711.5,686.09,507.25
2016,9,19,10,30,864.0,104.0,1.2,29.0,739.0,731.82,536.6
2016,9,19,10,45,872.0,103.5,1.3,29.5,760.0,772.89,562.63
2016,9,19,11,0,880.0,103.0,1.4,30.0,781.0,811.73,587.01
2016,9,19,11,15,883.5,103.5,1.5,30.0,794.0,845.42,609.11
2016,9,19,11,30,887.0,104.0,1.6,30.0,807.0,876.22,629.38
2016,9,19,11,45,891.5,103.0,1.75,30.5,812.5,903.29,646.57
2016,9,19,12,0,896.0,102.0,1.9,31.0,818.0,927.2,661.75
2016,9,19,12,15,895.5,102.0,1.95,31.0,815.0,944.27,672.92
2016,9,19,12,30,895.0,102.0,2.0,31.0,812.0,957.8,682.03
2016,9,19,12,45,883.0,106.0,2.15,31.0,798.5,961.21,685.98
2016,9,19,13,0,871.0,110.0,2.3,31.0,785.0,960.92,687.73
2016,9,19,13,15,866.0,109.5,2.35,31.0,766.5,958.75,687.44
2016,9,19,13,30,861.0,109.0,2.4,31.0,748.0,953.01,685.02
2016,9,19,13,45,857.5,105.5,2.5,31.0,723.0,941.82,679.67
2016,9,19,14,0,854.0,102.0,2.6,31.0,698.0,927.11,672.14
2016,9,19,14,15,843.5,100.0,2.65,30.5,665.5,904.25,660.25
2016,9,19,14,30,833.0,98.0,2.7,30.0,633.0,886.15,651.5
2016,9,19,14,45,823.5,94.0,2.75,29.5,595.5,855.69,634.4
2016,9,19,15,0,814.0,90.0,2.8,29.0,558.0,822.45,615.26
2016,9,19,15,15,794.5,87.0,2.8,28.5,514.0,779.54,588.83
2016,9,19,15,30,775.0,84.0,2.8,28.0,470.0,734.91,560.75
2016,9,19,15,45,754.0,79.0,2.85,28.0,423.5,685.33,527.67
2016,9,19,16,0,733.0,74.0,2.9,28.0,377.0,634.77,493.12
2016,9,19,16,15,696.0,69.5,2.85,27.0,326.5,573.28,450.54
2016,9,19,16,30,659.0,65.0,2.8,26.0,276.0,516.24,408.24
2016,9,19,16,45,610.0,58.0,2.75,25.5,226.5,447.61,354.43
2016,9,19,17,0,561.0,51.0,2.7,25.0,177.0,382.32,300.93
2016,9,19,17,15,474.0,43.0,2.6,24.0,129.5,301.28,233.5
2016,9,19,17,30,387.0,35.0,2.5,23.0,82.0,228.73,169.7
2016,9,19,17,45,242.0,22.5,2.4,22.5,47.0,133.23,59.23
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,40.27,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.0,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.0,2.6,14.5,33.0,13.56,0.0
2016,9,20,6,30,307.0,34.0,2.7,15.0,66.0,27.57,17.04
2016,9,20,6,45,409.0,44.0,2.8,15.5,112.0,34.17,24.11
2016,9,20,7,0,511.0,54.0,2.9,16.0,158.0,40.5,30.11
2016,9,20,7,15,572.5,60.5,2.9,16.0,208.5,43.56,33.08
2016,9,20,7,30,634.0,67.0,2.9,16.0,259.0,91.29,49.82
2016,9,20,7,45,447.0,110.0,2.95,16.5,257.5,145.56,97.05
2016,9,20,8,0,260.0,153.0,3.0,17.0,256.0,178.91,132.77
2016,9,20,8,15,520.0,118.0,2.95,17.5,357.0,231.62,168.23
2016,9,20,8,30,780.0,83.0,2.9,18.0,458.0,317.18,234.14
2016,9,20,8,45,804.5,84.0,2.85,19.0,503.5,374.57,283.79
2016,9,20,9,0,829.0,85.0,2.8,20.0,549.0,433.5,333.2
2016,9,20,9,15,843.5,87.5,2.8,20.0,589.0,490.29,380.8
2016,9,20,9,30,858.0,90.0,2.8,20.0,629.0,547.44,427.19
2016,9,20,9,45,869.5,91.0,2.8,20.5,663.0,599.84,467.86
2016,9,20,10,0,881.0,92.0,2.8,21.0,697.0,651.19,506.44
2016,9,20,10,15,889.0,93.5,2.8,21.0,724.5,699.35,542.58
2016,9,20,10,30,897.0,95.0,2.8,21.0,752.0,745.66,575.13
2016,9,20,10,45,902.5,95.5,2.85,21.5,772.0,786.97,602.43
2016,9,20,11,0,908.0,96.0,2.9,22.0,792.0,825.78,627.72
2016,9,20,11,15,911.0,96.5,2.95,22.0,804.5,859.83,650.78
2016,9,20,11,30,914.0,97.0,3.0,22.0,817.0,890.86,671.76
2016,9,20,11,45,914.0,97.5,3.05,22.5,821.5,916.08,687.46
2016,9,20,12,0,914.0,98.0,3.1,23.0,826.0,937.87,700.9
2016,9,20,12,15,913.5,98.0,3.15,23.0,822.5,955.14,712.73
2016,9,20,12,30,913.0,98.0,3.2,23.0,819.0,968.8,722.31
2016,9,20,12,45,907.0,99.0,3.25,23.5,806.5,974.69,725.44
2016,9,20,13,0,901.0,100.0,3.3,24.0,794.0,976.84,726.27
2016,9,20,13,15,722.0,174.0,3.3,23.5,721.5,904.71,679.63
2016,9,20,13,30,543.0,248.0,3.3,23.0,649.0,810.33,614.75
2016,9,20,13,45,581.0,223.5,3.35,23.0,639.0,817.89,623.09
2016,9,20,14,0,619.0,199.0,3.4,23.0,629.0,827.47,632.03
2016,9,20,14,15,640.0,179.0,3.4,22.5,605.0,817.59,627.37
2016,9,20,14,30,661.0,159.0,3.4,22.0,581.0,803.79,620.17
2016,9,20,14,45,739.5,124.5,3.45,22.0,568.5,819.6,633.16
2016,9,20,15,0,818.0,90.0,3.5,22.0,556.0,823.78,637.85
2016,9,20,15,15,798.0,87.0,3.5,21.5,512.0,780.31,609.61
2016,9,20,15,30,778.0,84.0,3.5,21.0,468.0,735.15,579.95
2016,9,20,15,45,751.0,80.5,3.55,21.0,420.0,682.7,543.35
2016,9,20,16,0,724.0,77.0,3.6,21.0,372.0,629.7,505.51
2016,9,20,16,15,685.0,72.0,3.55,20.5,321.5,570.08,461.36
2016,9,20,16,30,646.0,67.0,3.5,20.0,271.0,508.64,413.33
2016,9,20,16,45,590.5,60.5,3.5,20.0,220.5,437.57,355.12
2016,9,20,17,0,535.0,54.0,3.5,20.0,170.0,370.43,297.94
2016,9,20,17,15,444.0,44.5,3.45,19.0,123.5,287.22,227.03
2016,9,20,17,30,353.0,35.0,3.4,18.0,77.0,213.02,160.03
2016,9,20,17,45,176.5,17.5,3.35,17.5,38.5,101.14,32.17
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,15.5,3.6,14.0,15.5,14.36,0.0
2016,9,21,6,30,0.0,31.0,3.8,14.0,31.0,28.13,17.36
2016,9,21,6,45,12.5,51.5,4.0,14.5,54.0,45.75,34.22
2016,9,21,7,0,25.0,72.0,4.2,15.0,77.0,61.32,48.52
2016,9,21,7,15,34.0,93.0,4.3,15.0,102.0,77.93,63.6
2016,9,21,7,30,43.0,114.0,4.4,15.0,127.0,99.82,77.72
2016,9,21,7,45,50.5,134.5,4.5,15.5,152.5,122.64,95.91
2016,9,21,8,0,58.0,155.0,4.6,16.0,178.0,146.64,115.28
2016,9,21,8,15,210.0,166.5,4.6,16.5,264.5,197.12,151.59
2016,9,21,8,30,362.0,178.0,4.6,17.0,351.0,269.69,207.91
2016,9,21,8,45,262.0,212.5,4.65,17.5,344.5,287.6,225.92
2016,9,21,9,0,162.0,247.0,4.7,18.0,338.0,293.91,232.62
2016,9,21,9,15,511.0,169.0,4.7,18.0,483.5,404.53,320.96
2016,9,21,9,30,860.0,91.0,4.7,18.0,629.0,548.75,436.32
2016,9,21,9,45,874.5,92.0,4.75,18.5,664.5,602.96,479.4
2016,9,21,10,0,889.0,93.0,4.8,19.0,700.0,656.38,521.0
2016,9,21,10,15,898.5,94.5,4.8,19.0,729.0,705.87,559.41
2016,9,21,10,30,908.0,96.0,4.8,19.0,758.0,753.61,594.28
2016,9,21,10,45,916.0,96.0,4.8,19.0,779.5,796.68,624.83
2016,9,21,11,0,924.0,96.0,4.8,19.0,801.0,837.38,653.45
2016,9,21,11,15,928.5,97.0,4.8,19.0,815.0,873.64,678.73
2016,9,21,11,30,933.0,98.0,4.8,19.0,829.0,906.92,701.82
2016,9,21,11,45,936.5,97.5,4.85,19.5,835.0,934.58,719.87
2016,9,21,12,0,940.0,97.0,4.9,20.0,841.0,958.87,735.57
2016,9,21,12,15,829.0,145.5,4.95,20.0,799.5,934.15,718.52
2016,9,21,12,30,718.0,194.0,5.0,20.0,758.0,901.18,695.94
2016,9,21,12,45,712.5,194.5,5.05,20.0,748.0,906.42,700.52
2016,9,21,13,0,707.0,195.0,5.1,20.0,738.0,908.49,702.76
2016,9,21,13,15,814.5,147.0,5.15,20.0,757.0,956.23,737.49
2016,9,21,13,30,922.0,99.0,5.2,20.0,776.0,996.2,766.45
2016,9,21,13,45,918.5,96.5,5.3,20.0,750.0,985.48,760.44
2016,9,21,14,0,915.0,94.0,5.4,20.0,724.0,971.05,752.22
2016,9,21,14,15,904.5,92.5,5.45,20.0,690.0,947.71,737.41
2016,9,21,14,30,894.0,91.0,5.5,20.0,656.0,921.12,720.31
2016,9,21,14,45,883.5,87.5,5.55,20.0,616.5,889.08,699.23
2016,9,21,15,0,873.0,84.0,5.6,20.0,577.0,854.16,675.9
2016,9,21,15,15,853.5,81.0,5.6,19.5,531.0,816.62,651.46
2016,9,21,15,30,834.0,78.0,5.6,19.0,485.0,770.04,619.83
2016,9,21,15,45,811.0,74.0,5.6,19.0,436.0,718.02,582.29
2016,9,21,16,0,788.0,70.0,5.6,19.0,387.0,665.02,543.24
2016,9,21,16,15,749.5,66.0,5.5,18.5,334.5,600.94,494.89
2016,9,21,16,30,711.0,62.0,5.4,18.0,282.0,537.9,444.14
2016,9,21,16,45,654.5,56.0,5.35,17.5,229.5,467.26,385.23
2016,9,21,17,0,598.0,50.0,5.3,17.0,177.0,397.29,324.58
2016,9,21,17,15,501.0,41.5,5.2,16.5,127.5,309.5,247.41
2016,9,21,17,30,404.0,33.0,5.1,16.0,78.0,231.31,173.84
2016,9,21,17,45,202.0,16.5,5.05,15.5,39.0,107.48,14.76
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,155.0,15.5,3.8,12.5,30.5,12.36,0.0
2016,9,22,6,30,310.0,31.0,3.9,13.0,61.0,24.98,14.63
2016,9,22,6,45,415.5,41.0,4.05,13.5,107.5,31.73,22.1
2016,9,22,7,0,521.0,51.0,4.2,14.0,154.0,38.19,28.27
2016,9,22,7,15,584.5,57.5,4.1,14.5,205.0,41.32,31.27
2016,9,22,7,30,648.0,64.0,4.0,15.0,256.0,88.93,47.85
2016,9,22,7,45,696.5,67.5,3.95,15.5,308.5,143.86,85.18
2016,9,22,8,0,745.0,71.0,3.9,16.0,361.0,200.85,131.48
2016,9,22,8,15,773.5,74.5,3.7,16.5,410.0,258.25,182.17
2016,9,22,8,30,802.0,78.0,3.5,17.0,459.0,318.28,235.64
2016,9,22,8,45,826.0,79.5,3.35,17.5,505.0,377.09,287.55
2016,9,22,9,0,850.0,81.0,3.2,18.0,551.0,438.96,340.37
2016,9,22,9,15,865.0,83.0,3.1,18.5,591.5,495.98,387.88
2016,9,22,9,30,880.0,85.0,3.0,19.0,632.0,552.81,433.49
2016,9,22,9,45,895.0,85.0,2.9,19.5,667.5,607.2,475.65
2016,9,22,10,0,910.0,85.0,2.8,20.0,703.0,660.77,515.72
2016,9,22,10,15,917.5,86.0,2.75,20.0,730.5,709.21,551.95
2016,9,22,10,30,925.0,87.0,2.7,20.0,758.0,755.64,584.1
2016,9,22,10,45,929.5,88.0,2.65,20.5,778.0,797.59,611.21
2016,9,22,11,0,934.0,89.0,2.6,21.0,798.0,836.87,636.07
2016,9,22,11,15,937.0,89.5,2.65,21.0,810.5,871.54,659.47
2016,9,22,11,30,940.0,90.0,2.7,21.0,823.0,903.1,680.72
2016,9,22,11,45,940.0,90.5,2.75,21.5,827.0,928.75,696.66
2016,9,22,12,0,940.0,91.0,2.8,22.0,831.0,950.87,710.27
2016,9,22,12,15,939.0,91.0,2.8,22.0,827.5,967.91,721.51
2016,9,22,12,30,938.0,91.0,2.8,22.0,824.0,981.21,730.42
2016,9,22,12,45,930.5,93.0,2.85,22.0,811.0,986.85,734.84
2016,9,22,13,0,923.0,95.0,2.9,22.0,798.0,988.64,736.92
2016,9,22,13,15,918.0,94.0,2.95,22.0,778.5,985.62,735.99
2016,9,22,13,30,913.0,93.0,3.0,22.0,759.0,978.83,732.72
2016,9,22,13,45,902.5,93.0,3.05,22.0,731.0,964.31,724.41
2016,9,22,14,0,892.0,93.0,3.1,22.0,703.0,946.32,713.89
2016,9,22,14,15,881.0,91.5,3.2,22.0,669.5,922.78,700.01
2016,9,22,14,30,870.0,90.0,3.3,22.0,636.0,896.11,683.92
2016,9,22,14,45,852.0,89.0,3.4,22.0,595.0,868.38,666.99
2016,9,22,15,0,834.0,88.0,3.5,22.0,554.0,830.64,642.83
2016,9,22,15,15,813.5,85.0,3.6,21.5,509.5,786.27,614.77
2016,9,22,15,30,793.0,82.0,3.7,21.0,465.0,740.19,584.85
2016,9,22,15,45,759.0,79.5,3.85,20.5,415.0,683.16,546.11
2016,9,22,16,0,725.0,77.0,4.0,20.0,365.0,626.06,506.11
2016,9,22,16,15,684.0,72.0,4.05,19.5,314.5,565.42,460.6
2016,9,22,16,30,643.0,67.0,4.1,19.0,264.0,502.93,411.22
2016,9,22,16,45,578.5,61.0,4.2,18.5,212.5,427.69,349.59
2016,9,22,17,0,514.0,55.0,4.3,18.0,161.0,357.18,289.43
2016,9,22,17,15,415.0,45.0,4.15,17.5,114.5,271.17,214.62
2016,9,22,17,30,316.0,35.0,4.0,17.0,68.0,194.94,143.31
2016,9,22,17,45,158.0,17.5,3.9,16.5,34.0,90.88,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,177.0,13.5,1.85,12.5,30.0,10.6,0.0
2016,9,23,6,30,354.0,27.0,1.9,13.0,60.0,21.35,11.47
2016,9,23,6,45,451.0,35.5,1.95,14.0,105.5,26.95,17.87
2016,9,23,7,0,548.0,44.0,2.0,15.0,151.0,32.33,22.98
2016,9,23,7,15,607.0,50.0,1.9,15.5,201.0,38.7,28.83
2016,9,23,7,30,666.0,56.0,1.8,16.0,251.0,86.03,44.75
2016,9,23,7,45,704.5,60.0,1.75,16.5,301.0,137.64,79.18
2016,9,23,8,0,743.0,64.0,1.7,17.0,351.0,193.64,124.6
2016,9,23,8,15,769.5,67.5,1.65,17.5,398.5,250.32,174.14
2016,9,23,8,30,796.0,71.0,1.6,18.0,446.0,309.37,226.09
2016,9,23,8,45,816.5,73.0,1.6,19.0,490.5,366.89,275.7
2016,9,23,9,0,837.0,75.0,1.6,20.0,535.0,427.12,325.7
2016,9,23,9,15,851.0,77.0,1.55,20.5,574.0,482.82,370.98
2016,9,23,9,30,865.0,79.0,1.5,21.0,613.0,538.24,414.27
2016,9,23,9,45,875.5,80.5,1.5,21.5,646.5,590.6,453.96
2016,9,23,10,0,886.0,82.0,1.5,22.0,680.0,641.79,491.43
2016,9,23,10,15,893.0,83.0,1.55,22.5,707.0,688.69,525.08
2016,9,23,10,30,900.0,84.0,1.6,23.0,734.0,733.62,554.86
2016,9,23,10,45,904.5,85.0,1.65,23.5,753.0,774.48,581.13
2016,9,23,11,0,909.0,86.0,1.7,24.0,772.0,812.75,605.4
2016,9,23,11,15,911.5,86.5,1.8,24.0,784.0,846.08,627.89
2016,9,23,11,30,914.0,87.0,1.9,24.0,796.0,876.35,648.38
2016,9,23,11,45,913.0,88.0,2.0,24.0,799.5,900.89,665.13
2016,9,23,12,0,912.0,89.0,2.1,24.0,803.0,921.96,679.72
2016,9,23,12,15,910.5,89.0,2.25,24.0,799.5,937.94,691.59
2016,9,23,12,30,909.0,89.0,2.4,24.0,796.0,950.27,701.21
2016,9,23,12,45,902.5,90.5,2.55,24.0,783.0,955.92,706.56
2016,9,23,13,0,896.0,92.0,2.7,24.0,770.0,957.84,709.61
2016,9,23,13,15,891.0,91.0,2.8,23.5,751.0,954.66,710.36
2016,9,23,13,30,886.0,90.0,2.9,23.0,732.0,947.82,708.82
2016,9,23,13,45,878.0,89.0,3.05,23.0,705.5,934.58,702.07
2016,9,23,14,0,870.0,88.0,3.2,23.0,679.0,917.9,693.03
2016,9,23,14,15,860.0,86.5,3.25,23.0,646.5,895.5,679.41
2016,9,23,14,30,850.0,85.0,3.3,23.0,614.0,870.01,663.68
2016,9,23,14,45,662.0,137.0,3.4,23.0,533.0,760.95,588.98
2016,9,23,15,0,474.0,189.0,3.5,23.0,452.0,638.6,499.84
2016,9,23,15,15,630.5,131.5,3.5,22.5,451.0,693.1,545.82
2016,9,23,15,30,787.0,74.0,3.5,22.0,450.0,723.43,570.36
2016,9,23,15,45,757.5,71.0,3.55,22.0,402.0,669.51,532.09
2016,9,23,16,0,728.0,68.0,3.6,22.0,354.0,615.29,493.2
2016,9,23,16,15,688.5,64.0,3.6,21.0,304.0,553.26,448.02
2016,9,23,16,30,649.0,60.0,3.6,20.0,254.0,495.88,403.4
2016,9,23,16,45,592.5,53.5,3.6,19.5,204.5,424.63,345.03
2016,9,23,17,0,536.0,47.0,3.6,19.0,155.0,357.56,287.64
2016,9,23,17,15,439.0,38.0,3.55,18.5,109.5,273.16,214.37
2016,9,23,17,30,342.0,29.0,3.5,18.0,64.0,198.81,142.72
2016,9,23,17,45,171.0,14.5,3.45,17.5,32.0,90.36,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.5,12.5,1.35,14.5,29.5,11.91,0.0
2016,9,24,6,30,377.0,25.0,1.4,15.0,59.0,19.64,9.73
2016,9,24,6,45,476.5,33.0,1.5,16.0,105.0,27.16,17.85
2016,9,24,7,0,576.0,41.0,1.6,17.0,151.0,32.72,23.1
2016,9,24,7,15,635.0,46.0,1.65,17.5,201.5,35.33,25.6
2016,9,24,7,30,694.0,51.0,1.7,18.0,252.0,82.88,40.98
2016,9,24,7,45,733.0,55.0,1.75,18.5,303.0,136.23,76.19
2016,9,24,8,0,772.0,59.0,1.8,19.0,354.0,193.97,122.72
2016,9,24,8,15,799.0,62.0,1.9,19.5,403.0,251.97,173.28
2016,9,24,8,30,826.0,65.0,2.0,20.0,452.0,314.93,228.43
2016,9,24,8,45,846.5,67.0,2.1,21.0,497.0,373.64,279.15
2016,9,24,9,0,867.0,69.0,2.2,22.0,542.0,433.28,329.06
2016,9,24,9,15,881.5,70.5,2.2,22.5,582.0,490.23,375.69
2016,9,24,9,30,896.0,72.0,2.2,23.0,622.0,546.89,420.41
2016,9,24,9,45,910.0,72.0,2.2,24.0,657.0,601.18,460.95
2016,9,24,10,0,924.0,72.0,2.2,25.0,692.0,654.52,499.25
2016,9,24,10,15,931.5,73.0,2.15,25.5,719.5,703.3,533.6
2016,9,24,10,30,939.0,74.0,2.1,26.0,747.0,750.03,563.46
2016,9,24,10,45,944.5,74.5,2.1,26.5,767.5,792.46,590.22
2016,9,24,11,0,950.0,75.0,2.1,27.0,788.0,832.24,614.86
2016,9,24,11,15,953.0,75.0,2.05,27.0,800.5,866.58,636.43
2016,9,24,11,30,956.0,75.0,2.0,27.0,813.0,897.73,655.76
2016,9,24,11,45,957.5,75.5,1.95,27.5,817.5,924.78,671.01
2016,9,24,12,0,959.0,76.0,1.9,28.0,822.0,948.29,683.9
2016,9,24,12,15,958.5,76.0,1.9,28.0,818.5,965.79,694.88
2016,9,24,12,30,958.0,76.0,1.9,28.0,815.0,979.49,703.62
2016,9,24,12,45,945.0,81.0,1.95,28.5,801.5,983.31,705.45
2016,9,24,13,0,932.0,86.0,2.0,29.0,788.0,983.18,705.01
2016,9,24,13,15,927.0,85.5,2.05,29.0,768.0,980.49,704.53
2016,9,24,13,30,922.0,85.0,2.1,29.0,748.0,974.02,701.8
2016,9,24,13,45,914.0,84.0,2.15,29.0,721.0,960.43,694.65
2016,9,24,14,0,906.0,83.0,2.2,29.0,694.0,943.26,685.33
2016,9,24,14,15,895.0,81.5,2.2,28.5,660.0,919.32,672.52
2016,9,24,14,30,884.0,80.0,2.2,28.0,626.0,892.2,657.6
2016,9,24,14,45,869.5,78.0,2.25,28.0,586.0,858.44,637.31
2016,9,24,15,0,855.0,76.0,2.3,28.0,546.0,822.1,615.08
2016,9,24,15,15,835.0,73.5,2.3,27.5,501.0,778.33,588.24
2016,9,24,15,30,815.0,71.0,2.3,27.0,456.0,739.32,564.22
2016,9,24,15,45,787.5,68.0,2.35,27.0,407.5,685.92,528.56
2016,9,24,16,0,760.0,65.0,2.4,27.0,359.0,631.99,491.62
2016,9,24,16,15,720.0,60.5,2.35,26.0,308.0,567.78,446.62
2016,9,24,16,30,680.0,56.0,2.3,25.0,257.0,504.93,399.47
2016,9,24,16,45,617.5,50.5,2.3,24.0,206.0,429.86,340.65
2016,9,24,17,0,555.0,45.0,2.3,23.0,155.0,363.27,285.53
2016,9,24,17,15,454.0,36.5,2.25,22.0,108.5,277.02,212.68
2016,9,24,17,30,353.0,28.0,2.2,21.0,62.0,201.25,138.68
2016,9,24,17,45,176.5,14.0,2.2,20.0,31.0,76.07,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.0,29.5,11.91,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,59.0,19.77,9.39
2016,9,25,6,45,485.0,33.0,1.9,18.0,106.0,27.31,17.75
2016,9,25,7,0,589.0,41.0,2.0,19.0,153.0,32.88,23.0
2016,9,25,7,15,649.0,46.5,2.05,19.5,204.5,35.93,25.87
2016,9,25,7,30,709.0,52.0,2.1,20.0,256.0,84.2,41.42
2016,9,25,7,45,747.5,56.0,2.15,20.5,307.0,138.38,76.8
2016,9,25,8,0,786.0,60.0,2.2,21.0,358.0,196.89,123.63
2016,9,25,8,15,813.0,63.0,2.2,21.5,407.5,255.71,174.55
2016,9,25,8,30,840.0,66.0,2.2,22.0,457.0,319.42,229.94
2016,9,25,8,45,858.5,68.5,2.25,23.0,502.0,378.66,280.77
2016,9,25,9,0,877.0,71.0,2.3,24.0,547.0,438.59,330.52
2016,9,25,9,15,890.5,73.0,2.25,24.5,587.0,496.08,377.1
2016,9,25,9,30,904.0,75.0,2.2,25.0,627.0,553.15,421.59
2016,9,25,9,45,917.0,75.0,2.2,26.0,661.5,607.24,461.6
2016,9,25,10,0,930.0,75.0,2.2,27.0,696.0,660.26,499.3
2016,9,25,10,15,937.0,76.0,2.15,27.5,723.5,708.94,533.31
2016,9,25,10,30,944.0,77.0,2.1,28.0,751.0,755.51,562.86
2016,9,25,10,45,946.5,78.5,2.1,29.0,770.0,796.88,587.47
2016,9,25,11,0,949.0,80.0,2.1,30.0,789.0,835.39,609.76
2016,9,25,11,15,951.5,80.5,2.0,30.5,801.5,869.8,629.39
2016,9,25,11,30,954.0,81.0,1.9,31.0,814.0,901.0,646.62
2016,9,25,11,45,952.5,82.5,1.85,31.5,817.0,926.45,660.48
2016,9,25,12,0,951.0,84.0,1.8,32.0,820.0,948.26,672.01
2016,9,25,12,15,950.0,83.5,1.7,32.5,816.0,964.61,679.48
2016,9,25,12,30,949.0,83.0,1.6,33.0,812.0,977.17,684.6
2016,9,25,12,45,943.5,84.0,1.5,33.5,799.5,983.38,685.85
2016,9,25,13,0,938.0,85.0,1.4,34.0,787.0,985.71,684.85
2016,9,25,13,15,933.0,84.0,1.25,34.0,767.0,982.38,681.11
2016,9,25,13,30,928.0,83.0,1.1,34.0,747.0,975.21,675.13
2016,9,25,13,45,916.0,84.0,1.0,34.0,718.5,960.11,665.28
2016,9,25,14,0,904.0,85.0,0.9,34.0,690.0,941.53,653.49
2016,9,25,14,15,893.5,83.0,0.8,34.0,656.0,917.46,638.46
2016,9,25,14,30,883.0,81.0,0.7,34.0,622.0,890.18,621.56
2016,9,25,14,45,863.5,80.5,0.6,34.0,581.0,853.91,599.14
2016,9,25,15,0,844.0,80.0,0.5,34.0,540.0,822.39,579.71
2016,9,25,15,15,823.5,77.5,0.55,33.5,495.0,778.32,555.77
2016,9,25,15,30,803.0,75.0,0.6,33.0,450.0,732.55,530.14
2016,9,25,15,45,599.0,101.0,0.65,32.5,364.0,587.19,435.86
2016,9,25,16,0,395.0,127.0,0.7,32.0,278.0,445.83,336.59
2016,9,25,16,15,368.5,112.5,0.8,31.0,237.5,395.01,302.3
2016,9,25,16,30,342.0,98.0,0.9,30.0,197.0,345.45,266.35
2016,9,25,16,45,434.0,72.5,1.05,29.0,172.5,350.68,270.76
2016,9,25,17,0,526.0,47.0,1.2,28.0,148.0,349.11,266.85
2016,9,25,17,15,422.0,37.5,1.3,27.0,102.0,262.05,195.43
2016,9,25,17,30,318.0,28.0,1.4,26.0,56.0,185.9,120.55
2016,9,25,17,45,159.0,14.0,1.5,25.0,28.0,69.33,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,14.0,0.45,17.5,24.0,13.34,0.0
2016,9,26,6,30,239.0,28.0,0.4,18.0,48.0,22.68,11.14
2016,9,26,6,45,342.0,40.5,0.35,19.0,92.0,31.87,21.55
2016,9,26,7,0,445.0,53.0,0.3,20.0,136.0,40.59,29.59
2016,9,26,7,15,511.5,62.0,0.3,20.5,185.5,45.71,34.3
2016,9,26,7,30,578.0,71.0,0.3,21.0,235.0,89.15,49.68
2016,9,26,7,45,623.5,77.5,0.3,21.5,285.0,138.72,81.62
2016,9,26,8,0,669.0,84.0,0.3,22.0,335.0,193.64,124.0
2016,9,26,8,15,701.0,89.0,0.25,23.0,383.5,248.99,169.4
2016,9,26,8,30,733.0,94.0,0.2,24.0,432.0,307.47,217.26
2016,9,26,8,45,756.0,98.0,0.2,25.0,477.0,366.71,264.93
2016,9,26,9,0,779.0,102.0,0.2,26.0,522.0,424.95,310.18
2016,9,26,9,15,796.5,105.0,0.3,26.5,562.0,480.82,353.48
2016,9,26,9,30,814.0,108.0,0.4,27.0,602.0,536.95,395.61
2016,9,26,9,45,826.0,111.0,0.55,28.0,636.5,589.88,433.92
2016,9,26,10,0,838.0,114.0,0.7,29.0,671.0,641.96,470.46
2016,9,26,10,15,847.5,115.5,0.75,29.5,698.5,689.74,502.93
2016,9,26,10,30,857.0,117.0,0.8,30.0,726.0,735.89,533.45
2016,9,26,10,45,863.0,118.5,0.9,30.5,746.0,777.55,559.61
2016,9,26,11,0,869.0,120.0,1.0,31.0,766.0,816.86,584.06
2016,9,26,11,15,873.0,121.0,1.1,31.5,778.5,851.46,605.36
2016,9,26,11,30,877.0,122.0,1.2,32.0,791.0,877.56,621.26
2016,9,26,11,45,879.0,121.5,1.3,32.5,795.5,902.35,636.4
2016,9,26,12,0,881.0,121.0,1.4,33.0,800.0,923.9,649.53
2016,9,26,12,15,880.0,121.0,1.5,33.0,796.0,939.9,660.63
2016,9,26,12,30,879.0,121.0,1.6,33.0,792.0,952.39,669.72
2016,9,26,12,45,902.5,107.5,1.75,33.0,787.0,969.43,682.42
2016,9,26,13,0,926.0,94.0,1.9,33.0,782.0,982.65,692.78
2016,9,26,13,15,920.5,93.5,1.95,32.5,762.0,979.43,693.28
2016,9,26,13,30,915.0,93.0,2.0,32.0,742.0,972.44,691.71
2016,9,26,13,45,908.5,91.0,2.1,32.0,715.0,959.09,685.4
2016,9,26,14,0,902.0,89.0,2.2,32.0,688.0,942.15,676.86
2016,9,26,14,15,891.0,87.0,2.2,31.5,654.0,917.64,663.86
2016,9,26,14,30,880.0,85.0,2.2,31.0,620.0,889.97,648.78
2016,9,26,14,45,867.0,82.5,2.25,31.0,580.0,857.0,629.24
2016,9,26,15,0,854.0,80.0,2.3,31.0,540.0,828.41,612.46
2016,9,26,15,15,833.5,77.0,2.25,30.5,494.5,783.42,584.75
2016,9,26,15,30,813.0,74.0,2.2,30.0,449.0,736.71,555.44
2016,9,26,15,45,787.5,70.0,2.15,30.0,400.5,683.66,519.94
2016,9,26,16,0,762.0,66.0,2.1,30.0,352.0,629.95,483.13
2016,9,26,16,15,721.0,61.5,1.9,29.0,300.5,565.12,437.29
2016,9,26,16,30,680.0,57.0,1.7,28.0,249.0,501.71,389.75
2016,9,26,16,45,621.5,50.0,1.55,27.0,198.5,427.44,332.0
2016,9,26,17,0,563.0,43.0,1.4,26.0,148.0,361.48,277.83
2016,9,26,17,15,459.0,34.0,1.35,25.0,101.5,273.57,204.61
2016,9,26,17,30,355.0,25.0,1.3,24.0,55.0,195.01,120.86
2016,9,26,17,45,177.5,12.5,1.3,23.0,27.5,73.84,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,11.91,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,19.98,8.69
2016,9,27,6,45,403.0,36.0,0.2,18.5,94.5,27.91,18.2
2016,9,27,7,0,505.0,47.0,0.2,19.0,139.0,35.44,25.26
2016,9,27,7,15,570.0,54.0,0.2,19.5,189.0,39.13,28.73
2016,9,27,7,30,635.0,61.0,0.2,20.0,239.0,83.55,43.6
2016,9,27,7,45,675.5,66.5,0.2,20.5,289.0,135.05,76.75
2016,9,27,8,0,716.0,72.0,0.2,21.0,339.0,193.92,122.67
2016,9,27,8,15,746.0,76.0,0.2,22.0,387.5,250.19,169.34
2016,9,27,8,30,776.0,80.0,0.2,23.0,436.0,309.27,218.42
2016,9,27,8,45,797.0,83.5,0.25,24.0,480.5,367.15,265.95
2016,9,27,9,0,818.0,87.0,0.3,25.0,525.0,426.19,312.74
2016,9,27,9,15,834.0,89.0,0.35,25.5,565.0,482.28,356.37
2016,9,27,9,30,850.0,91.0,0.4,26.0,605.0,538.35,398.45
2016,9,27,9,45,874.5,88.0,0.5,27.0,642.0,593.68,438.35
2016,9,27,10,0,899.0,85.0,0.6,28.0,679.0,648.85,476.84
2016,9,27,10,15,907.0,86.0,0.65,28.5,706.0,696.78,509.52
2016,9,27,10,30,915.0,87.0,0.7,29.0,733.0,742.75,538.8
2016,9,27,10,45,919.5,88.0,0.8,29.5,752.5,783.93,564.67
2016,9,27,11,0,924.0,89.0,0.9,30.0,772.0,822.46,588.67
2016,9,27,11,15,927.0,89.5,0.95,30.0,784.5,856.41,610.09
2016,9,27,11,30,930.0,90.0,1.0,30.0,797.0,887.26,629.57
2016,9,27,11,45,930.5,90.5,1.1,30.5,800.5,912.69,645.19
2016,9,27,12,0,931.0,91.0,1.2,31.0,804.0,934.64,658.7
2016,9,27,12,15,930.0,91.0,1.3,31.0,800.0,951.11,670.23
2016,9,27,12,30,929.0,91.0,1.4,31.0,796.0,963.87,679.64
2016,9,27,12,45,930.5,88.0,1.5,31.0,785.0,971.84,686.23
2016,9,27,13,0,932.0,85.0,1.6,31.0,774.0,975.98,690.61
2016,9,27,13,15,926.5,84.5,1.65,31.0,754.0,972.6,689.77
2016,9,27,13,30,921.0,84.0,1.7,31.0,734.0,965.43,686.78
2016,9,27,13,45,912.5,83.0,1.75,31.0,706.0,951.19,679.47
2016,9,27,14,0,904.0,82.0,1.8,31.0,678.0,933.4,670.02
2016,9,27,14,15,893.0,80.5,1.85,30.5,644.0,909.34,657.91
2016,9,27,14,30,882.0,79.0,1.9,30.0,610.0,882.13,643.69
2016,9,27,14,45,866.5,77.0,2.0,30.0,570.0,847.47,623.57
2016,9,27,15,0,851.0,75.0,2.1,30.0,530.0,810.3,601.46
2016,9,27,15,15,830.5,72.5,2.15,29.5,485.0,772.95,579.58
2016,9,27,15,30,810.0,70.0,2.2,29.0,440.0,726.99,551.17
2016,9,27,15,45,780.5,67.0,2.25,28.5,391.0,672.4,515.86
2016,9,27,16,0,751.0,64.0,2.3,28.0,342.0,617.47,479.14
2016,9,27,16,15,709.5,59.5,2.25,27.0,291.5,552.92,433.26
2016,9,27,16,30,668.0,55.0,2.2,26.0,241.0,489.88,385.64
2016,9,27,16,45,603.5,48.5,2.2,25.5,190.5,413.61,324.94
2016,9,27,17,0,539.0,42.0,2.2,25.0,140.0,346.32,268.48
2016,9,27,17,15,433.0,33.0,2.15,24.0,95.0,259.18,194.53
2016,9,27,17,30,327.0,24.0,2.1,23.0,50.0,179.8,103.51
2016,9,27,17,45,163.5,12.0,2.05,22.0,25.0,67.97,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,12.5,1.75,14.0,23.5,11.91,0.0
2016,9,28,6,30,269.0,25.0,1.8,14.0,47.0,20.11,8.34
2016,9,28,6,45,378.5,35.5,1.9,14.5,90.5,27.58,18.11
2016,9,28,7,0,488.0,46.0,2.0,15.0,134.0,34.69,24.93
2016,9,28,7,15,555.0,53.5,1.9,15.5,183.5,38.83,28.88
2016,9,28,7,30,622.0,61.0,1.8,16.0,233.0,82.37,43.98
2016,9,28,7,45,403.0,104.5,1.75,16.5,224.5,133.78,89.27
2016,9,28,8,0,184.0,148.0,1.7,17.0,216.0,161.72,121.59
2016,9,28,8,15,479.0,113.0,1.65,17.5,323.0,214.94,155.4
2016,9,28,8,30,774.0,78.0,1.6,18.0,430.0,306.16,223.93
2016,9,28,8,45,797.5,80.5,1.6,19.0,475.0,363.79,273.33
2016,9,28,9,0,821.0,83.0,1.6,20.0,520.0,422.84,322.4
2016,9,28,9,15,837.0,85.0,1.65,20.5,559.5,478.97,368.4
2016,9,28,9,30,853.0,87.0,1.7,21.0,599.0,535.32,412.98
2016,9,28,9,45,864.5,89.0,1.75,21.5,633.0,587.93,453.36
2016,9,28,10,0,876.0,91.0,1.8,22.0,667.0,639.47,491.7
2016,9,28,10,15,884.5,92.5,1.85,22.0,694.0,687.2,527.21
2016,9,28,10,30,893.0,94.0,1.9,22.0,721.0,733.09,559.72
2016,9,28,10,45,899.0,95.0,2.0,22.5,741.0,774.54,587.11
2016,9,28,11,0,905.0,96.0,2.1,23.0,761.0,813.51,612.58
2016,9,28,11,15,908.5,96.5,2.2,23.0,773.0,847.24,635.56
2016,9,28,11,30,912.0,97.0,2.3,23.0,785.0,877.98,656.54
2016,9,28,11,45,914.0,96.5,2.4,23.0,789.0,903.18,673.86
2016,9,28,12,0,916.0,96.0,2.5,23.0,793.0,925.01,689.04
2016,9,28,12,15,915.0,96.0,2.55,23.0,789.0,941.19,700.15
2016,9,28,12,30,914.0,96.0,2.6,23.0,785.0,953.73,709.02
2016,9,28,12,45,909.0,96.0,2.7,23.0,772.5,958.86,713.58
2016,9,28,13,0,904.0,96.0,2.8,23.0,760.0,960.25,715.84
2016,9,28,13,15,898.0,95.0,2.85,22.5,739.5,955.84,715.37
2016,9,28,13,30,892.0,94.0,2.9,22.0,719.0,947.75,712.61
2016,9,28,13,45,885.0,92.0,3.0,22.0,692.0,933.99,705.14
2016,9,28,14,0,878.0,90.0,3.1,22.0,665.0,916.73,695.37
2016,9,28,14,15,866.0,88.5,3.1,21.5,631.0,892.21,681.26
2016,9,28,14,30,854.0,87.0,3.1,21.0,597.0,864.67,665.03
2016,9,28,14,45,839.0,84.0,3.15,21.0,557.0,837.2,647.79
2016,9,28,15,0,824.0,81.0,3.2,21.0,517.0,799.77,623.3
2016,9,28,15,15,802.0,78.5,3.25,20.5,472.5,755.09,594.41
2016,9,28,15,30,780.0,76.0,3.3,20.0,428.0,708.89,563.77
2016,9,28,15,45,748.5,72.5,3.35,20.0,379.5,653.32,524.24
2016,9,28,16,0,717.0,69.0,3.4,20.0,331.0,597.61,483.57
2016,9,28,16,15,673.0,64.0,3.35,19.5,280.5,535.76,435.79
2016,9,28,16,30,629.0,59.0,3.3,19.0,230.0,472.69,384.99
2016,9,28,16,45,555.0,52.5,3.3,18.5,180.5,393.51,319.26
2016,9,28,17,0,481.0,46.0,3.3,18.0,131.0,320.26,255.9
2016,9,28,17,15,366.0,35.5,3.25,17.0,87.5,230.54,177.26
2016,9,28,17,30,251.0,25.0,3.2,16.0,44.0,147.71,76.91
2016,9,28,17,45,125.5,12.5,3.15,15.5,22.0,54.93,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
