Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,110.0,13.5,2.5,12.0,22.0,12.87,0.0
2016,9,29,6,30,220.0,27.0,2.6,12.0,44.0,22.21,9.09
2016,9,29,6,45,335.0,39.0,2.75,12.5,87.0,31.0,21.15
2016,9,29,7,0,450.0,51.0,2.9,13.0,130.0,39.35,29.22
2016,9,29,7,15,519.5,59.0,2.85,13.5,179.0,43.67,33.41
2016,9,29,7,30,589.0,67.0,2.8,14.0,228.0,85.22,48.02
2016,9,29,7,45,294.5,93.0,2.8,14.5,173.5,111.11,75.85
2016,9,29,8,0,0.0,119.0,2.8,15.0,119.0,107.91,85.82
2016,9,29,8,15,0.5,132.5,2.8,15.5,132.5,120.93,96.3
2016,9,29,8,30,1.0,146.0,2.8,16.0,146.0,134.03,106.64
2016,9,29,8,45,11.5,171.5,2.8,16.5,177.5,161.52,128.46
2016,9,29,9,0,22.0,197.0,2.8,17.0,209.0,190.49,151.3
2016,9,29,9,15,19.5,205.5,2.8,17.5,217.0,199.29,157.78
2016,9,29,9,30,17.0,214.0,2.8,18.0,225.0,207.73,163.93
2016,9,29,9,45,83.5,259.0,2.8,18.5,313.5,291.96,230.54
2016,9,29,10,0,150.0,304.0,2.8,19.0,402.0,386.01,303.17
2016,9,29,10,15,519.0,199.0,2.8,19.0,558.0,549.03,432.89
2016,9,29,10,30,888.0,94.0,2.8,19.0,714.0,728.3,569.49
2016,9,29,10,45,895.0,93.5,2.85,19.5,733.5,768.67,595.54
2016,9,29,11,0,902.0,93.0,2.9,20.0,753.0,806.61,620.65
2016,9,29,11,15,904.5,93.5,2.95,20.0,764.0,839.32,643.14
2016,9,29,11,30,907.0,94.0,3.0,20.0,775.0,868.98,663.51
2016,9,29,11,45,908.0,94.0,3.05,20.5,778.5,893.61,679.13
2016,9,29,12,0,909.0,94.0,3.1,21.0,782.0,914.86,692.48
2016,9,29,12,15,907.5,94.0,3.15,21.0,777.5,930.36,703.32
2016,9,29,12,30,906.0,94.0,3.2,21.0,773.0,942.24,711.87
2016,9,29,12,45,902.5,93.5,3.25,21.0,760.5,948.04,716.46
2016,9,29,13,0,899.0,93.0,3.3,21.0,748.0,950.12,718.73
2016,9,29,13,15,893.0,92.0,3.3,21.0,728.0,945.61,716.33
2016,9,29,13,30,887.0,91.0,3.3,21.0,708.0,937.44,711.64
2016,9,29,13,45,878.5,89.5,3.35,21.0,681.0,922.82,703.01
2016,9,29,14,0,870.0,88.0,3.4,21.0,654.0,904.78,692.14
2016,9,29,14,15,858.0,86.5,3.45,20.5,620.0,880.32,678.15
2016,9,29,14,30,846.0,85.0,3.5,20.0,586.0,852.88,661.99
2016,9,29,14,45,830.0,83.0,3.55,20.0,546.5,825.88,644.76
2016,9,29,15,0,814.0,81.0,3.6,20.0,507.0,789.08,620.31
2016,9,29,15,15,792.0,78.0,3.65,19.5,462.5,744.1,590.71
2016,9,29,15,30,770.0,75.0,3.7,19.0,418.0,697.64,559.36
2016,9,29,15,45,738.5,71.5,3.75,19.0,370.0,642.49,519.58
2016,9,29,16,0,707.0,68.0,3.8,19.0,322.0,587.26,478.7
2016,9,29,16,15,662.5,63.0,3.75,18.5,272.5,525.64,430.34
2016,9,29,16,30,618.0,58.0,3.7,18.0,223.0,462.89,379.17
2016,9,29,16,45,547.5,51.0,3.7,17.5,174.0,385.8,314.41
2016,9,29,17,0,477.0,44.0,3.7,17.0,125.0,314.39,251.9
2016,9,29,17,15,361.5,33.5,3.55,16.5,82.5,225.17,172.21
2016,9,29,17,30,246.0,23.0,3.4,16.0,40.0,141.29,59.23
2016,9,29,17,45,123.0,11.5,3.3,15.5,20.0,52.74,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,119.0,12.5,3.35,12.0,21.0,11.91,0.0
2016,9,30,6,30,238.0,25.0,3.5,12.0,42.0,20.41,6.95
2016,9,30,6,45,351.5,36.0,3.65,12.5,85.0,28.34,18.77
2016,9,30,7,0,465.0,47.0,3.8,13.0,128.0,35.89,26.12
2016,9,30,7,15,534.0,54.5,3.85,13.5,176.5,39.97,30.08
2016,9,30,7,30,603.0,62.0,3.9,14.0,225.0,81.27,44.41
2016,9,30,7,45,650.5,67.0,4.0,14.5,275.0,131.05,77.08
2016,9,30,8,0,698.0,72.0,4.1,15.0,325.0,186.3,121.69
2016,9,30,8,15,729.0,75.5,4.1,15.5,372.5,243.84,172.32
2016,9,30,8,30,760.0,79.0,4.1,16.0,420.0,301.55,224.05
2016,9,30,8,45,784.5,81.5,4.2,16.5,464.5,358.62,275.12
2016,9,30,9,0,809.0,84.0,4.3,17.0,509.0,417.23,326.35
2016,9,30,9,15,825.5,86.5,4.3,17.0,548.5,473.31,374.82
2016,9,30,9,30,842.0,89.0,4.3,17.0,588.0,529.45,421.98
2016,9,30,9,45,855.0,90.0,4.3,17.5,621.5,581.4,463.8
2016,9,30,10,0,868.0,91.0,4.3,18.0,655.0,632.28,503.54
2016,9,30,10,15,877.0,92.5,4.25,18.0,682.0,679.83,540.45
2016,9,30,10,30,886.0,94.0,4.2,18.0,709.0,725.6,574.52
2016,9,30,10,45,890.5,95.5,4.2,18.5,728.5,766.02,602.11
2016,9,30,11,0,895.0,97.0,4.2,19.0,748.0,803.88,627.57
2016,9,30,11,15,898.5,97.5,4.25,19.0,760.0,837.14,650.97
2016,9,30,11,30,902.0,98.0,4.3,19.0,772.0,867.44,672.23
2016,9,30,11,45,903.5,98.0,4.35,19.0,775.5,892.34,689.68
2016,9,30,12,0,905.0,98.0,4.4,19.0,779.0,913.9,705.02
2016,9,30,12,15,904.0,98.0,4.4,19.0,775.0,929.75,716.08
2016,9,30,12,30,903.0,98.0,4.4,19.0,771.0,942.01,724.78
2016,9,30,12,45,899.0,98.0,4.45,19.0,758.5,947.85,729.59
2016,9,30,13,0,895.0,98.0,4.5,19.0,746.0,950.0,732.03
2016,9,30,13,15,889.0,97.0,4.5,19.0,726.0,945.47,729.56
2016,9,30,13,30,883.0,96.0,4.5,19.0,706.0,937.32,724.74
2016,9,30,13,45,876.5,93.5,4.55,19.0,679.0,923.4,716.42
2016,9,30,14,0,870.0,91.0,4.6,19.0,652.0,906.02,705.75
2016,9,30,14,15,858.5,89.5,4.55,18.5,618.5,882.01,691.03
2016,9,30,14,30,847.0,88.0,4.5,18.0,585.0,862.47,679.56
2016,9,30,14,45,833.0,84.5,4.5,18.0,545.5,827.91,656.14
2016,9,30,15,0,819.0,81.0,4.5,18.0,506.0,790.83,630.75
2016,9,30,15,15,797.5,78.0,4.45,17.5,462.0,746.11,600.27
2016,9,30,15,30,776.0,75.0,4.4,17.0,418.0,699.87,568.08
2016,9,30,15,45,746.0,71.0,4.35,17.0,370.0,645.03,527.5
2016,9,30,16,0,716.0,67.0,4.3,17.0,322.0,589.99,485.84
2016,9,30,16,15,671.0,62.0,4.2,16.5,272.0,524.29,433.43
2016,9,30,16,30,626.0,57.0,4.1,16.0,222.0,464.49,383.67
2016,9,30,16,45,554.0,50.0,4.05,16.0,172.5,386.44,316.6
2016,9,30,17,0,482.0,43.0,4.0,16.0,123.0,314.2,252.19
2016,9,30,17,15,363.0,32.5,3.85,15.5,80.0,223.63,170.12
2016,9,30,17,30,244.0,22.0,3.7,15.0,37.0,137.06,37.62
2016,9,30,17,45,122.0,11.0,3.55,14.5,18.5,51.57,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,129.5,12.0,2.05,11.5,21.0,11.44,0.0
2016,10,1,6,30,259.0,24.0,2.1,12.0,42.0,19.6,5.34
2016,10,1,6,45,379.0,34.0,2.2,13.0,86.0,26.66,17.21
2016,10,1,7,0,499.0,44.0,2.3,14.0,130.0,33.41,23.82
2016,10,1,7,15,569.0,51.0,2.35,14.5,179.5,37.22,27.51
2016,10,1,7,30,639.0,58.0,2.4,15.0,229.0,79.4,41.7
2016,10,1,7,45,686.5,62.5,2.45,15.5,280.0,133.73,77.4
2016,10,1,8,0,734.0,67.0,2.5,16.0,331.0,190.27,122.65
2016,10,1,8,15,764.5,71.0,2.4,16.5,379.5,247.48,172.66
2016,10,1,8,30,795.0,75.0,2.3,17.0,428.0,307.51,225.76
2016,10,1,8,45,818.5,77.5,2.25,17.5,473.5,366.13,277.3
2016,10,1,9,0,842.0,80.0,2.2,18.0,519.0,426.11,328.51
2016,10,1,9,15,858.0,82.0,2.15,18.5,558.5,483.89,376.37
2016,10,1,9,30,874.0,84.0,2.1,19.0,598.0,540.28,421.44
2016,10,1,9,45,890.5,83.5,2.1,19.5,633.0,594.05,463.2
2016,10,1,10,0,907.0,83.0,2.1,20.0,668.0,647.09,503.06
2016,10,1,10,15,915.5,84.0,2.1,20.0,695.5,695.37,539.2
2016,10,1,10,30,924.0,85.0,2.1,20.0,723.0,741.71,571.92
2016,10,1,10,45,929.0,86.0,2.1,20.5,742.5,783.26,598.88
2016,10,1,11,0,934.0,87.0,2.1,21.0,762.0,822.17,623.68
2016,10,1,11,15,937.0,87.5,2.2,21.0,774.0,856.08,646.94
2016,10,1,11,30,940.0,88.0,2.3,21.0,786.0,886.85,668.09
2016,10,1,11,45,940.5,88.5,2.4,21.5,789.5,912.18,684.31
2016,10,1,12,0,941.0,89.0,2.5,22.0,793.0,933.99,698.22
2016,10,1,12,15,940.0,89.0,2.6,22.0,789.0,950.28,709.9
2016,10,1,12,30,939.0,89.0,2.7,22.0,785.0,962.84,719.27
2016,10,1,12,45,934.5,89.5,2.85,22.0,772.0,968.95,724.93
2016,10,1,13,0,930.0,90.0,3.0,22.0,759.0,971.23,728.21
2016,10,1,13,15,924.5,89.0,3.05,22.0,738.5,967.06,726.5
2016,10,1,13,30,919.0,88.0,3.1,22.0,718.0,959.11,722.44
2016,10,1,13,45,909.5,87.0,3.2,22.0,690.0,943.8,713.9
2016,10,1,14,0,900.0,86.0,3.3,22.0,662.0,924.98,703.05
2016,10,1,14,15,888.5,84.5,3.35,21.5,627.5,900.44,689.27
2016,10,1,14,30,877.0,83.0,3.4,21.0,593.0,872.79,673.24
2016,10,1,14,45,860.0,81.0,3.5,21.0,552.5,836.97,650.27
2016,10,1,15,0,843.0,79.0,3.6,21.0,512.0,805.7,630.31
2016,10,1,15,15,820.0,76.0,3.65,20.5,466.5,759.09,599.76
2016,10,1,15,30,797.0,73.0,3.7,20.0,421.0,710.98,567.46
2016,10,1,15,45,765.0,69.5,3.75,20.0,371.5,654.6,526.98
2016,10,1,16,0,733.0,66.0,3.8,20.0,322.0,598.11,485.31
2016,10,1,16,15,686.0,61.0,3.75,19.5,271.0,530.51,432.39
2016,10,1,16,30,639.0,56.0,3.7,19.0,220.0,468.99,381.99
2016,10,1,16,45,565.5,49.0,3.7,18.5,170.0,389.74,315.38
2016,10,1,17,0,492.0,42.0,3.7,18.0,120.0,316.44,251.09
2016,10,1,17,15,363.5,31.5,3.6,17.0,77.0,221.63,165.52
2016,10,1,17,30,235.0,21.0,3.5,16.0,34.0,130.18,7.56
2016,10,1,17,45,117.5,10.5,3.45,15.5,17.0,49.23,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,2.35,12.5,19.5,10.96,0.0
2016,10,2,6,30,235.0,23.0,2.5,13.0,39.0,18.77,3.48
2016,10,2,6,45,347.5,34.0,2.65,13.5,80.5,26.79,17.18
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,34.42,24.66
2016,10,2,7,15,531.0,52.5,2.9,14.5,170.5,38.58,28.69
2016,10,2,7,30,602.0,60.0,3.0,15.0,219.0,78.6,42.39
2016,10,2,7,45,644.5,65.5,3.15,15.5,267.5,128.03,74.56
2016,10,2,8,0,687.0,71.0,3.3,16.0,316.0,182.31,118.2
2016,10,2,8,15,456.0,126.0,3.35,16.0,298.5,219.4,161.19
2016,10,2,8,30,225.0,181.0,3.4,16.0,281.0,229.38,178.92
2016,10,2,8,45,194.5,204.0,3.45,16.5,297.0,254.99,201.32
2016,10,2,9,0,164.0,227.0,3.5,17.0,313.0,276.95,219.79
2016,10,2,9,15,94.0,224.0,3.5,17.0,274.5,251.91,200.5
2016,10,2,9,30,24.0,221.0,3.5,17.0,236.0,217.93,173.02
2016,10,2,9,45,18.0,218.5,3.55,17.5,230.0,214.23,169.52
2016,10,2,10,0,12.0,216.0,3.6,18.0,224.0,209.72,165.27
2016,10,2,10,15,43.0,262.5,3.6,18.0,292.0,280.08,221.31
2016,10,2,10,30,74.0,309.0,3.6,18.0,360.0,351.2,276.94
2016,10,2,10,45,174.5,320.0,3.65,18.0,444.0,448.35,353.64
2016,10,2,11,0,275.0,331.0,3.7,18.0,528.0,554.46,435.5
2016,10,2,11,15,288.0,333.5,3.7,18.0,543.5,580.26,454.57
2016,10,2,11,30,301.0,336.0,3.7,18.0,559.0,605.78,473.73
2016,10,2,11,45,184.5,336.5,3.75,18.5,473.0,506.97,396.58
2016,10,2,12,0,68.0,337.0,3.8,19.0,387.0,400.58,312.46
2016,10,2,12,15,482.0,220.0,3.85,19.0,574.5,685.28,538.91
2016,10,2,12,30,896.0,103.0,3.9,19.0,762.0,937.21,720.93
2016,10,2,12,45,894.0,102.0,3.95,19.0,750.5,943.62,724.14
2016,10,2,13,0,892.0,101.0,4.0,19.0,739.0,946.37,726.86
2016,10,2,13,15,886.0,100.0,4.05,19.0,719.0,941.76,724.63
2016,10,2,13,30,880.0,99.0,4.1,19.0,699.0,933.53,720.08
2016,10,2,13,45,872.5,97.0,4.2,19.0,672.0,919.24,711.68
2016,10,2,14,0,865.0,95.0,4.3,19.0,645.0,901.53,700.96
2016,10,2,14,15,852.0,93.0,4.3,18.5,610.0,883.29,690.74
2016,10,2,14,30,839.0,91.0,4.3,18.0,575.0,854.33,672.8
2016,10,2,14,45,819.5,89.0,4.35,18.0,534.5,817.1,647.79
2016,10,2,15,0,800.0,87.0,4.4,18.0,494.0,777.66,620.95
2016,10,2,15,15,775.5,83.5,4.35,17.5,449.0,730.54,588.56
2016,10,2,15,30,751.0,80.0,4.3,17.0,404.0,682.15,554.57
2016,10,2,15,45,716.5,76.0,4.3,17.0,355.5,628.67,515.03
2016,10,2,16,0,682.0,72.0,4.3,17.0,307.0,572.12,471.3
2016,10,2,16,15,632.0,66.5,4.2,16.5,257.0,504.56,417.03
2016,10,2,16,30,582.0,61.0,4.1,16.0,207.0,439.57,362.84
2016,10,2,16,45,509.0,52.5,4.0,15.5,159.0,361.6,296.04
2016,10,2,17,0,436.0,44.0,3.9,15.0,111.0,289.59,231.89
2016,10,2,17,15,306.5,32.0,3.7,14.5,70.5,196.02,145.33
2016,10,2,17,30,177.0,20.0,3.5,14.0,30.0,104.66,0.0
2016,10,2,17,45,88.5,10.0,3.3,14.0,15.0,38.83,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,38.5,11.0,1.55,11.5,13.5,10.48,0.0
2016,10,3,6,30,77.0,22.0,1.6,12.0,27.0,18.31,1.64
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.5,32.15,21.66
2016,10,3,7,0,190.0,57.0,1.8,14.0,88.0,45.57,34.39
2016,10,3,7,15,218.5,76.0,1.8,14.0,124.0,59.59,47.33
2016,10,3,7,30,247.0,95.0,1.8,14.0,160.0,90.07,63.45
2016,10,3,7,45,266.5,112.5,1.85,14.5,195.5,125.18,88.87
2016,10,3,8,0,286.0,130.0,1.9,15.0,231.0,162.76,119.16
2016,10,3,8,15,154.5,146.5,1.9,15.0,202.0,167.23,129.18
2016,10,3,8,30,23.0,163.0,1.9,15.0,173.0,155.43,124.0
2016,10,3,8,45,31.0,183.5,1.9,15.5,198.5,178.79,142.59
2016,10,3,9,0,39.0,204.0,1.9,16.0,224.0,204.11,162.53
2016,10,3,9,15,29.0,208.0,1.9,16.0,224.0,207.11,164.74
2016,10,3,9,30,19.0,212.0,1.9,16.0,224.0,207.03,164.39
2016,10,3,9,45,13.5,207.5,1.95,16.5,216.0,201.42,159.31
2016,10,3,10,0,8.0,203.0,2.0,17.0,208.0,195.03,153.62
2016,10,3,10,15,6.5,198.5,2.05,17.0,203.0,190.6,149.88
2016,10,3,10,30,5.0,194.0,2.1,17.0,198.0,185.92,145.96
2016,10,3,10,45,35.5,257.0,2.15,17.0,282.5,275.76,217.48
2016,10,3,11,0,66.0,320.0,2.2,17.0,367.0,365.86,287.29
2016,10,3,11,15,43.0,294.0,2.25,17.0,325.0,324.72,254.71
2016,10,3,11,30,20.0,268.0,2.3,17.0,283.0,273.13,214.22
2016,10,3,11,45,49.5,304.5,2.35,17.0,341.5,346.98,272.46
2016,10,3,12,0,79.0,341.0,2.4,17.0,400.0,414.76,324.71
2016,10,3,12,15,40.5,258.5,2.4,17.0,289.0,295.43,232.22
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,168.96,131.8
2016,10,3,12,45,1.0,158.0,2.45,17.0,159.0,150.57,117.4
2016,10,3,13,0,0.0,140.0,2.5,17.0,140.0,132.17,102.68
2016,10,3,13,15,0.0,140.0,2.45,17.0,140.0,132.3,102.92
2016,10,3,13,30,0.0,140.0,2.4,17.0,140.0,132.46,103.18
2016,10,3,13,45,0.0,92.0,2.4,17.0,92.0,85.79,65.33
2016,10,3,14,0,0.0,44.0,2.4,17.0,44.0,40.94,28.49
2016,10,3,14,15,0.0,43.5,2.35,17.0,43.5,40.47,28.18
2016,10,3,14,30,0.0,43.0,2.3,17.0,43.0,39.99,27.86
2016,10,3,14,45,21.0,122.0,2.3,17.0,133.0,140.11,111.57
2016,10,3,15,0,42.0,201.0,2.3,17.0,223.0,248.6,199.93
2016,10,3,15,15,21.0,108.0,2.25,16.5,119.0,125.22,99.69
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,13.91,6.18
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,12.05,4.64
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,10.19,3.07
2016,10,3,16,15,270.0,36.5,1.95,16.0,103.0,232.32,194.79
2016,10,3,16,30,540.0,62.0,1.8,16.0,195.0,414.27,339.5
2016,10,3,16,45,459.0,53.5,1.7,16.0,148.0,334.19,270.08
2016,10,3,17,0,378.0,45.0,1.6,16.0,101.0,260.83,205.7
2016,10,3,17,15,251.5,32.0,1.5,15.5,63.0,171.01,122.75
2016,10,3,17,30,125.0,19.0,1.4,15.0,25.0,81.92,0.0
2016,10,3,17,45,62.5,9.5,1.3,15.0,12.5,29.57,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.5,11.5,1.7,13.0,16.0,10.96,0.0
2016,10,4,6,30,153.0,23.0,1.8,13.0,32.0,18.22,0.0
2016,10,4,6,45,275.5,36.0,1.95,13.5,72.5,29.02,18.82
2016,10,4,7,0,398.0,49.0,2.1,14.0,113.0,38.45,28.12
2016,10,4,7,15,474.0,58.0,2.1,14.0,160.5,43.7,33.26
2016,10,4,7,30,550.0,67.0,2.1,14.0,208.0,81.06,46.66
2016,10,4,7,45,301.5,101.5,2.1,14.5,181.5,118.03,81.41
2016,10,4,8,0,53.0,136.0,2.1,15.0,155.0,129.44,101.5
2016,10,4,8,15,176.0,152.0,2.0,15.5,226.5,176.74,136.09
2016,10,4,8,30,299.0,168.0,1.9,16.0,298.0,239.65,184.7
2016,10,4,8,45,553.5,126.5,1.85,16.5,397.5,314.49,241.69
2016,10,4,9,0,808.0,85.0,1.8,17.0,497.0,414.26,320.14
2016,10,4,9,15,825.5,87.5,1.7,17.0,537.0,470.48,366.98
2016,10,4,9,30,843.0,90.0,1.6,17.0,577.0,526.84,412.5
2016,10,4,9,45,856.5,91.5,1.55,17.5,611.0,579.77,453.29
2016,10,4,10,0,870.0,93.0,1.5,18.0,645.0,630.61,491.1
2016,10,4,10,15,879.5,94.5,1.45,18.5,672.0,678.28,525.29
2016,10,4,10,30,889.0,96.0,1.4,19.0,699.0,724.2,556.71
2016,10,4,10,45,899.0,95.0,1.4,19.5,719.5,765.89,583.51
2016,10,4,11,0,909.0,94.0,1.4,20.0,740.0,805.33,608.42
2016,10,4,11,15,912.5,94.5,1.5,20.0,751.5,838.68,631.3
2016,10,4,11,30,916.0,95.0,1.6,20.0,763.0,869.0,652.2
2016,10,4,11,45,921.0,93.5,1.7,20.5,767.5,895.24,669.16
2016,10,4,12,0,926.0,92.0,1.8,21.0,772.0,918.2,683.98
2016,10,4,12,15,924.5,92.0,1.95,21.0,767.5,933.58,695.75
2016,10,4,12,30,923.0,92.0,2.1,21.0,763.0,945.28,705.26
2016,10,4,12,45,917.0,92.5,2.3,21.0,749.5,949.71,710.58
2016,10,4,13,0,911.0,93.0,2.5,21.0,736.0,950.36,713.48
2016,10,4,13,15,904.5,92.0,2.65,21.0,715.0,945.1,712.01
2016,10,4,13,30,898.0,91.0,2.8,21.0,694.0,936.17,708.16
2016,10,4,13,45,888.5,90.0,2.95,21.0,666.0,920.91,700.05
2016,10,4,14,0,879.0,89.0,3.1,21.0,638.0,902.26,689.61
2016,10,4,14,15,866.5,87.0,3.2,20.5,603.5,876.5,675.15
2016,10,4,14,30,854.0,85.0,3.3,20.0,569.0,855.12,663.66
2016,10,4,14,45,836.5,83.0,3.4,20.0,528.5,819.24,640.38
2016,10,4,15,0,819.0,81.0,3.5,20.0,488.0,781.01,615.17
2016,10,4,15,15,794.5,77.5,3.55,19.5,443.0,733.4,583.51
2016,10,4,15,30,770.0,74.0,3.6,19.0,398.0,684.49,550.11
2016,10,4,15,45,733.0,71.0,3.7,19.0,349.0,626.3,507.83
2016,10,4,16,0,696.0,68.0,3.8,19.0,300.0,572.23,466.68
2016,10,4,16,15,644.5,62.5,3.8,18.5,250.0,503.47,412.09
2016,10,4,16,30,593.0,57.0,3.8,18.0,200.0,437.43,357.44
2016,10,4,16,45,503.5,49.5,3.8,18.0,151.0,351.87,284.3
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,273.83,215.19
2016,10,4,17,15,274.5,29.5,3.7,17.0,62.5,177.73,124.01
2016,10,4,17,30,135.0,17.0,3.6,16.0,23.0,67.08,0.0
2016,10,4,17,45,67.5,8.5,3.55,15.5,11.5,8.1,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.5,10.5,2.15,10.5,17.0,10.01,0.0
2016,10,5,6,30,233.0,21.0,2.2,11.0,34.0,17.27,0.0
2016,10,5,6,45,369.0,31.0,2.25,12.0,77.0,24.49,14.97
2016,10,5,7,0,505.0,41.0,2.3,13.0,120.0,31.38,21.99
2016,10,5,7,15,578.5,47.5,2.3,13.5,170.0,34.88,25.47
2016,10,5,7,30,652.0,54.0,2.3,14.0,220.0,77.63,40.88
2016,10,5,7,45,703.0,58.0,2.3,15.0,271.5,129.09,73.16
2016,10,5,8,0,754.0,62.0,2.3,16.0,323.0,186.45,118.45
2016,10,5,8,15,785.0,65.5,2.3,16.5,371.5,244.19,168.91
2016,10,5,8,30,816.0,69.0,2.3,17.0,420.0,304.74,222.67
2016,10,5,8,45,840.5,71.0,2.3,17.5,465.5,364.07,275.1
2016,10,5,9,0,865.0,73.0,2.3,18.0,511.0,426.01,328.21
2016,10,5,9,15,880.5,75.0,2.15,18.5,551.0,483.15,375.64
2016,10,5,9,30,896.0,77.0,2.0,19.0,591.0,540.03,420.92
2016,10,5,9,45,907.5,78.5,1.9,19.5,624.5,593.63,462.13
2016,10,5,10,0,919.0,80.0,1.8,20.0,658.0,646.02,500.82
2016,10,5,10,15,926.5,81.0,1.75,20.0,685.0,693.8,536.12
2016,10,5,10,30,934.0,82.0,1.7,20.0,712.0,739.51,567.98
2016,10,5,10,45,940.0,82.5,1.65,20.5,731.0,781.29,594.37
2016,10,5,11,0,946.0,83.0,1.6,21.0,750.0,820.43,618.53
2016,10,5,11,15,948.5,83.5,1.65,21.0,761.5,853.93,640.87
2016,10,5,11,30,951.0,84.0,1.7,21.0,773.0,884.22,661.07
2016,10,5,11,45,952.0,84.0,1.8,21.5,776.0,909.32,677.14
2016,10,5,12,0,953.0,84.0,1.9,22.0,779.0,930.87,690.93
2016,10,5,12,15,951.5,83.5,1.95,22.0,774.0,945.98,701.34
2016,10,5,12,30,950.0,83.0,2.0,22.0,769.0,957.29,709.46
2016,10,5,12,45,937.0,87.0,2.15,22.0,753.5,959.44,712.84
2016,10,5,13,0,924.0,91.0,2.3,22.0,738.0,957.69,713.8
2016,10,5,13,15,917.5,90.0,2.35,22.0,717.0,952.36,711.51
2016,10,5,13,30,911.0,89.0,2.4,22.0,696.0,943.31,706.89
2016,10,5,13,45,900.0,88.0,2.5,22.0,667.0,926.55,697.67
2016,10,5,14,0,889.0,87.0,2.6,22.0,638.0,906.36,686.18
2016,10,5,14,15,876.0,85.0,2.65,22.0,603.0,879.97,670.02
2016,10,5,14,30,863.0,83.0,2.7,22.0,568.0,850.6,651.74
2016,10,5,14,45,842.5,81.5,2.8,22.0,526.5,819.91,632.73
2016,10,5,15,0,822.0,80.0,2.9,22.0,485.0,779.72,606.65
2016,10,5,15,15,797.0,77.0,2.95,21.5,439.5,732.28,575.71
2016,10,5,15,30,772.0,74.0,3.0,21.0,394.0,683.55,543.04
2016,10,5,15,45,734.0,70.5,3.05,20.5,344.5,624.06,501.24
2016,10,5,16,0,696.0,67.0,3.1,20.0,295.0,568.79,460.34
2016,10,5,16,15,643.0,61.5,3.05,19.5,245.0,499.26,405.48
2016,10,5,16,30,590.0,56.0,3.0,19.0,195.0,432.6,350.65
2016,10,5,16,45,504.0,48.0,3.0,18.5,146.5,348.76,279.96
2016,10,5,17,0,418.0,40.0,3.0,18.0,98.0,272.23,212.57
2016,10,5,17,15,274.0,28.0,3.05,17.0,59.0,174.71,116.98
2016,10,5,17,30,130.0,16.0,3.1,16.0,20.0,63.83,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.5,1.45,12.5,15.5,9.05,0.0
2016,10,6,6,30,220.0,19.0,1.5,13.0,31.0,15.44,0.0
2016,10,6,6,45,356.0,29.5,1.55,13.5,73.0,23.22,13.66
2016,10,6,7,0,492.0,40.0,1.6,14.0,115.0,30.62,21.2
2016,10,6,7,15,565.5,46.5,1.7,14.5,164.0,34.15,24.71
2016,10,6,7,30,639.0,53.0,1.8,15.0,213.0,75.47,39.54
2016,10,6,7,45,688.0,57.0,1.9,15.5,263.5,125.84,70.97
2016,10,6,8,0,737.0,61.0,2.0,16.0,314.0,181.83,115.26
2016,10,6,8,15,768.0,64.5,1.95,16.5,361.5,238.47,164.61
2016,10,6,8,30,799.0,68.0,1.9,17.0,409.0,297.93,217.23
2016,10,6,8,45,822.5,70.5,1.9,18.0,453.5,356.31,268.19
2016,10,6,9,0,846.0,73.0,1.9,19.0,498.0,417.19,319.53
2016,10,6,9,15,862.0,75.0,1.85,19.5,537.5,473.45,366.13
2016,10,6,9,30,878.0,77.0,1.8,20.0,577.0,529.55,410.85
2016,10,6,9,45,893.5,76.5,1.75,20.5,611.0,582.39,451.56
2016,10,6,10,0,909.0,76.0,1.7,21.0,645.0,634.39,490.17
2016,10,6,10,15,916.5,77.5,1.6,21.5,671.5,682.12,523.94
2016,10,6,10,30,924.0,79.0,1.5,22.0,698.0,727.81,554.07
2016,10,6,10,45,930.0,79.5,1.45,22.5,717.0,769.07,579.83
2016,10,6,11,0,936.0,80.0,1.4,23.0,736.0,807.74,603.4
2016,10,6,11,15,939.0,80.0,1.35,23.0,747.5,840.66,623.97
2016,10,6,11,30,942.0,80.0,1.3,23.0,759.0,870.42,642.32
2016,10,6,11,45,943.5,80.0,1.3,23.5,762.0,895.6,657.01
2016,10,6,12,0,945.0,80.0,1.3,24.0,765.0,917.28,669.45
2016,10,6,12,15,944.0,79.5,1.35,24.0,760.5,932.58,679.88
2016,10,6,12,30,943.0,79.0,1.4,24.0,756.0,944.12,688.1
2016,10,6,12,45,936.5,80.0,1.5,24.0,742.0,948.59,692.68
2016,10,6,13,0,930.0,81.0,1.6,24.0,728.0,949.23,694.97
2016,10,6,13,15,924.0,80.5,1.65,24.0,707.5,944.78,693.46
2016,10,6,13,30,918.0,80.0,1.7,24.0,687.0,936.6,689.69
2016,10,6,13,45,908.5,79.0,1.75,24.0,659.0,921.0,681.19
2016,10,6,14,0,899.0,78.0,1.8,24.0,631.0,901.94,670.51
2016,10,6,14,15,886.5,76.5,1.85,24.0,596.0,876.32,655.47
2016,10,6,14,30,874.0,75.0,1.9,24.0,561.0,847.68,638.34
2016,10,6,14,45,855.5,73.0,2.0,24.0,520.5,810.62,615.7
2016,10,6,15,0,837.0,71.0,2.1,24.0,480.0,771.3,591.1
2016,10,6,15,15,761.5,75.0,2.15,23.5,420.0,699.76,543.68
2016,10,6,15,30,686.0,79.0,2.2,23.0,360.0,626.8,493.84
2016,10,6,15,45,643.0,77.5,2.25,23.0,315.0,569.86,453.09
2016,10,6,16,0,600.0,76.0,2.3,23.0,270.0,513.95,410.36
2016,10,6,16,15,609.5,62.5,2.25,22.0,231.0,477.67,382.85
2016,10,6,16,30,619.0,49.0,2.2,21.0,192.0,434.74,348.06
2016,10,6,16,45,534.0,42.5,2.15,20.0,144.0,356.25,282.57
2016,10,6,17,0,449.0,36.0,2.1,19.0,96.0,281.23,216.92
2016,10,6,17,15,303.0,24.5,2.1,18.5,57.5,180.63,113.36
2016,10,6,17,30,157.0,13.0,2.1,18.0,19.0,70.57,0.0
2016,10,6,17,45,78.5,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,24.58,0.0
2016,10,7,6,45,235.5,34.0,1.5,14.5,69.5,26.54,16.11
2016,10,7,7,0,471.0,39.0,1.6,15.0,110.0,29.85,20.39
2016,10,7,7,15,544.5,46.0,1.6,15.5,158.0,33.84,24.3
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,70.85,36.34
2016,10,7,7,45,667.0,57.5,1.6,16.5,255.0,123.31,69.52
2016,10,7,8,0,716.0,62.0,1.6,17.0,304.0,178.4,112.73
2016,10,7,8,15,564.0,103.0,1.6,17.5,311.5,223.56,158.86
2016,10,7,8,30,412.0,144.0,1.6,18.0,319.0,250.86,188.83
2016,10,7,8,45,620.5,108.5,1.65,19.0,403.0,319.37,241.62
2016,10,7,9,0,829.0,73.0,1.7,20.0,487.0,408.06,311.22
2016,10,7,9,15,845.0,75.5,1.7,20.5,526.0,464.96,357.99
2016,10,7,9,30,861.0,78.0,1.7,21.0,565.0,520.59,402.32
2016,10,7,9,45,853.5,87.5,1.75,22.0,594.0,569.69,439.53
2016,10,7,10,0,846.0,97.0,1.8,23.0,623.0,617.42,474.23
2016,10,7,10,15,855.0,98.5,1.75,23.5,649.0,664.14,507.58
2016,10,7,10,30,864.0,100.0,1.7,24.0,675.0,706.43,536.84
2016,10,7,10,45,872.0,100.0,1.7,25.0,694.5,746.52,561.51
2016,10,7,11,0,880.0,100.0,1.7,26.0,714.0,784.32,584.09
2016,10,7,11,15,883.5,100.5,1.6,26.0,725.0,816.58,603.99
2016,10,7,11,30,887.0,101.0,1.5,26.0,736.0,845.9,621.72
2016,10,7,11,45,889.5,100.5,1.45,26.5,739.5,870.21,635.35
2016,10,7,12,0,892.0,100.0,1.4,27.0,743.0,891.27,646.8
2016,10,7,12,15,891.0,100.0,1.3,27.0,738.5,906.4,655.04
2016,10,7,12,30,890.0,100.0,1.2,27.0,734.0,918.0,661.05
2016,10,7,12,45,860.5,111.0,1.1,27.5,715.0,919.97,659.69
2016,10,7,13,0,831.0,122.0,1.0,28.0,696.0,911.15,651.7
2016,10,7,13,15,824.0,120.5,0.9,28.0,676.0,905.07,646.98
2016,10,7,13,30,817.0,119.0,0.8,28.0,656.0,895.54,640.12
2016,10,7,13,45,808.0,116.5,0.75,28.0,628.5,879.72,630.32
2016,10,7,14,0,799.0,114.0,0.7,28.0,601.0,860.67,618.65
2016,10,7,14,15,784.0,111.5,0.7,28.0,567.0,833.3,602.61
2016,10,7,14,30,769.0,109.0,0.7,28.0,533.0,807.68,587.72
2016,10,7,14,45,639.5,129.5,0.7,28.0,464.5,707.48,523.2
2016,10,7,15,0,510.0,150.0,0.7,28.0,396.0,604.85,454.04
2016,10,7,15,15,518.5,132.0,0.75,27.5,361.5,575.52,437.26
2016,10,7,15,30,527.0,114.0,0.8,27.0,327.0,543.49,417.07
2016,10,7,15,45,482.0,108.5,0.9,26.5,285.0,486.81,377.45
2016,10,7,16,0,437.0,103.0,1.0,26.0,243.0,432.16,337.78
2016,10,7,16,15,394.5,89.5,1.1,25.0,199.5,371.67,292.66
2016,10,7,16,30,352.0,76.0,1.2,24.0,156.0,313.96,247.41
2016,10,7,16,45,288.5,60.5,1.35,23.0,115.0,245.99,192.02
2016,10,7,17,0,225.0,45.0,1.5,22.0,74.0,184.02,138.95
2016,10,7,17,15,112.5,28.5,1.55,21.5,43.0,94.35,51.77
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.1,14.5,12.0,8.58,0.0
2016,10,8,6,30,119.0,18.0,1.1,15.0,24.0,14.26,0.0
2016,10,8,6,45,246.0,31.5,1.1,15.5,62.5,25.38,14.86
2016,10,8,7,0,373.0,45.0,1.1,16.0,101.0,35.48,25.12
2016,10,8,7,15,454.0,54.5,1.1,16.5,148.0,41.34,30.75
2016,10,8,7,30,535.0,64.0,1.1,17.0,195.0,75.9,43.04
2016,10,8,7,45,587.0,70.5,1.1,17.5,243.5,122.73,72.17
2016,10,8,8,0,639.0,77.0,1.1,18.0,292.0,175.66,113.05
2016,10,8,8,15,675.5,82.0,1.1,19.0,339.0,229.43,158.25
2016,10,8,8,30,712.0,87.0,1.1,20.0,386.0,286.81,207.06
2016,10,8,8,45,737.0,91.0,1.1,21.0,429.5,342.57,254.25
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,401.43,302.38
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,456.15,345.97
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,511.24,388.25
2016,10,8,9,45,848.0,90.0,1.25,25.0,591.5,568.49,430.82
2016,10,8,10,0,896.0,79.0,1.3,26.0,632.0,626.62,472.7
2016,10,8,10,15,904.0,80.5,1.25,26.5,658.5,673.96,505.47
2016,10,8,10,30,912.0,82.0,1.2,27.0,685.0,719.33,535.24
2016,10,8,10,45,916.5,83.5,1.2,27.5,704.0,759.97,560.38
2016,10,8,11,0,921.0,85.0,1.2,28.0,723.0,797.96,583.44
2016,10,8,11,15,924.5,85.0,1.1,28.0,734.0,830.7,602.71
2016,10,8,11,30,928.0,85.0,1.0,28.0,745.0,860.36,619.71
2016,10,8,11,45,928.0,86.0,0.9,28.5,748.0,884.93,631.99
2016,10,8,12,0,928.0,87.0,0.8,29.0,751.0,906.02,641.88
2016,10,8,12,15,926.5,86.5,0.7,29.0,746.0,920.52,648.85
2016,10,8,12,30,925.0,86.0,0.6,29.0,741.0,931.33,653.58
2016,10,8,12,45,922.0,85.5,0.5,29.5,728.0,937.05,653.95
2016,10,8,13,0,919.0,85.0,0.4,30.0,715.0,939.01,652.18
2016,10,8,13,15,913.0,84.0,0.35,30.0,694.5,933.92,648.7
2016,10,8,13,30,907.0,83.0,0.3,30.0,674.0,925.12,643.26
2016,10,8,13,45,898.0,82.0,0.3,30.0,646.0,910.03,635.18
2016,10,8,14,0,889.0,81.0,0.3,30.0,618.0,891.52,625.17
2016,10,8,14,15,876.0,79.0,0.4,30.0,583.5,865.02,612.19
2016,10,8,14,30,863.0,77.0,0.5,30.0,549.0,835.56,597.25
2016,10,8,14,45,845.5,75.0,0.6,30.0,508.5,799.65,577.84
2016,10,8,15,0,828.0,73.0,0.7,30.0,468.0,768.24,560.89
2016,10,8,15,15,803.5,70.0,0.8,29.5,423.0,721.15,533.92
2016,10,8,15,30,779.0,67.0,0.9,29.0,378.0,672.78,505.09
2016,10,8,15,45,743.5,63.5,1.05,28.5,329.5,615.17,468.86
2016,10,8,16,0,708.0,60.0,1.2,28.0,281.0,557.82,430.03
2016,10,8,16,15,656.0,54.5,1.2,26.5,231.5,488.61,379.97
2016,10,8,16,30,604.0,49.0,1.2,25.0,182.0,426.26,332.04
2016,10,8,16,45,518.5,41.5,1.3,24.0,134.5,343.71,265.67
2016,10,8,17,0,433.0,34.0,1.4,23.0,87.0,268.65,200.84
2016,10,8,17,15,282.5,22.0,1.45,22.0,50.0,164.01,81.13
2016,10,8,17,30,132.0,10.0,1.5,21.0,13.0,57.64,0.0
2016,10,8,17,45,66.0,5.0,1.55,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
