Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.5,8.0,0.7,14.5,12.5,7.63,0.0
2016,10,9,6,30,187.0,16.0,0.7,15.0,25.0,12.92,0.0
2016,10,9,6,45,318.0,27.5,0.7,15.5,64.5,21.78,11.71
2016,10,9,7,0,449.0,39.0,0.7,16.0,104.0,30.15,20.5
2016,10,9,7,15,526.5,47.0,0.65,16.5,152.0,34.98,25.18
2016,10,9,7,30,604.0,55.0,0.6,17.0,200.0,70.74,37.02
2016,10,9,7,45,653.0,60.0,0.55,17.5,249.0,120.03,67.09
2016,10,9,8,0,702.0,65.0,0.5,18.0,298.0,177.31,111.32
2016,10,9,8,15,735.5,69.0,0.5,19.0,345.5,232.69,157.82
2016,10,9,8,30,769.0,73.0,0.5,20.0,393.0,291.22,207.53
2016,10,9,8,45,792.0,76.5,0.5,21.0,437.0,348.5,255.71
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,407.09,303.28
2016,10,9,9,15,832.5,82.5,0.55,22.5,520.0,463.21,348.25
2016,10,9,9,30,850.0,85.0,0.6,23.0,559.0,519.43,391.72
2016,10,9,9,45,866.5,85.5,0.65,24.0,593.0,572.2,430.48
2016,10,9,10,0,883.0,86.0,0.7,25.0,627.0,624.4,467.42
2016,10,9,10,15,891.5,87.0,0.8,25.5,653.5,670.98,500.76
2016,10,9,10,30,900.0,88.0,0.9,26.0,680.0,715.65,531.77
2016,10,9,10,45,904.5,89.5,1.0,26.5,698.5,755.82,557.69
2016,10,9,11,0,909.0,91.0,1.1,27.0,717.0,793.37,581.71
2016,10,9,11,15,912.0,91.5,1.2,27.0,728.0,825.87,603.47
2016,10,9,11,30,915.0,92.0,1.3,27.0,739.0,855.31,623.29
2016,10,9,11,45,914.0,93.0,1.4,27.5,741.5,878.72,638.01
2016,10,9,12,0,913.0,94.0,1.5,28.0,744.0,898.65,650.57
2016,10,9,12,15,911.5,94.0,1.55,28.0,738.5,913.49,660.63
2016,10,9,12,30,910.0,94.0,1.6,28.0,733.0,924.69,668.54
2016,10,9,12,45,901.0,95.5,1.7,28.0,719.0,927.19,671.66
2016,10,9,13,0,892.0,97.0,1.8,28.0,705.0,925.97,672.58
2016,10,9,13,15,885.0,96.0,1.85,27.5,684.0,920.05,671.36
2016,10,9,13,30,878.0,95.0,1.9,27.0,663.0,910.55,667.96
2016,10,9,13,45,866.0,94.5,1.95,27.0,634.5,901.29,663.53
2016,10,9,14,0,854.0,94.0,2.0,27.0,606.0,881.18,651.98
2016,10,9,14,15,701.5,128.0,2.05,26.5,533.0,781.24,587.63
2016,10,9,14,30,549.0,162.0,2.1,26.0,460.0,672.28,514.38
2016,10,9,14,45,667.0,123.0,2.15,26.0,457.5,718.78,550.49
2016,10,9,15,0,785.0,84.0,2.2,26.0,455.0,744.86,570.17
2016,10,9,15,15,758.0,80.5,2.2,25.5,410.0,696.54,538.23
2016,10,9,15,30,731.0,77.0,2.2,25.0,365.0,647.18,505.3
2016,10,9,15,45,693.0,72.0,2.2,24.5,317.0,591.74,466.74
2016,10,9,16,0,655.0,67.0,2.2,24.0,269.0,533.26,423.05
2016,10,9,16,15,598.5,61.0,2.05,23.0,220.0,463.37,368.94
2016,10,9,16,30,542.0,55.0,1.9,22.0,171.0,396.74,315.0
2016,10,9,16,45,454.0,45.5,1.8,21.5,125.0,313.54,245.47
2016,10,9,17,0,366.0,36.0,1.7,21.0,79.0,238.13,178.47
2016,10,9,17,15,183.0,18.0,1.6,20.0,39.5,115.61,44.91
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.2,13.0,8.5,8.1,0.0
2016,10,10,6,30,0.0,17.0,1.2,13.0,17.0,16.2,0.0
2016,10,10,6,45,103.0,33.5,1.3,13.5,48.0,27.39,15.9
2016,10,10,7,0,206.0,50.0,1.4,14.0,79.0,38.49,27.82
2016,10,10,7,15,251.0,67.5,1.45,14.0,117.0,50.97,39.5
2016,10,10,7,30,296.0,85.0,1.5,14.0,155.0,80.5,54.59
2016,10,10,7,45,339.5,96.0,1.55,14.5,194.0,116.09,78.24
2016,10,10,8,0,383.0,107.0,1.6,15.0,233.0,156.77,109.9
2016,10,10,8,15,382.0,129.5,1.55,15.5,271.0,202.4,149.28
2016,10,10,8,30,381.0,152.0,1.5,16.0,309.0,247.93,188.6
2016,10,10,8,45,576.5,116.0,1.5,16.5,383.0,309.18,236.24
2016,10,10,9,0,772.0,80.0,1.5,17.0,457.0,388.81,299.85
2016,10,10,9,15,787.5,89.5,1.5,17.0,500.5,448.55,349.72
2016,10,10,9,30,803.0,99.0,1.5,17.0,544.0,508.4,398.18
2016,10,10,9,45,826.5,97.5,1.5,17.5,579.0,561.49,439.55
2016,10,10,10,0,850.0,96.0,1.5,18.0,614.0,614.63,479.67
2016,10,10,10,15,859.5,97.5,1.55,18.5,640.0,661.58,514.33
2016,10,10,10,30,869.0,99.0,1.6,19.0,666.0,704.08,545.04
2016,10,10,10,45,876.5,99.5,1.65,19.5,685.0,744.25,572.01
2016,10,10,11,0,884.0,100.0,1.7,20.0,704.0,782.07,596.77
2016,10,10,11,15,887.5,100.5,1.75,20.0,715.0,814.21,618.6
2016,10,10,11,30,891.0,101.0,1.8,20.0,726.0,843.4,638.43
2016,10,10,11,45,892.0,101.5,1.85,20.5,729.0,867.4,653.54
2016,10,10,12,0,893.0,102.0,1.9,21.0,732.0,888.08,666.47
2016,10,10,12,15,891.5,101.5,1.95,21.0,727.5,902.05,676.28
2016,10,10,12,30,890.0,101.0,2.0,21.0,723.0,912.47,683.91
2016,10,10,12,45,878.0,104.0,2.1,21.0,708.0,913.81,686.16
2016,10,10,13,0,866.0,107.0,2.2,21.0,693.0,919.06,691.26
2016,10,10,13,15,859.5,106.0,2.25,21.0,672.5,913.8,688.88
2016,10,10,13,30,853.0,105.0,2.3,21.0,652.0,904.98,684.32
2016,10,10,13,45,836.0,105.5,2.35,21.0,623.0,885.09,672.34
2016,10,10,14,0,819.0,106.0,2.4,21.0,594.0,862.06,658.3
2016,10,10,14,15,804.5,104.0,2.4,20.5,559.5,835.38,642.53
2016,10,10,14,30,790.0,102.0,2.4,20.0,525.0,805.93,624.7
2016,10,10,14,45,761.0,101.0,2.45,20.0,483.5,767.59,599.5
2016,10,10,15,0,732.0,100.0,2.5,20.0,442.0,723.71,569.95
2016,10,10,15,15,726.5,83.5,2.55,19.5,395.0,677.46,539.1
2016,10,10,15,30,721.0,67.0,2.6,19.0,348.0,625.53,503.09
2016,10,10,15,45,648.5,74.5,2.7,18.5,302.5,561.96,456.59
2016,10,10,16,0,576.0,82.0,2.8,18.0,257.0,497.58,406.14
2016,10,10,16,15,514.5,73.5,2.75,17.5,208.5,424.81,347.33
2016,10,10,16,30,453.0,65.0,2.7,17.0,160.0,355.7,289.28
2016,10,10,16,45,358.0,53.0,2.7,16.5,115.0,270.16,216.09
2016,10,10,17,0,263.0,41.0,2.7,16.0,70.0,195.77,148.44
2016,10,10,17,15,131.5,20.5,2.6,15.5,35.0,93.97,22.88
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,51.0,8.0,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,102.0,16.0,1.4,12.0,19.0,15.25,0.0
2016,10,11,6,45,228.0,30.5,1.45,12.5,56.0,23.94,12.83
2016,10,11,7,0,354.0,45.0,1.5,13.0,93.0,36.14,25.83
2016,10,11,7,15,437.0,54.5,1.55,13.5,139.5,41.98,31.6
2016,10,11,7,30,520.0,64.0,1.6,14.0,186.0,73.82,42.94
2016,10,11,7,45,282.0,95.5,1.65,14.5,163.5,111.0,76.5
2016,10,11,8,0,44.0,127.0,1.7,15.0,141.0,119.9,93.93
2016,10,11,8,15,50.5,145.5,1.65,15.5,164.5,142.08,112.02
2016,10,11,8,30,57.0,164.0,1.6,16.0,188.0,165.17,130.72
2016,10,11,8,45,97.0,187.0,1.6,16.5,232.5,204.59,161.83
2016,10,11,9,0,137.0,210.0,1.6,17.0,277.0,250.19,197.84
2016,10,11,9,15,201.5,223.0,1.55,17.0,329.5,301.46,238.39
2016,10,11,9,30,266.0,236.0,1.5,17.0,382.0,362.26,286.14
2016,10,11,9,45,568.0,162.0,1.5,17.5,498.0,480.96,378.9
2016,10,11,10,0,870.0,88.0,1.5,18.0,614.0,615.56,481.4
2016,10,11,10,15,879.0,89.0,1.5,18.0,640.0,661.74,515.47
2016,10,11,10,30,888.0,90.0,1.5,18.0,666.0,706.09,548.14
2016,10,11,10,45,894.5,91.0,1.5,18.5,685.0,746.58,574.61
2016,10,11,11,0,901.0,92.0,1.5,19.0,704.0,784.61,599.0
2016,10,11,11,15,904.5,92.5,1.5,19.0,715.0,817.1,620.5
2016,10,11,11,30,908.0,93.0,1.5,19.0,726.0,846.59,639.92
2016,10,11,11,45,908.5,93.5,1.5,19.5,729.0,870.41,654.27
2016,10,11,12,0,909.0,94.0,1.5,20.0,732.0,890.84,666.38
2016,10,11,12,15,907.5,94.0,1.5,20.0,727.0,905.47,676.0
2016,10,11,12,30,906.0,94.0,1.5,20.0,722.0,916.5,683.4
2016,10,11,12,45,886.5,100.0,1.55,20.0,705.0,914.6,683.1
2016,10,11,13,0,867.0,106.0,1.6,20.0,688.0,916.47,685.59
2016,10,11,13,15,860.0,105.0,1.65,20.0,667.5,910.7,683.09
2016,10,11,13,30,853.0,104.0,1.7,20.0,647.0,901.39,678.42
2016,10,11,13,45,688.0,148.0,1.8,20.0,573.5,805.01,614.88
2016,10,11,14,0,523.0,192.0,1.9,20.0,500.0,697.69,540.39
2016,10,11,14,15,661.0,144.0,2.0,19.5,510.5,760.67,590.95
2016,10,11,14,30,799.0,96.0,2.1,19.0,521.0,804.09,624.37
2016,10,11,14,45,781.0,86.0,2.25,19.0,475.0,759.6,594.9
2016,10,11,15,0,763.0,76.0,2.4,19.0,429.0,712.84,563.85
2016,10,11,15,15,752.0,69.0,2.5,18.5,388.0,673.18,537.96
2016,10,11,15,30,741.0,62.0,2.6,18.0,347.0,631.52,509.67
2016,10,11,15,45,668.5,68.5,2.75,17.5,299.5,566.09,461.94
2016,10,11,16,0,596.0,75.0,2.9,17.0,252.0,500.64,410.5
2016,10,11,16,15,541.0,66.5,2.85,16.5,205.0,431.34,354.04
2016,10,11,16,30,486.0,58.0,2.8,16.0,158.0,365.3,297.95
2016,10,11,16,45,390.0,47.0,2.8,15.5,113.0,279.44,223.88
2016,10,11,17,0,294.0,36.0,2.8,15.0,68.0,202.28,152.29
2016,10,11,17,15,147.0,18.0,2.7,14.5,34.0,95.14,3.69
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,13.34,0.0
2016,10,12,6,45,217.0,29.0,1.2,12.5,54.0,22.77,11.43
2016,10,12,7,0,347.0,44.0,1.1,13.0,91.0,35.39,25.12
2016,10,12,7,15,430.5,54.0,1.0,13.5,137.0,41.73,31.37
2016,10,12,7,30,514.0,64.0,0.9,14.0,183.0,73.08,42.73
2016,10,12,7,45,573.5,70.5,0.85,14.5,231.5,119.01,70.71
2016,10,12,8,0,633.0,77.0,0.8,15.0,280.0,171.96,111.28
2016,10,12,8,15,316.5,97.0,0.8,15.0,198.5,158.26,115.31
2016,10,12,8,30,0.0,117.0,0.8,15.0,117.0,107.83,85.23
2016,10,12,8,45,13.0,149.5,0.85,15.5,156.0,142.22,113.05
2016,10,12,9,0,26.0,182.0,0.9,16.0,195.0,178.49,141.84
2016,10,12,9,15,68.0,212.0,1.0,16.0,248.5,228.9,181.86
2016,10,12,9,30,110.0,242.0,1.1,16.0,302.0,283.48,224.92
2016,10,12,9,45,123.5,258.5,1.25,16.5,330.0,317.82,251.38
2016,10,12,10,0,137.0,275.0,1.4,17.0,358.0,350.47,276.38
2016,10,12,10,15,490.5,192.0,1.6,17.0,505.5,515.01,407.38
2016,10,12,10,30,844.0,109.0,1.8,17.0,653.0,696.92,546.51
2016,10,12,10,45,850.0,110.0,2.0,17.0,671.0,736.16,574.88
2016,10,12,11,0,856.0,111.0,2.2,17.0,689.0,773.03,601.75
2016,10,12,11,15,859.5,111.5,2.2,17.0,699.5,804.86,623.52
2016,10,12,11,30,863.0,112.0,2.2,17.0,710.0,833.8,643.23
2016,10,12,11,45,868.0,110.0,2.2,17.5,713.5,858.21,658.55
2016,10,12,12,0,873.0,108.0,2.2,18.0,717.0,873.2,667.39
2016,10,12,12,15,605.0,204.5,2.15,18.0,625.0,770.53,594.22
2016,10,12,12,30,337.0,301.0,2.1,18.0,533.0,632.4,489.48
2016,10,12,12,45,601.5,202.0,2.1,18.5,606.5,782.34,604.17
2016,10,12,13,0,866.0,103.0,2.1,19.0,680.0,909.71,691.04
2016,10,12,13,15,630.5,178.5,2.15,19.0,591.5,790.15,608.31
2016,10,12,13,30,395.0,254.0,2.2,19.0,503.0,645.04,501.49
2016,10,12,13,45,275.5,260.5,2.3,19.0,430.5,546.3,428.44
2016,10,12,14,0,156.0,267.0,2.4,19.0,358.0,435.31,343.44
2016,10,12,14,15,473.5,180.0,2.45,18.5,433.5,633.29,503.16
2016,10,12,14,30,791.0,93.0,2.5,18.0,509.0,791.39,622.02
2016,10,12,14,45,533.0,139.0,2.65,18.0,410.0,615.72,493.09
2016,10,12,15,0,275.0,185.0,2.8,18.0,311.0,441.4,356.65
2016,10,12,15,15,488.5,130.0,2.65,17.5,326.0,543.05,441.81
2016,10,12,15,30,702.0,75.0,2.5,17.0,341.0,620.65,503.97
2016,10,12,15,45,665.5,69.5,2.45,17.0,294.5,563.28,459.48
2016,10,12,16,0,629.0,64.0,2.4,17.0,248.0,506.62,414.17
2016,10,12,16,15,569.0,57.5,2.3,16.5,200.5,435.72,356.36
2016,10,12,16,30,509.0,51.0,2.2,16.0,153.0,368.54,299.31
2016,10,12,16,45,415.0,41.5,2.15,16.0,109.0,284.91,226.6
2016,10,12,17,0,321.0,32.0,2.1,16.0,65.0,209.94,154.85
2016,10,12,17,15,160.5,16.0,2.1,15.5,32.5,98.71,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.25,0.0
2016,10,13,6,45,176.5,27.0,1.95,12.5,50.5,21.16,9.62
2016,10,13,7,0,353.0,38.0,2.0,13.0,85.0,29.83,20.2
2016,10,13,7,15,418.0,49.0,2.1,13.5,127.5,37.31,27.4
2016,10,13,7,30,483.0,60.0,2.2,14.0,170.0,67.64,39.21
2016,10,13,7,45,532.0,67.5,2.35,14.5,215.0,111.4,66.31
2016,10,13,8,0,581.0,75.0,2.5,15.0,260.0,160.9,104.88
2016,10,13,8,15,612.0,81.0,2.45,15.5,302.5,210.45,147.66
2016,10,13,8,30,643.0,87.0,2.4,16.0,345.0,263.03,194.08
2016,10,13,8,45,627.0,103.0,2.35,16.5,378.0,311.91,238.26
2016,10,13,9,0,611.0,119.0,2.3,17.0,411.0,358.26,278.91
2016,10,13,9,15,482.0,167.0,2.25,17.0,409.0,379.41,299.22
2016,10,13,9,30,353.0,215.0,2.2,17.0,407.0,385.25,305.36
2016,10,13,9,45,191.5,224.0,2.15,17.5,329.0,321.94,255.61
2016,10,13,10,0,30.0,233.0,2.1,18.0,251.0,241.19,190.07
2016,10,13,10,15,170.5,256.0,2.05,18.0,364.5,361.83,286.64
2016,10,13,10,30,311.0,279.0,2.0,18.0,478.0,496.23,390.07
2016,10,13,10,45,271.0,295.5,2.0,18.5,472.5,499.59,390.27
2016,10,13,11,0,231.0,312.0,2.0,19.0,467.0,491.3,382.57
2016,10,13,11,15,301.5,302.0,2.05,19.0,507.5,555.05,431.49
2016,10,13,11,30,372.0,292.0,2.1,19.0,548.0,613.25,475.48
2016,10,13,11,45,379.5,287.5,2.15,19.5,550.0,626.76,484.62
2016,10,13,12,0,387.0,283.0,2.2,20.0,552.0,638.98,493.15
2016,10,13,12,15,626.5,188.5,2.25,20.0,619.0,771.03,593.85
2016,10,13,12,30,866.0,94.0,2.3,20.0,686.0,876.5,666.94
2016,10,13,12,45,579.5,194.5,2.35,20.0,588.0,753.31,580.01
2016,10,13,13,0,293.0,295.0,2.4,20.0,490.0,596.03,461.12
2016,10,13,13,15,282.5,287.0,2.4,20.0,470.0,580.5,451.25
2016,10,13,13,30,272.0,279.0,2.4,20.0,450.0,563.7,439.46
2016,10,13,13,45,399.5,232.5,2.4,20.0,471.0,622.43,487.32
2016,10,13,14,0,527.0,186.0,2.4,20.0,492.0,691.4,541.05
2016,10,13,14,15,423.0,199.0,2.4,19.5,435.0,610.67,481.16
2016,10,13,14,30,319.0,212.0,2.4,19.0,378.0,519.21,412.93
2016,10,13,14,45,395.5,179.0,2.4,19.0,369.0,549.82,439.32
2016,10,13,15,0,472.0,146.0,2.4,19.0,360.0,561.66,450.86
2016,10,13,15,15,526.5,119.0,2.35,18.5,335.0,556.87,449.8
2016,10,13,15,30,581.0,92.0,2.3,18.0,310.0,552.35,448.38
2016,10,13,15,45,546.0,84.0,2.3,18.0,266.5,497.46,405.47
2016,10,13,16,0,511.0,76.0,2.3,18.0,223.0,443.41,362.14
2016,10,13,16,15,461.5,66.0,2.15,17.5,179.5,379.68,309.76
2016,10,13,16,30,412.0,56.0,2.0,17.0,136.0,318.99,257.98
2016,10,13,16,45,329.0,44.0,1.95,17.0,96.0,242.93,191.78
2016,10,13,17,0,246.0,32.0,1.9,17.0,56.0,174.35,125.2
2016,10,13,17,15,123.0,16.0,1.8,16.5,28.0,80.17,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.91,0.0
2016,10,14,6,45,0.0,8.5,3.75,16.0,8.5,7.87,0.0
2016,10,14,7,0,0.0,15.0,3.6,16.0,15.0,13.9,6.23
2016,10,14,7,15,0.0,23.5,3.4,16.0,23.5,21.79,13.47
2016,10,14,7,30,0.0,32.0,3.2,16.0,32.0,29.69,19.55
2016,10,14,7,45,0.0,41.0,3.0,16.0,41.0,38.07,26.79
2016,10,14,8,0,0.0,50.0,2.8,16.0,50.0,46.46,33.95
2016,10,14,8,15,0.0,58.5,2.65,16.0,58.5,54.39,40.63
2016,10,14,8,30,0.0,67.0,2.5,16.0,67.0,62.33,47.24
2016,10,14,8,45,0.0,68.0,2.45,16.5,68.0,63.26,47.81
2016,10,14,9,0,0.0,69.0,2.4,17.0,69.0,64.21,48.36
2016,10,14,9,15,0.0,78.5,2.35,17.0,78.5,73.09,55.62
2016,10,14,9,30,0.0,88.0,2.3,17.0,88.0,81.98,62.84
2016,10,14,9,45,0.0,111.0,2.3,17.5,111.0,103.54,80.27
2016,10,14,10,0,0.0,134.0,2.3,18.0,134.0,125.29,97.63
2016,10,14,10,15,3.5,167.0,2.25,18.0,169.5,159.04,124.72
2016,10,14,10,30,7.0,200.0,2.2,18.0,205.0,193.55,152.12
2016,10,14,10,45,3.5,172.0,2.15,18.0,174.5,164.6,128.69
2016,10,14,11,0,0.0,144.0,2.1,18.0,144.0,135.33,105.05
2016,10,14,11,15,0.0,146.5,2.05,18.0,146.5,137.86,107.06
2016,10,14,11,30,0.0,149.0,2.0,18.0,149.0,140.41,109.04
2016,10,14,11,45,0.0,146.5,1.95,18.5,146.5,138.13,106.95
2016,10,14,12,0,0.0,144.0,1.9,19.0,144.0,135.83,104.9
2016,10,14,12,15,2.0,166.5,1.85,19.0,168.0,159.79,124.11
2016,10,14,12,30,4.0,189.0,1.8,19.0,192.0,184.27,143.57
2016,10,14,12,45,2.0,158.0,1.8,19.0,159.5,151.89,117.83
2016,10,14,13,0,0.0,127.0,1.8,19.0,127.0,119.69,92.13
2016,10,14,13,15,3.5,162.0,1.75,19.0,164.5,157.83,123.02
2016,10,14,13,30,7.0,197.0,1.7,19.0,202.0,197.37,154.61
2016,10,14,13,45,3.5,159.0,1.65,19.0,161.5,155.63,121.41
2016,10,14,14,0,0.0,121.0,1.6,19.0,121.0,114.45,88.41
2016,10,14,14,15,0.0,81.0,1.55,18.5,81.0,75.44,56.97
2016,10,14,14,30,0.0,41.0,1.5,18.0,41.0,38.11,26.29
2016,10,14,14,45,0.0,78.0,1.5,18.0,78.0,72.62,55.13
2016,10,14,15,0,0.0,115.0,1.5,18.0,115.0,110.38,86.43
2016,10,14,15,15,0.0,102.0,1.45,18.0,102.0,97.61,76.04
2016,10,14,15,30,0.0,89.0,1.4,18.0,89.0,84.83,65.62
2016,10,14,15,45,0.0,76.5,1.4,18.0,76.5,72.58,55.52
2016,10,14,16,0,0.0,64.0,1.4,18.0,64.0,60.32,45.25
2016,10,14,16,15,0.0,51.0,1.25,17.5,51.0,47.5,34.44
2016,10,14,16,30,0.0,38.0,1.1,17.0,38.0,35.3,23.98
2016,10,14,16,45,0.0,26.5,1.0,16.5,26.5,24.59,14.66
2016,10,14,17,0,0.0,15.0,0.9,16.0,15.0,13.9,4.78
2016,10,14,17,15,0.0,7.5,0.85,15.5,7.5,7.15,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,10,15,6,45,213.5,24.5,2.0,13.5,47.0,19.81,7.05
2016,10,15,7,0,350.0,38.0,2.1,14.0,81.0,30.23,20.28
2016,10,15,7,15,436.5,46.5,2.2,14.5,125.5,35.47,25.59
2016,10,15,7,30,523.0,55.0,2.3,15.0,170.0,63.76,35.29
2016,10,15,7,45,576.5,61.0,2.45,15.5,216.5,108.87,62.2
2016,10,15,8,0,630.0,67.0,2.6,16.0,263.0,160.14,101.66
2016,10,15,8,15,415.5,114.0,2.9,16.5,251.5,194.1,140.96
2016,10,15,8,30,201.0,161.0,3.2,17.0,240.0,202.72,157.17
2016,10,15,8,45,177.0,182.0,3.5,17.5,257.5,227.52,178.99
2016,10,15,9,0,153.0,203.0,3.8,18.0,275.0,249.73,197.89
2016,10,15,9,15,82.0,194.5,4.0,18.0,233.5,218.82,174.03
2016,10,15,9,30,11.0,186.0,4.2,18.0,192.0,179.08,141.89
2016,10,15,9,45,157.0,219.0,4.45,18.5,311.5,297.95,238.14
2016,10,15,10,0,303.0,252.0,4.7,19.0,431.0,430.76,343.39
2016,10,15,10,15,367.5,248.0,4.85,19.0,474.0,484.16,385.97
2016,10,15,10,30,432.0,244.0,5.0,19.0,517.0,548.24,436.65
2016,10,15,10,45,637.5,173.0,5.15,19.0,588.5,646.43,516.06
2016,10,15,11,0,843.0,102.0,5.3,19.0,660.0,748.07,595.4
2016,10,15,11,15,483.5,211.5,5.4,19.0,532.5,610.39,486.81
2016,10,15,11,30,124.0,321.0,5.5,19.0,405.0,433.53,342.67
2016,10,15,11,45,136.5,323.0,5.65,19.0,416.0,451.88,357.91
2016,10,15,12,0,149.0,325.0,5.8,19.0,427.0,470.28,372.73
2016,10,15,12,15,80.5,275.0,5.85,19.0,330.0,349.5,277.51
2016,10,15,12,30,12.0,225.0,5.9,19.0,233.0,227.86,179.46
2016,10,15,12,45,187.0,250.0,6.0,19.0,372.0,433.55,348.11
2016,10,15,13,0,362.0,275.0,6.1,19.0,511.0,633.53,506.01
2016,10,15,13,15,241.5,279.5,6.1,19.0,435.5,534.53,426.98
2016,10,15,13,30,121.0,284.0,6.1,19.0,360.0,421.51,336.5
2016,10,15,13,45,60.5,216.0,6.15,19.0,254.0,277.45,222.09
2016,10,15,14,0,0.0,148.0,6.2,19.0,148.0,141.92,111.13
2016,10,15,14,15,0.0,143.0,6.15,18.5,143.0,137.38,107.97
2016,10,15,14,30,0.0,138.0,6.1,18.0,138.0,132.92,104.78
2016,10,15,14,45,0.0,114.0,6.05,18.0,114.0,108.67,85.03
2016,10,15,15,0,0.0,90.0,6.0,18.0,90.0,84.59,65.26
2016,10,15,15,15,0.0,48.5,5.8,17.5,48.5,45.07,32.42
2016,10,15,15,30,0.0,7.0,5.6,17.0,7.0,6.49,0.0
2016,10,15,15,45,0.0,6.0,5.45,17.0,6.0,5.56,0.0
2016,10,15,16,0,0.0,5.0,5.3,17.0,5.0,4.63,0.0
2016,10,15,16,15,0.0,4.0,5.15,17.0,4.0,3.7,0.0
2016,10,15,16,30,0.0,3.0,5.0,17.0,3.0,2.77,0.0
2016,10,15,16,45,0.0,2.0,4.85,17.0,2.0,1.85,0.0
2016,10,15,17,0,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,10,15,17,15,0.0,0.5,4.55,16.5,0.5,0.48,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,1.45,14.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,1.5,14.0,3.0,2.86,0.0
2016,10,16,6,45,0.0,13.0,1.6,14.5,13.0,12.05,1.39
2016,10,16,7,0,0.0,23.0,1.7,15.0,23.0,21.34,12.54
2016,10,16,7,15,0.0,35.5,1.8,15.0,35.5,32.97,23.32
2016,10,16,7,30,0.0,48.0,1.9,15.0,48.0,44.54,32.19
2016,10,16,7,45,0.0,61.5,2.0,15.5,61.5,56.82,42.73
2016,10,16,8,0,0.0,75.0,2.1,16.0,75.0,69.22,53.18
2016,10,16,8,15,0.0,88.0,2.2,16.0,88.0,81.27,63.28
2016,10,16,8,30,0.0,101.0,2.3,16.0,101.0,93.4,73.31
2016,10,16,8,45,0.0,110.5,2.4,16.5,110.5,102.41,80.48
2016,10,16,9,0,0.0,120.0,2.5,17.0,120.0,111.45,87.58
2016,10,16,9,15,0.0,117.5,2.55,17.0,117.5,109.38,85.65
2016,10,16,9,30,0.0,115.0,2.6,17.0,115.0,107.2,83.66
2016,10,16,9,45,0.0,69.5,2.7,17.5,69.5,64.7,48.31
2016,10,16,10,0,0.0,24.0,2.8,18.0,24.0,22.31,12.98
2016,10,16,10,15,0.0,43.0,2.85,18.0,43.0,40.0,27.67
2016,10,16,10,30,0.0,62.0,2.9,18.0,62.0,57.73,42.26
2016,10,16,10,45,0.0,38.0,3.0,18.5,38.0,35.36,23.67
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,13.02,5.13
2016,10,16,11,15,0.0,14.5,3.1,19.0,14.5,13.48,5.51
2016,10,16,11,30,0.0,15.0,3.1,19.0,15.0,13.95,5.89
2016,10,16,11,45,0.0,15.0,3.15,19.0,15.0,13.95,5.89
2016,10,16,12,0,0.0,15.0,3.2,19.0,15.0,13.95,5.89
2016,10,16,12,15,0.0,76.0,3.3,19.0,76.0,70.84,52.66
2016,10,16,12,30,0.0,137.0,3.4,19.0,137.0,129.3,100.07
2016,10,16,12,45,5.0,175.0,3.55,19.0,178.5,171.63,134.28
2016,10,16,13,0,10.0,213.0,3.7,19.0,220.0,215.38,169.39
2016,10,16,13,15,5.0,156.5,3.85,19.0,160.0,153.74,120.12
2016,10,16,13,30,0.0,100.0,4.0,19.0,100.0,93.51,71.35
2016,10,16,13,45,80.0,178.0,4.2,19.0,223.5,263.9,212.0
2016,10,16,14,0,160.0,256.0,4.4,19.0,347.0,425.61,340.99
2016,10,16,14,15,126.5,238.0,4.5,18.5,307.0,376.18,302.36
2016,10,16,14,30,93.0,220.0,4.6,18.0,267.0,314.35,253.94
2016,10,16,14,45,281.5,180.5,4.7,18.0,306.5,443.9,363.08
2016,10,16,15,0,470.0,141.0,4.8,18.0,346.0,550.16,451.02
2016,10,16,15,15,419.5,132.5,4.7,17.5,301.0,489.26,403.04
2016,10,16,15,30,369.0,124.0,4.6,17.0,256.0,430.14,356.08
2016,10,16,15,45,339.0,110.5,4.6,17.0,218.5,381.12,316.11
2016,10,16,16,0,309.0,97.0,4.6,17.0,181.0,333.36,276.06
2016,10,16,16,15,273.5,80.0,4.45,16.5,143.5,279.64,230.36
2016,10,16,16,30,238.0,63.0,4.3,16.0,106.0,228.32,185.4
2016,10,16,16,45,177.0,46.5,4.2,16.0,72.5,158.18,123.59
2016,10,16,17,0,116.0,30.0,4.1,16.0,39.0,102.47,64.58
2016,10,16,17,15,58.0,15.0,4.1,15.5,19.5,37.03,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,9.53,0.0
2016,10,17,6,45,147.5,26.0,1.6,13.5,42.0,20.57,4.97
2016,10,17,7,0,275.0,42.0,1.6,14.0,74.0,32.74,22.19
2016,10,17,7,15,368.5,53.0,1.6,14.0,118.0,40.43,29.92
2016,10,17,7,30,462.0,64.0,1.6,14.0,162.0,68.59,41.59
2016,10,17,7,45,530.0,70.0,1.6,14.5,209.5,111.09,66.38
2016,10,17,8,0,598.0,76.0,1.6,15.0,257.0,161.68,104.43
2016,10,17,8,15,638.0,81.0,1.6,15.5,302.5,212.94,147.92
2016,10,17,8,30,678.0,86.0,1.6,16.0,348.0,268.21,196.07
2016,10,17,8,45,714.0,87.5,1.6,16.5,391.0,322.5,243.52
2016,10,17,9,0,750.0,89.0,1.6,17.0,434.0,380.83,293.29
2016,10,17,9,15,769.5,92.0,1.6,17.0,471.5,434.25,338.75
2016,10,17,9,30,789.0,95.0,1.6,17.0,509.0,488.09,383.22
2016,10,17,9,45,806.0,96.0,1.6,17.5,541.5,538.68,423.21
2016,10,17,10,0,823.0,97.0,1.6,18.0,574.0,588.8,461.57
2016,10,17,10,15,832.5,98.5,1.6,18.0,599.0,633.96,496.03
2016,10,17,10,30,842.0,100.0,1.6,18.0,624.0,677.48,528.47
2016,10,17,10,45,851.0,99.5,1.65,18.5,642.5,716.62,556.1
2016,10,17,11,0,860.0,99.0,1.7,19.0,661.0,753.57,580.65
2016,10,17,11,15,863.5,100.0,1.75,19.0,671.0,780.97,599.48
2016,10,17,11,30,867.0,101.0,1.8,19.0,681.0,809.5,619.21
2016,10,17,11,45,868.5,100.5,1.9,19.0,683.5,831.77,635.1
2016,10,17,12,0,870.0,100.0,2.0,19.0,686.0,850.82,648.93
2016,10,17,12,15,868.0,99.5,2.05,19.0,680.5,863.56,658.09
2016,10,17,12,30,866.0,99.0,2.1,19.0,675.0,872.84,665.09
2016,10,17,12,45,864.0,97.0,2.15,19.0,662.0,876.92,668.7
2016,10,17,13,0,862.0,95.0,2.2,19.0,649.0,877.48,670.09
2016,10,17,13,15,854.5,94.0,2.25,19.0,628.0,878.14,671.75
2016,10,17,13,30,847.0,93.0,2.3,19.0,607.0,868.18,666.21
2016,10,17,13,45,837.5,90.5,2.35,19.0,579.5,851.31,656.04
2016,10,17,14,0,828.0,88.0,2.4,19.0,552.0,831.2,643.69
2016,10,17,14,15,558.5,147.5,2.4,19.0,452.0,666.12,525.97
2016,10,17,14,30,289.0,207.0,2.4,19.0,352.0,485.99,387.32
2016,10,17,14,45,523.0,142.5,2.45,19.0,378.5,604.37,484.27
2016,10,17,15,0,757.0,78.0,2.5,19.0,405.0,696.31,554.62
2016,10,17,15,15,727.5,74.5,2.45,18.5,361.5,647.54,519.61
2016,10,17,15,30,698.0,71.0,2.4,18.0,318.0,601.95,487.18
2016,10,17,15,45,655.5,66.0,2.4,18.0,271.5,541.97,440.84
2016,10,17,16,0,613.0,61.0,2.4,18.0,225.0,483.21,393.42
2016,10,17,16,15,546.5,54.0,2.25,17.5,178.5,409.6,332.64
2016,10,17,16,30,480.0,47.0,2.1,17.0,132.0,340.36,273.18
2016,10,17,16,45,371.0,37.0,2.0,16.5,90.0,251.92,195.95
2016,10,17,17,0,262.0,27.0,1.9,16.0,48.0,169.98,102.09
2016,10,17,17,15,131.0,13.5,1.9,15.5,24.0,63.85,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,182.5,17.5,1.9,12.5,38.5,13.6,0.18
2016,10,18,7,0,365.0,35.0,1.9,13.0,77.0,27.98,18.1
2016,10,18,7,15,457.5,43.5,2.0,13.5,122.0,33.36,23.73
2016,10,18,7,30,550.0,52.0,2.1,14.0,167.0,60.26,32.8
2016,10,18,7,45,614.0,56.5,2.25,14.5,215.0,106.33,59.02
2016,10,18,8,0,678.0,61.0,2.4,15.0,263.0,161.98,101.33
2016,10,18,8,15,715.0,65.0,2.45,15.5,309.5,215.78,147.62
2016,10,18,8,30,752.0,69.0,2.5,16.0,356.0,273.12,198.48
2016,10,18,8,45,781.5,71.0,2.55,16.5,399.5,329.24,248.59
2016,10,18,9,0,811.0,73.0,2.6,17.0,443.0,387.34,299.37
2016,10,18,9,15,829.0,75.0,2.5,17.0,481.0,442.02,346.65
2016,10,18,9,30,847.0,77.0,2.4,17.0,519.0,496.81,392.53
2016,10,18,9,45,863.0,78.0,2.35,17.5,551.5,548.54,434.01
2016,10,18,10,0,879.0,79.0,2.3,18.0,584.0,599.77,473.69
2016,10,18,10,15,888.0,80.0,2.2,18.0,609.5,645.61,508.78
2016,10,18,10,30,897.0,81.0,2.1,18.0,635.0,689.58,541.5
2016,10,18,10,45,904.5,81.0,2.05,18.5,653.5,729.32,568.23
2016,10,18,11,0,912.0,81.0,2.0,19.0,672.0,766.64,592.37
2016,10,18,11,15,915.0,81.5,1.95,19.0,682.5,798.4,613.47
2016,10,18,11,30,918.0,82.0,1.9,19.0,693.0,827.1,632.34
2016,10,18,11,45,921.5,81.0,1.85,19.5,696.0,851.33,646.85
2016,10,18,12,0,925.0,80.0,1.8,20.0,699.0,872.22,659.05
2016,10,18,12,15,923.5,79.5,1.85,20.0,693.5,885.97,668.8
2016,10,18,12,30,922.0,79.0,1.9,20.0,688.0,896.05,676.3
2016,10,18,12,45,915.5,79.5,1.95,20.5,674.0,899.26,678.04
2016,10,18,13,0,909.0,80.0,2.0,21.0,660.0,898.74,677.49
2016,10,18,13,15,901.5,79.0,2.0,21.0,638.5,891.92,673.63
2016,10,18,13,30,894.0,78.0,2.0,21.0,617.0,881.5,667.54
2016,10,18,13,45,882.0,77.5,2.05,21.0,588.5,864.31,657.45
2016,10,18,14,0,870.0,77.0,2.1,21.0,560.0,843.89,645.21
2016,10,18,14,15,855.0,75.0,2.15,21.0,525.0,816.05,627.79
2016,10,18,14,30,840.0,73.0,2.2,21.0,490.0,792.4,613.22
2016,10,18,14,45,815.5,72.0,2.25,21.0,449.5,752.85,587.1
2016,10,18,15,0,791.0,71.0,2.3,21.0,409.0,711.48,559.29
2016,10,18,15,15,761.5,67.5,2.25,20.5,364.5,661.82,525.21
2016,10,18,15,30,732.0,64.0,2.2,20.0,320.0,611.37,489.62
2016,10,18,15,45,686.5,60.0,2.2,19.5,272.5,549.25,443.45
2016,10,18,16,0,641.0,56.0,2.2,19.0,225.0,492.47,398.48
2016,10,18,16,15,575.0,50.0,2.2,18.5,178.0,419.54,338.79
2016,10,18,16,30,509.0,44.0,2.2,18.0,131.0,350.93,280.03
2016,10,18,16,45,397.5,34.5,2.2,17.5,88.5,260.99,201.23
2016,10,18,17,0,286.0,25.0,2.2,17.0,46.0,176.12,95.25
2016,10,18,17,15,143.0,12.5,2.3,16.5,23.0,67.17,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
