Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.0,11.0,10.48,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,20.97,0.0
2016,11,8,7,15,202.0,30.0,1.3,13.5,56.5,23.55,12.16
2016,11,8,7,30,404.0,38.0,1.3,14.0,91.0,29.85,20.16
2016,11,8,7,45,480.5,45.5,1.35,14.5,133.0,66.65,34.78
2016,11,8,8,0,557.0,53.0,1.4,15.0,175.0,112.83,65.25
2016,11,8,8,15,606.0,58.5,1.3,15.5,217.5,160.77,103.53
2016,11,8,8,30,655.0,64.0,1.2,16.0,260.0,213.62,148.6
2016,11,8,8,45,689.0,67.5,1.15,16.5,300.0,264.82,193.72
2016,11,8,9,0,723.0,71.0,1.1,17.0,340.0,319.48,241.18
2016,11,8,9,15,746.5,74.0,1.05,17.5,375.5,370.64,285.0
2016,11,8,9,30,770.0,77.0,1.0,18.0,411.0,422.65,328.06
2016,11,8,9,45,796.0,76.0,0.95,19.0,443.0,472.22,367.14
2016,11,8,10,0,822.0,75.0,0.9,20.0,475.0,522.08,404.9
2016,11,8,10,15,833.0,76.5,0.85,20.0,499.0,566.02,438.48
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,608.47,469.97
2016,11,8,10,45,849.5,79.5,0.8,20.5,539.5,642.54,494.31
2016,11,8,11,0,855.0,81.0,0.8,21.0,556.0,676.87,518.17
2016,11,8,11,15,859.0,81.5,0.75,21.5,566.0,706.55,536.35
2016,11,8,11,30,863.0,82.0,0.7,22.0,576.0,733.49,552.45
2016,11,8,11,45,862.5,82.5,0.7,22.5,577.5,754.15,564.89
2016,11,8,12,0,862.0,83.0,0.7,23.0,579.0,771.65,575.29
2016,11,8,12,15,860.5,83.0,0.7,23.0,574.0,784.56,583.81
2016,11,8,12,30,859.0,83.0,0.7,23.0,569.0,794.17,590.3
2016,11,8,12,45,857.0,81.0,0.7,23.0,556.5,797.68,592.91
2016,11,8,13,0,855.0,79.0,0.7,23.0,544.0,797.8,593.49
2016,11,8,13,15,847.0,78.0,0.7,23.0,524.0,797.5,593.96
2016,11,8,13,30,839.0,77.0,0.7,23.0,504.0,787.43,588.04
2016,11,8,13,45,825.5,76.0,0.75,23.0,477.0,769.74,577.96
2016,11,8,14,0,812.0,75.0,0.8,23.0,450.0,749.09,565.87
2016,11,8,14,15,794.0,72.5,0.7,23.0,417.0,720.32,546.05
2016,11,8,14,30,776.0,70.0,0.6,23.0,384.0,689.14,524.49
2016,11,8,14,45,749.0,67.0,0.55,23.0,346.0,648.61,496.82
2016,11,8,15,0,722.0,64.0,0.5,23.0,308.0,606.66,467.65
2016,11,8,15,15,684.0,60.0,0.45,22.5,266.5,554.99,431.23
2016,11,8,15,30,646.0,56.0,0.4,22.0,225.0,507.67,395.62
2016,11,8,15,45,586.0,50.5,0.35,22.0,182.0,441.83,343.99
2016,11,8,16,0,526.0,45.0,0.3,22.0,139.0,378.8,292.59
2016,11,8,16,15,431.0,36.5,0.6,21.0,98.0,297.22,227.14
2016,11,8,16,30,336.0,28.0,0.9,20.0,57.0,223.33,151.82
2016,11,8,16,45,168.0,14.0,1.2,19.0,28.5,86.11,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,114.0,14.0,1.4,13.0,18.0,13.34,0.0
2016,11,9,7,15,232.0,27.5,1.45,13.5,52.0,22.35,10.63
2016,11,9,7,30,350.0,41.0,1.5,14.0,86.0,32.89,22.68
2016,11,9,7,45,427.0,50.5,1.55,14.5,127.0,67.35,37.36
2016,11,9,8,0,504.0,60.0,1.6,15.0,168.0,112.17,67.03
2016,11,9,8,15,555.5,66.5,1.5,15.5,210.0,158.35,103.6
2016,11,9,8,30,607.0,73.0,1.4,16.0,252.0,209.85,147.19
2016,11,9,8,45,648.0,72.0,1.35,16.5,288.0,256.03,187.84
2016,11,9,9,0,689.0,71.0,1.3,17.0,324.0,305.42,231.02
2016,11,9,9,15,710.0,80.0,1.3,17.5,363.5,360.11,277.85
2016,11,9,9,30,731.0,89.0,1.3,18.0,403.0,415.63,323.89
2016,11,9,9,45,732.0,90.5,1.35,18.5,424.5,454.23,356.09
2016,11,9,10,0,733.0,92.0,1.4,19.0,446.0,491.08,385.98
2016,11,9,10,15,776.5,90.5,1.4,19.5,482.0,546.55,428.62
2016,11,9,10,30,820.0,89.0,1.4,20.0,518.0,603.5,471.06
2016,11,9,10,45,828.0,90.0,1.4,20.5,535.0,640.97,498.18
2016,11,9,11,0,836.0,91.0,1.4,21.0,552.0,676.35,523.29
2016,11,9,11,15,840.0,91.5,1.4,21.0,561.5,706.06,544.28
2016,11,9,11,30,844.0,92.0,1.4,21.0,571.0,733.07,562.69
2016,11,9,11,45,845.5,92.0,1.4,21.5,573.5,754.79,576.31
2016,11,9,12,0,847.0,92.0,1.4,22.0,576.0,773.45,587.84
2016,11,9,12,15,844.5,91.5,1.35,22.0,570.0,785.21,595.3
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,793.65,600.64
2016,11,9,12,45,844.5,87.5,1.3,22.5,552.5,799.24,603.61
2016,11,9,13,0,847.0,84.0,1.3,23.0,541.0,801.45,604.44
2016,11,9,13,15,838.0,82.5,1.25,23.0,520.5,793.36,599.0
2016,11,9,13,30,829.0,81.0,1.2,23.0,500.0,781.98,591.53
2016,11,9,13,45,815.0,79.5,1.15,23.0,472.5,763.44,579.27
2016,11,9,14,0,801.0,78.0,1.1,23.0,445.0,741.97,565.08
2016,11,9,14,15,781.5,75.5,1.05,23.0,412.0,712.3,545.15
2016,11,9,14,30,762.0,73.0,1.0,23.0,379.0,680.31,523.46
2016,11,9,14,45,734.5,70.0,0.95,23.0,341.0,639.82,495.41
2016,11,9,15,0,707.0,67.0,0.9,23.0,303.0,597.94,465.84
2016,11,9,15,15,667.5,62.5,0.85,22.5,261.5,549.51,430.8
2016,11,9,15,30,628.0,58.0,0.8,22.0,220.0,497.38,391.19
2016,11,9,15,45,569.0,51.5,0.75,21.5,177.0,431.66,339.63
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,368.73,288.07
2016,11,9,16,15,413.0,36.0,0.75,20.5,94.0,286.43,219.34
2016,11,9,16,30,316.0,27.0,0.8,20.0,54.0,211.26,139.88
2016,11,9,16,45,158.0,13.5,0.85,20.0,27.0,81.02,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.5,2.0,13.5,5.5,0.0,0.0
2016,11,10,7,0,0.0,11.0,2.1,14.0,11.0,10.48,0.0
2016,11,10,7,15,43.5,28.0,2.15,14.5,33.5,24.01,10.94
2016,11,10,7,30,87.0,45.0,2.2,15.0,56.0,37.75,26.59
2016,11,10,7,45,111.0,63.5,2.25,15.5,83.0,61.08,41.97
2016,11,10,8,0,135.0,82.0,2.3,16.0,110.0,88.36,62.85
2016,11,10,8,15,150.0,100.0,2.15,16.0,138.0,116.68,86.23
2016,11,10,8,30,165.0,118.0,2.0,16.0,166.0,146.83,111.75
2016,11,10,8,45,178.5,133.0,1.9,16.5,192.0,175.53,136.06
2016,11,10,9,0,192.0,148.0,1.8,17.0,218.0,205.57,161.29
2016,11,10,9,15,164.5,165.5,1.65,17.5,229.5,223.52,176.88
2016,11,10,9,30,137.0,183.0,1.5,18.0,241.0,238.7,189.44
2016,11,10,9,45,382.0,151.5,1.4,18.5,330.5,342.69,271.58
2016,11,10,10,0,627.0,120.0,1.3,19.0,420.0,462.56,364.27
2016,11,10,10,15,723.5,102.5,1.25,19.0,465.5,527.76,414.43
2016,11,10,10,30,820.0,85.0,1.2,19.0,511.0,596.94,466.91
2016,11,10,10,45,826.5,86.5,1.15,19.5,527.5,633.89,493.13
2016,11,10,11,0,833.0,88.0,1.1,20.0,544.0,668.68,517.3
2016,11,10,11,15,836.5,88.5,1.0,20.5,553.0,697.88,535.79
2016,11,10,11,30,840.0,89.0,0.9,21.0,562.0,724.38,551.4
2016,11,10,11,45,839.0,89.5,0.8,21.5,563.5,744.65,562.48
2016,11,10,12,0,838.0,90.0,0.7,22.0,565.0,761.8,571.32
2016,11,10,12,15,835.0,89.5,0.6,22.0,559.0,773.03,577.2
2016,11,10,12,30,832.0,89.0,0.5,22.0,553.0,780.96,580.95
2016,11,10,12,45,827.0,88.0,0.4,22.5,540.0,783.38,580.03
2016,11,10,13,0,822.0,87.0,0.3,23.0,527.0,782.48,577.11
2016,11,10,13,15,812.0,85.5,0.25,23.0,506.5,773.67,571.13
2016,11,10,13,30,802.0,84.0,0.2,23.0,486.0,761.67,563.3
2016,11,10,13,45,788.0,82.0,0.15,23.0,459.0,742.81,551.1
2016,11,10,14,0,774.0,80.0,0.1,23.0,432.0,721.13,537.17
2016,11,10,14,15,754.0,77.5,0.1,23.0,399.5,691.59,518.47
2016,11,10,14,30,734.0,75.0,0.1,23.0,367.0,659.83,498.08
2016,11,10,14,45,706.0,71.5,0.15,23.0,330.0,619.11,471.57
2016,11,10,15,0,678.0,68.0,0.2,23.0,293.0,581.32,446.53
2016,11,10,15,15,637.5,63.5,0.2,22.5,252.0,529.25,409.6
2016,11,10,15,30,597.0,59.0,0.2,22.0,211.0,477.58,371.36
2016,11,10,15,45,536.0,52.5,0.2,22.0,169.5,411.95,320.25
2016,11,10,16,0,475.0,46.0,0.2,22.0,128.0,349.27,269.38
2016,11,10,16,15,378.0,36.5,0.2,21.5,89.0,268.05,202.27
2016,11,10,16,30,281.0,27.0,0.2,21.0,50.0,192.82,122.34
2016,11,10,16,45,140.5,13.5,0.2,20.5,25.0,73.23,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.0,1.3,14.0,7.0,0.0,0.0
2016,11,11,7,0,0.0,14.0,1.3,14.0,14.0,13.34,0.0
2016,11,11,7,15,163.0,26.5,1.3,14.5,46.0,20.85,7.87
2016,11,11,7,30,326.0,39.0,1.3,15.0,78.0,31.38,21.08
2016,11,11,7,45,406.0,48.0,1.35,15.5,118.0,62.17,34.08
2016,11,11,8,0,486.0,57.0,1.4,16.0,158.0,105.2,61.82
2016,11,11,8,15,538.5,63.5,1.25,16.5,199.0,150.19,96.92
2016,11,11,8,30,591.0,70.0,1.1,17.0,240.0,200.6,139.13
2016,11,11,8,45,628.5,74.5,1.0,17.5,279.0,249.98,181.97
2016,11,11,9,0,666.0,79.0,0.9,18.0,318.0,302.43,226.95
2016,11,11,9,15,560.5,109.5,0.85,18.0,325.0,328.77,253.12
2016,11,11,9,30,455.0,140.0,0.8,18.0,332.0,341.02,266.21
2016,11,11,9,45,319.5,173.5,0.8,18.5,313.0,328.9,258.44
2016,11,11,10,0,184.0,207.0,0.8,19.0,294.0,303.44,238.72
2016,11,11,10,15,127.5,214.5,0.8,19.0,276.5,288.89,227.47
2016,11,11,10,30,71.0,222.0,0.8,19.0,259.0,262.98,206.78
2016,11,11,10,45,54.0,221.5,0.85,19.5,250.0,255.3,200.34
2016,11,11,11,0,37.0,221.0,0.9,20.0,241.0,246.25,192.64
2016,11,11,11,15,92.0,239.0,0.95,20.0,290.0,306.53,240.51
2016,11,11,11,30,147.0,257.0,1.0,20.0,339.0,379.61,296.89
2016,11,11,11,45,137.5,257.5,1.1,20.5,334.5,378.67,295.35
2016,11,11,12,0,128.0,258.0,1.2,21.0,330.0,376.89,293.68
2016,11,11,12,15,201.5,250.0,1.2,21.0,362.0,429.64,335.35
2016,11,11,12,30,275.0,242.0,1.2,21.0,394.0,495.34,385.44
2016,11,11,12,45,137.5,191.0,1.3,21.0,267.0,318.4,250.67
2016,11,11,13,0,0.0,140.0,1.4,21.0,140.0,134.05,103.31
2016,11,11,13,15,4.0,156.0,1.4,21.0,158.5,154.49,120.37
2016,11,11,13,30,8.0,172.0,1.4,21.0,177.0,175.79,137.6
2016,11,11,13,45,29.0,178.5,1.45,21.0,192.5,212.1,167.32
2016,11,11,14,0,50.0,185.0,1.5,21.0,208.0,238.87,189.29
2016,11,11,14,15,89.5,176.0,1.45,20.5,213.0,260.46,208.1
2016,11,11,14,30,129.0,167.0,1.4,20.0,218.0,292.4,234.81
2016,11,11,14,45,122.5,151.5,1.4,20.0,196.0,268.55,216.01
2016,11,11,15,0,116.0,136.0,1.4,20.0,174.0,244.64,197.09
2016,11,11,15,15,107.0,118.0,1.3,19.5,149.5,215.59,173.87
2016,11,11,15,30,98.0,100.0,1.2,19.0,125.0,186.66,150.21
2016,11,11,15,45,86.0,81.5,1.1,18.5,100.0,155.36,123.98
2016,11,11,16,0,74.0,63.0,1.0,18.0,75.0,124.4,97.44
2016,11,11,16,15,45.5,45.0,0.95,17.5,51.5,85.93,63.96
2016,11,11,16,30,17.0,27.0,0.9,17.0,28.0,40.01,21.16
2016,11,11,16,45,8.5,13.5,0.9,16.5,14.0,16.51,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.0,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,14.0,15.0,11.44,0.0
2016,11,12,7,15,250.0,23.0,0.9,14.5,47.0,18.52,5.35
2016,11,12,7,30,387.0,34.0,0.9,15.0,79.0,26.85,17.14
2016,11,12,7,45,470.0,41.0,0.9,15.5,120.0,57.95,29.02
2016,11,12,8,0,553.0,48.0,0.9,16.0,161.0,102.89,57.09
2016,11,12,8,15,604.0,53.0,0.85,16.5,202.5,149.77,93.54
2016,11,12,8,30,655.0,58.0,0.8,17.0,244.0,203.02,138.29
2016,11,12,8,45,691.5,61.0,0.8,17.5,283.5,253.58,182.49
2016,11,12,9,0,728.0,64.0,0.8,18.0,323.0,306.95,228.76
2016,11,12,9,15,751.5,66.5,0.8,18.0,358.0,357.35,272.56
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,408.57,315.87
2016,11,12,9,45,795.0,70.0,0.8,18.5,424.0,457.05,355.26
2016,11,12,10,0,815.0,71.0,0.8,19.0,455.0,505.36,393.21
2016,11,12,10,15,826.5,72.5,0.8,19.0,478.5,548.98,427.3
2016,11,12,10,30,838.0,74.0,0.8,19.0,502.0,588.68,457.71
2016,11,12,10,45,845.5,75.0,0.85,19.5,519.0,625.63,484.99
2016,11,12,11,0,853.0,76.0,0.9,20.0,536.0,660.43,510.13
2016,11,12,11,15,716.0,120.0,0.95,20.0,511.0,645.88,498.45
2016,11,12,11,30,579.0,164.0,1.0,20.0,486.0,610.44,472.08
2016,11,12,11,45,721.0,120.5,1.1,20.5,523.0,689.38,531.45
2016,11,12,12,0,863.0,77.0,1.2,21.0,560.0,755.77,576.92
2016,11,12,12,15,861.0,76.5,1.25,21.0,554.5,767.7,585.08
2016,11,12,12,30,859.0,76.0,1.3,21.0,549.0,776.32,591.72
2016,11,12,12,45,846.5,78.0,1.4,21.0,534.5,776.24,593.08
2016,11,12,13,0,834.0,80.0,1.5,21.0,520.0,779.21,596.72
2016,11,12,13,15,825.0,79.0,1.55,21.0,500.5,771.87,592.75
2016,11,12,13,30,816.0,78.0,1.6,21.0,481.0,761.31,586.71
2016,11,12,13,45,803.0,76.0,1.65,21.0,454.5,743.26,575.45
2016,11,12,14,0,790.0,74.0,1.7,21.0,428.0,722.33,562.13
2016,11,12,14,15,770.5,71.5,1.7,20.5,395.5,693.11,543.38
2016,11,12,14,30,751.0,69.0,1.7,20.0,363.0,661.64,522.7
2016,11,12,14,45,724.5,66.0,1.75,20.0,326.0,622.5,495.25
2016,11,12,15,0,698.0,63.0,1.8,20.0,289.0,581.99,466.07
2016,11,12,15,15,657.5,58.5,1.85,19.5,248.5,529.32,426.76
2016,11,12,15,30,617.0,54.0,1.9,19.0,208.0,481.35,388.87
2016,11,12,15,45,554.5,48.5,1.95,19.0,166.0,415.84,334.85
2016,11,12,16,0,492.0,43.0,2.0,19.0,124.0,353.37,281.22
2016,11,12,16,15,388.5,34.0,2.0,18.0,85.5,269.3,208.48
2016,11,12,16,30,285.0,25.0,2.0,17.0,47.0,189.59,114.52
2016,11,12,16,45,142.5,12.5,2.05,16.5,23.5,72.69,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.5,5.5,1.05,13.0,6.5,0.0,0.0
2016,11,13,7,0,91.0,11.0,1.0,13.0,13.0,10.48,0.0
2016,11,13,7,15,224.0,23.0,0.95,13.0,44.5,18.67,4.19
2016,11,13,7,30,357.0,35.0,0.9,13.0,76.0,27.97,18.13
2016,11,13,7,45,440.5,43.5,0.85,13.5,116.5,57.87,30.41
2016,11,13,8,0,524.0,52.0,0.8,14.0,157.0,102.36,58.4
2016,11,13,8,15,577.0,58.0,0.7,14.5,198.5,148.75,94.42
2016,11,13,8,30,630.0,64.0,0.6,15.0,240.0,200.54,137.83
2016,11,13,8,45,358.5,104.0,0.55,15.5,207.5,199.7,149.65
2016,11,13,9,0,87.0,144.0,0.5,16.0,175.0,164.2,129.17
2016,11,13,9,15,86.5,159.0,0.45,16.5,192.5,184.04,145.58
2016,11,13,9,30,86.0,174.0,0.4,17.0,210.0,203.87,161.33
2016,11,13,9,45,68.5,183.0,0.35,17.5,213.0,209.65,165.61
2016,11,13,10,0,51.0,192.0,0.3,18.0,216.0,213.75,168.32
2016,11,13,10,15,88.5,209.0,0.35,18.0,253.0,255.29,201.25
2016,11,13,10,30,126.0,226.0,0.4,18.0,290.0,306.52,241.1
2016,11,13,10,45,475.5,157.5,0.5,18.5,410.5,477.65,374.78
2016,11,13,11,0,825.0,89.0,0.6,19.0,531.0,657.48,507.69
2016,11,13,11,15,830.0,89.5,0.6,19.0,541.0,687.44,527.15
2016,11,13,11,30,835.0,90.0,0.6,19.0,551.0,714.82,545.5
2016,11,13,11,45,838.5,89.5,0.65,19.5,554.0,737.21,560.09
2016,11,13,12,0,842.0,89.0,0.7,20.0,557.0,756.65,572.75
2016,11,13,12,15,840.5,88.5,0.65,20.0,552.0,769.16,580.33
2016,11,13,12,30,839.0,88.0,0.6,20.0,547.0,778.4,585.86
2016,11,13,12,45,843.5,84.0,0.6,20.5,536.0,784.97,589.44
2016,11,13,13,0,848.0,80.0,0.6,21.0,525.0,788.19,590.92
2016,11,13,13,15,839.5,79.0,0.6,21.0,505.0,781.3,586.9
2016,11,13,13,30,831.0,78.0,0.6,21.0,485.0,771.14,580.91
2016,11,13,13,45,819.0,75.5,0.6,21.0,458.5,753.22,569.76
2016,11,13,14,0,807.0,73.0,0.6,21.0,432.0,732.34,556.64
2016,11,13,14,15,787.5,71.0,0.6,21.0,399.5,703.58,538.0
2016,11,13,14,30,768.0,69.0,0.6,21.0,367.0,672.49,517.54
2016,11,13,14,45,740.5,65.5,0.6,21.0,329.0,631.75,489.82
2016,11,13,15,0,713.0,62.0,0.6,21.0,291.0,589.64,460.48
2016,11,13,15,15,672.5,58.0,0.65,20.5,250.0,537.27,423.21
2016,11,13,15,30,632.0,54.0,0.7,20.0,209.0,489.62,387.12
2016,11,13,15,45,570.0,48.0,0.75,19.5,167.0,423.4,335.02
2016,11,13,16,0,508.0,42.0,0.8,19.0,125.0,360.18,282.78
2016,11,13,16,15,405.5,33.0,0.9,18.5,85.5,276.24,210.94
2016,11,13,16,30,303.0,24.0,1.0,18.0,46.0,195.58,111.29
2016,11,13,16,45,151.5,12.0,1.1,17.5,23.0,75.83,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.5,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,105.0,10.0,1.5,12.0,12.0,9.53,0.0
2016,11,14,7,15,247.0,21.5,1.45,12.5,44.0,17.39,1.96
2016,11,14,7,30,389.0,33.0,1.4,13.0,76.0,26.28,16.53
2016,11,14,7,45,472.0,41.0,1.35,13.5,117.0,56.01,28.33
2016,11,14,8,0,555.0,49.0,1.3,14.0,158.0,101.55,56.54
2016,11,14,8,15,608.0,54.0,1.2,14.5,200.0,148.56,92.98
2016,11,14,8,30,661.0,59.0,1.1,15.0,242.0,200.88,137.17
2016,11,14,8,45,330.5,87.5,1.0,15.5,179.0,175.63,131.31
2016,11,14,9,0,0.0,116.0,0.9,16.0,116.0,108.1,85.33
2016,11,14,9,15,23.5,140.5,0.8,16.5,150.0,140.41,111.49
2016,11,14,9,30,47.0,165.0,0.7,17.0,184.0,178.38,141.77
2016,11,14,9,45,113.5,183.0,0.6,17.5,234.5,234.96,186.38
2016,11,14,10,0,180.0,201.0,0.5,18.0,285.0,294.19,232.24
2016,11,14,10,15,230.5,206.5,0.45,18.5,319.5,337.25,265.01
2016,11,14,10,30,281.0,212.0,0.4,19.0,354.0,390.53,304.93
2016,11,14,10,45,558.0,150.5,0.35,19.5,443.5,520.95,403.5
2016,11,14,11,0,835.0,89.0,0.3,20.0,533.0,661.81,504.4
2016,11,14,11,15,605.0,154.0,0.35,20.0,479.0,601.21,458.19
2016,11,14,11,30,375.0,219.0,0.4,20.0,425.0,510.45,391.55
2016,11,14,11,45,609.0,155.0,0.45,20.5,490.5,639.88,488.67
2016,11,14,12,0,843.0,91.0,0.5,21.0,556.0,757.39,569.5
2016,11,14,12,15,840.5,90.5,0.55,21.0,551.0,769.17,576.69
2016,11,14,12,30,838.0,90.0,0.6,21.0,546.0,777.68,583.31
2016,11,14,12,45,835.0,88.5,0.65,21.0,533.5,781.3,586.83
2016,11,14,13,0,832.0,87.0,0.7,21.0,521.0,781.6,588.31
2016,11,14,13,15,822.5,85.5,0.75,21.0,500.5,773.42,584.19
2016,11,14,13,30,813.0,84.0,0.8,21.0,480.0,762.02,578.04
2016,11,14,13,45,798.5,82.5,0.9,21.0,453.5,743.6,567.77
2016,11,14,14,0,784.0,81.0,1.0,21.0,427.0,722.31,555.37
2016,11,14,14,15,763.5,78.0,1.1,20.5,394.0,692.01,537.36
2016,11,14,14,30,743.0,75.0,1.2,20.0,361.0,659.47,517.23
2016,11,14,14,45,713.0,72.0,1.35,20.0,323.5,622.31,492.46
2016,11,14,15,0,683.0,69.0,1.5,20.0,286.0,580.24,462.82
2016,11,14,15,15,641.0,64.0,1.55,19.5,245.0,526.95,422.85
2016,11,14,15,30,599.0,59.0,1.6,19.0,204.0,474.11,381.5
2016,11,14,15,45,535.0,52.0,1.65,18.5,162.5,406.68,326.83
2016,11,14,16,0,471.0,45.0,1.7,18.0,121.0,342.38,272.32
2016,11,14,16,15,366.5,35.0,1.8,17.0,82.5,257.89,198.75
2016,11,14,16,30,262.0,25.0,1.9,16.0,44.0,175.85,94.99
2016,11,14,16,45,131.0,12.5,2.0,15.5,22.0,67.42,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,207.0,14.0,1.9,13.5,36.5,10.6,0.0
2016,11,15,7,30,414.0,28.0,2.0,14.0,73.0,21.8,12.53
2016,11,15,7,45,492.5,35.0,2.1,14.5,112.5,52.15,24.85
2016,11,15,8,0,571.0,42.0,2.2,15.0,152.0,96.95,51.95
2016,11,15,8,15,621.5,46.5,2.25,15.5,193.0,143.47,87.91
2016,11,15,8,30,672.0,51.0,2.3,16.0,234.0,195.02,131.79
2016,11,15,8,45,702.5,54.5,2.35,16.5,272.5,244.9,176.6
2016,11,15,9,0,733.0,58.0,2.4,17.0,311.0,296.95,223.25
2016,11,15,9,15,756.0,61.0,2.45,17.0,345.5,347.55,268.7
2016,11,15,9,30,779.0,64.0,2.5,17.0,380.0,398.93,313.84
2016,11,15,9,45,765.5,74.5,2.6,17.5,405.0,441.66,350.66
2016,11,15,10,0,752.0,85.0,2.7,18.0,430.0,481.39,383.85
2016,11,15,10,15,577.5,136.5,2.75,18.0,409.5,472.3,377.8
2016,11,15,10,30,403.0,188.0,2.8,18.0,389.0,443.83,355.36
2016,11,15,10,45,306.0,212.0,2.85,18.0,367.5,418.19,335.14
2016,11,15,11,0,209.0,236.0,2.9,18.0,346.0,384.28,307.65
2016,11,15,11,15,147.5,239.0,3.0,18.0,317.5,353.34,282.75
2016,11,15,11,30,86.0,242.0,3.1,18.0,289.0,309.27,247.03
2016,11,15,11,45,95.5,244.5,3.25,18.0,297.0,322.54,258.08
2016,11,15,12,0,105.0,247.0,3.4,18.0,305.0,336.06,269.15
2016,11,15,12,15,85.5,240.0,3.5,18.0,287.0,316.37,253.34
2016,11,15,12,30,66.0,233.0,3.6,18.0,269.0,295.85,236.86
2016,11,15,12,45,156.0,229.5,3.7,18.0,311.0,377.21,304.01
2016,11,15,13,0,246.0,226.0,3.8,18.0,353.0,460.0,370.94
2016,11,15,13,15,146.5,212.5,3.8,17.5,287.5,354.96,287.17
2016,11,15,13,30,47.0,199.0,3.8,17.0,222.0,249.77,201.4
2016,11,15,13,45,46.5,188.5,3.85,17.0,210.0,238.88,193.19
2016,11,15,14,0,46.0,178.0,3.9,17.0,198.0,227.93,184.66
2016,11,15,14,15,23.0,94.5,3.85,16.5,104.5,112.63,89.86
2016,11,15,14,30,0.0,11.0,3.8,16.0,11.0,10.2,3.04
2016,11,15,14,45,0.0,10.0,3.75,16.0,10.0,9.27,2.26
2016,11,15,15,0,0.0,9.0,3.7,16.0,9.0,8.34,1.47
2016,11,15,15,15,0.0,7.5,3.55,15.5,7.5,6.94,0.29
2016,11,15,15,30,0.0,6.0,3.4,15.0,6.0,5.55,0.0
2016,11,15,15,45,0.0,4.5,3.25,15.0,4.5,4.16,0.0
2016,11,15,16,0,0.0,3.0,3.1,15.0,3.0,2.77,0.0
2016,11,15,16,15,0.0,2.0,2.95,14.5,2.0,1.85,0.0
2016,11,15,16,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,11,15,16,45,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,16.0,2.8,9.5,36.5,12.45,0.0
2016,11,16,7,30,398.0,32.0,2.9,10.0,73.0,25.71,15.88
2016,11,16,7,45,491.0,39.5,3.05,11.0,115.5,53.31,26.67
2016,11,16,8,0,584.0,47.0,3.2,12.0,158.0,99.98,54.72
2016,11,16,8,15,637.5,52.0,3.35,12.5,200.5,148.36,92.33
2016,11,16,8,30,691.0,57.0,3.5,13.0,243.0,203.29,139.48
2016,11,16,8,45,729.5,60.5,3.7,13.5,284.0,256.29,187.39
2016,11,16,9,0,768.0,64.0,3.9,14.0,325.0,312.28,238.09
2016,11,16,9,15,791.5,66.5,3.95,14.0,361.0,364.33,285.78
2016,11,16,9,30,815.0,69.0,4.0,14.0,397.0,417.13,333.14
2016,11,16,9,45,830.5,71.0,4.05,14.5,427.5,466.11,375.75
2016,11,16,10,0,846.0,73.0,4.1,15.0,458.0,514.47,416.63
2016,11,16,10,15,857.0,74.5,4.1,15.0,482.0,558.92,454.08
2016,11,16,10,30,868.0,76.0,4.1,15.0,506.0,601.85,489.46
2016,11,16,10,45,869.5,79.0,4.1,15.0,522.0,638.75,519.38
2016,11,16,11,0,871.0,82.0,4.1,15.0,538.0,673.08,546.73
2016,11,16,11,15,874.5,82.5,4.1,15.0,548.0,703.22,570.33
2016,11,16,11,30,878.0,83.0,4.1,15.0,558.0,730.57,590.54
2016,11,16,11,45,868.5,86.5,4.1,15.0,558.0,748.9,603.98
2016,11,16,12,0,859.0,90.0,4.1,15.0,558.0,763.71,614.93
2016,11,16,12,15,856.5,89.5,4.05,15.0,552.5,775.78,623.77
2016,11,16,12,30,854.0,89.0,4.0,15.0,547.0,784.53,630.26
2016,11,16,12,45,852.5,87.0,4.0,15.0,534.5,788.94,633.89
2016,11,16,13,0,851.0,85.0,4.0,15.0,522.0,789.98,635.19
2016,11,16,13,15,841.5,83.5,3.95,15.0,502.0,781.91,629.67
2016,11,16,13,30,832.0,82.0,3.9,15.0,482.0,770.57,621.86
2016,11,16,13,45,811.0,82.0,3.9,15.0,453.5,748.89,606.57
2016,11,16,14,0,790.0,82.0,3.9,15.0,425.0,724.41,589.18
2016,11,16,14,15,769.0,79.0,3.85,15.0,392.5,693.84,566.84
2016,11,16,14,30,748.0,76.0,3.8,15.0,360.0,661.01,542.52
2016,11,16,14,45,708.5,74.0,3.8,15.0,321.0,618.75,510.6
2016,11,16,15,0,669.0,72.0,3.8,15.0,282.0,571.72,473.64
2016,11,16,15,15,625.0,67.0,3.7,14.5,241.0,517.77,430.23
2016,11,16,15,30,581.0,62.0,3.6,14.0,200.0,464.33,385.71
2016,11,16,15,45,503.0,55.0,3.5,13.5,157.0,389.48,322.1
2016,11,16,16,0,425.0,48.0,3.4,13.0,114.0,318.61,259.81
2016,11,16,16,15,319.5,36.5,3.3,12.5,76.5,234.2,182.97
2016,11,16,16,30,214.0,25.0,3.2,12.0,39.0,150.8,69.9
2016,11,16,16,45,107.0,12.5,3.1,11.5,19.5,56.99,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,11.2,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,23.04,13.67
2016,11,17,7,45,505.0,36.0,1.3,8.0,111.5,49.51,23.94
2016,11,17,8,0,594.0,43.0,1.3,9.0,153.0,97.51,52.95
2016,11,17,8,15,647.5,48.0,1.3,9.5,195.5,145.94,90.53
2016,11,17,8,30,701.0,53.0,1.3,10.0,238.0,199.74,136.7
2016,11,17,8,45,738.5,55.5,1.35,10.5,279.0,251.83,183.81
2016,11,17,9,0,776.0,58.0,1.4,11.0,320.0,306.75,233.43
2016,11,17,9,15,800.0,60.5,1.3,11.5,356.0,359.21,280.23
2016,11,17,9,30,824.0,63.0,1.2,12.0,392.0,412.43,326.17
2016,11,17,9,45,842.5,64.5,1.2,13.0,423.0,462.52,367.83
2016,11,17,10,0,861.0,66.0,1.2,14.0,454.0,510.76,406.56
2016,11,17,10,15,872.5,67.5,1.15,14.0,478.5,555.47,442.49
2016,11,17,10,30,884.0,69.0,1.1,14.0,503.0,598.66,476.18
2016,11,17,10,45,892.5,69.0,1.05,14.5,520.5,636.54,504.12
2016,11,17,11,0,901.0,69.0,1.0,15.0,538.0,672.2,529.6
2016,11,17,11,15,905.0,69.5,0.95,15.0,548.0,702.93,550.98
2016,11,17,11,30,909.0,70.0,0.9,15.0,558.0,730.82,569.51
2016,11,17,11,45,910.5,70.0,0.85,15.5,560.5,753.33,583.06
2016,11,17,12,0,912.0,70.0,0.8,16.0,563.0,772.63,594.35
2016,11,17,12,15,910.0,69.5,0.8,16.0,557.5,785.35,602.99
2016,11,17,12,30,908.0,69.0,0.8,16.0,552.0,794.62,609.45
2016,11,17,12,45,901.5,69.0,0.85,16.0,539.0,797.49,612.48
2016,11,17,13,0,895.0,69.0,0.9,16.0,526.0,796.86,613.3
2016,11,17,13,15,886.5,68.0,0.9,16.0,506.0,789.98,609.22
2016,11,17,13,30,878.0,67.0,0.9,16.0,486.0,779.74,602.98
2016,11,17,13,45,863.5,65.5,0.9,16.0,458.5,760.96,590.86
2016,11,17,14,0,849.0,64.0,0.9,16.0,431.0,739.21,576.72
2016,11,17,14,15,830.0,62.0,0.85,16.0,398.0,717.03,561.51
2016,11,17,14,30,811.0,60.0,0.8,16.0,365.0,685.97,539.76
2016,11,17,14,45,783.5,57.5,0.8,16.0,327.0,646.05,511.9
2016,11,17,15,0,756.0,55.0,0.8,16.0,289.0,604.65,482.27
2016,11,17,15,15,715.0,51.5,0.75,15.5,247.5,552.01,442.91
2016,11,17,15,30,674.0,48.0,0.7,15.0,206.0,499.44,401.38
2016,11,17,15,45,611.0,42.5,0.65,15.0,163.5,432.09,345.92
2016,11,17,16,0,548.0,37.0,0.6,15.0,121.0,367.36,290.31
2016,11,17,16,15,440.5,29.0,0.6,14.5,81.5,280.89,213.47
2016,11,17,16,30,333.0,21.0,0.6,14.0,42.0,201.32,83.11
2016,11,17,16,45,166.5,10.5,0.6,14.0,21.0,79.96,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
