Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,14.5,2.4,7.5,32.5,11.28,0.0
2016,11,18,7,30,369.0,29.0,2.4,8.0,65.0,23.17,13.41
2016,11,18,7,45,460.5,38.0,2.45,8.5,106.0,48.59,24.63
2016,11,18,8,0,552.0,47.0,2.5,9.0,147.0,94.27,52.11
2016,11,18,8,15,609.5,52.5,2.35,9.5,190.0,141.57,88.58
2016,11,18,8,30,667.0,58.0,2.2,10.0,233.0,194.7,133.98
2016,11,18,8,45,706.5,62.0,2.1,10.5,274.0,248.12,182.1
2016,11,18,9,0,746.0,66.0,2.0,11.0,315.0,303.46,231.95
2016,11,18,9,15,771.0,69.0,2.05,11.5,351.0,355.3,278.75
2016,11,18,9,30,796.0,72.0,2.1,12.0,387.0,408.08,325.2
2016,11,18,9,45,819.5,73.0,2.15,13.0,419.0,458.71,368.04
2016,11,18,10,0,843.0,74.0,2.2,14.0,451.0,509.45,409.55
2016,11,18,10,15,853.5,75.5,2.35,14.5,475.0,553.43,445.75
2016,11,18,10,30,864.0,77.0,2.5,15.0,499.0,595.87,479.86
2016,11,18,10,45,870.5,78.0,2.65,15.5,515.5,633.5,509.56
2016,11,18,11,0,877.0,79.0,2.8,16.0,532.0,668.84,536.95
2016,11,18,11,15,879.5,79.5,2.85,16.5,541.5,694.47,556.05
2016,11,18,11,30,882.0,80.0,2.9,17.0,551.0,720.76,574.24
2016,11,18,11,45,880.5,80.5,3.0,17.5,552.5,741.19,588.32
2016,11,18,12,0,879.0,81.0,3.1,18.0,554.0,758.41,600.13
2016,11,18,12,15,875.5,81.0,3.2,18.0,548.0,770.25,609.27
2016,11,18,12,30,872.0,81.0,3.3,18.0,542.0,784.59,620.39
2016,11,18,12,45,867.5,79.5,3.4,18.0,529.0,787.37,623.22
2016,11,18,13,0,863.0,78.0,3.5,18.0,516.0,786.73,623.76
2016,11,18,13,15,854.0,77.0,3.55,18.0,496.5,779.76,619.57
2016,11,18,13,30,845.0,76.0,3.6,18.0,477.0,769.5,613.09
2016,11,18,13,45,831.5,74.0,3.7,18.0,450.0,751.33,601.03
2016,11,18,14,0,818.0,72.0,3.8,18.0,423.0,730.19,586.73
2016,11,18,14,15,799.0,70.0,3.75,17.5,391.0,702.15,567.62
2016,11,18,14,30,780.0,68.0,3.7,17.0,359.0,671.72,546.4
2016,11,18,14,45,753.0,64.5,3.65,17.0,321.5,631.66,516.32
2016,11,18,15,0,726.0,61.0,3.6,17.0,284.0,590.14,484.47
2016,11,18,15,15,684.0,56.5,3.4,16.5,243.0,536.51,441.6
2016,11,18,15,30,642.0,52.0,3.2,16.0,202.0,483.02,397.19
2016,11,18,15,45,577.0,46.0,3.05,15.5,159.5,420.34,343.59
2016,11,18,16,0,512.0,40.0,2.9,15.0,117.0,356.06,286.72
2016,11,18,16,15,399.0,31.0,2.8,14.0,78.5,267.9,206.12
2016,11,18,16,30,286.0,22.0,2.7,13.0,40.0,179.43,65.25
2016,11,18,16,45,143.0,11.0,2.65,12.5,20.0,70.42,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.5,4.9,13.0,6.5,6.02,0.0
2016,11,19,7,30,0.0,13.0,4.9,13.0,13.0,12.04,3.9
2016,11,19,7,45,0.0,21.5,4.9,13.0,21.5,19.94,10.94
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,27.84,17.97
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,36.68,25.76
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,45.54,33.49
2016,11,19,8,45,0.0,58.0,4.9,13.5,58.0,53.93,40.67
2016,11,19,9,0,0.0,67.0,4.9,14.0,67.0,62.33,47.75
2016,11,19,9,15,0.0,65.5,4.9,14.0,65.5,60.93,46.51
2016,11,19,9,30,0.0,64.0,4.9,14.0,64.0,59.53,45.25
2016,11,19,9,45,0.0,92.0,4.9,14.5,92.0,85.9,67.38
2016,11,19,10,0,0.0,120.0,4.9,15.0,120.0,112.77,89.64
2016,11,19,10,15,0.0,91.5,4.9,15.0,91.5,85.41,66.58
2016,11,19,10,30,0.0,63.0,4.9,15.0,63.0,58.61,43.99
2016,11,19,10,45,0.0,101.5,4.9,15.0,101.5,95.0,74.47
2016,11,19,11,0,0.0,140.0,4.9,15.0,140.0,132.67,105.7
2016,11,19,11,15,9.0,169.0,4.85,15.0,174.0,168.0,134.99
2016,11,19,11,30,18.0,198.0,4.8,15.0,208.0,204.67,165.19
2016,11,19,11,45,22.0,202.5,4.8,15.5,214.5,213.21,171.89
2016,11,19,12,0,26.0,207.0,4.8,16.0,221.0,222.01,178.85
2016,11,19,12,15,44.5,216.5,4.75,16.0,240.0,258.25,208.8
2016,11,19,12,30,63.0,226.0,4.7,16.0,259.0,285.74,231.55
2016,11,19,12,45,31.5,175.5,4.7,16.0,192.0,205.14,165.56
2016,11,19,13,0,0.0,125.0,4.7,16.0,125.0,119.16,94.07
2016,11,19,13,15,14.5,154.5,4.6,16.0,161.5,161.94,130.12
2016,11,19,13,30,29.0,184.0,4.5,16.0,198.0,218.16,176.76
2016,11,19,13,45,74.0,184.0,4.45,16.0,216.5,255.34,208.73
2016,11,19,14,0,119.0,184.0,4.4,16.0,235.0,304.0,249.67
2016,11,19,14,15,59.5,115.0,4.25,16.0,140.5,163.55,133.54
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,42.73,30.68
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,38.07,26.81
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,33.42,22.86
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,28.3,18.52
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,23.18,14.12
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,18.07,9.65
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,12.97,5.16
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,8.33,0.98
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.7,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,12.0,4.5,4.16,0.0
2016,11,20,7,30,0.0,9.0,1.5,12.0,9.0,8.33,0.86
2016,11,20,7,45,0.0,16.0,1.5,12.5,16.0,14.82,6.71
2016,11,20,8,0,0.0,23.0,1.5,13.0,23.0,21.33,12.48
2016,11,20,8,15,0.0,30.0,1.55,13.0,30.0,27.83,18.23
2016,11,20,8,30,0.0,37.0,1.6,13.0,37.0,34.35,23.94
2016,11,20,8,45,0.0,43.5,1.65,13.5,43.5,40.4,29.14
2016,11,20,9,0,0.0,50.0,1.7,14.0,50.0,46.46,34.26
2016,11,20,9,15,0.0,56.0,1.7,14.0,56.0,52.06,38.99
2016,11,20,9,30,0.0,62.0,1.7,14.0,62.0,57.66,43.69
2016,11,20,9,45,0.0,97.0,1.7,14.5,97.0,90.67,71.35
2016,11,20,10,0,0.0,132.0,1.7,15.0,132.0,124.43,99.13
2016,11,20,10,15,0.0,114.0,1.7,15.0,114.0,107.05,84.51
2016,11,20,10,30,0.0,96.0,1.7,15.0,96.0,89.72,70.01
2016,11,20,10,45,0.0,60.0,1.7,15.0,60.0,55.81,41.59
2016,11,20,11,0,0.0,24.0,1.7,15.0,24.0,22.29,13.28
2016,11,20,11,15,6.0,106.0,1.6,15.0,109.5,103.45,81.52
2016,11,20,11,30,12.0,188.0,1.5,15.0,195.0,190.17,152.41
2016,11,20,11,45,6.0,130.5,1.45,15.0,134.0,128.01,101.35
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,67.96,51.58
2016,11,20,12,15,0.0,89.5,1.25,15.0,89.5,83.45,64.58
2016,11,20,12,30,0.0,106.0,1.1,15.0,106.0,99.68,78.04
2016,11,20,12,45,0.0,98.5,1.0,15.0,98.5,92.36,71.98
2016,11,20,13,0,0.0,91.0,0.9,15.0,91.0,85.04,65.97
2016,11,20,13,15,18.0,139.0,0.85,15.0,147.5,148.29,118.9
2016,11,20,13,30,36.0,187.0,0.8,15.0,204.0,227.42,183.26
2016,11,20,13,45,23.5,169.5,0.8,15.0,180.5,187.87,150.94
2016,11,20,14,0,11.0,152.0,0.8,15.0,157.0,160.08,128.34
2016,11,20,14,15,48.0,152.0,0.8,15.0,170.5,200.15,162.49
2016,11,20,14,30,85.0,152.0,0.8,15.0,184.0,229.91,187.6
2016,11,20,14,45,80.0,137.0,0.8,15.0,164.5,209.08,170.61
2016,11,20,15,0,75.0,122.0,0.8,15.0,145.0,188.31,153.65
2016,11,20,15,15,67.5,105.0,0.75,14.5,123.5,163.2,132.93
2016,11,20,15,30,60.0,88.0,0.7,14.0,102.0,138.28,111.92
2016,11,20,15,45,49.5,70.0,0.65,14.0,80.0,110.26,87.65
2016,11,20,16,0,39.0,52.0,0.6,14.0,58.0,82.38,63.19
2016,11,20,16,15,19.5,35.5,0.6,13.5,38.5,52.34,36.05
2016,11,20,16,30,0.0,19.0,0.6,13.0,19.0,18.47,0.0
2016,11,20,16,45,0.0,9.5,0.65,13.0,9.5,9.05,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,13.5,2.25,10.5,28.5,12.87,0.0
2016,11,21,7,30,360.0,27.0,2.3,11.0,57.0,21.76,10.95
2016,11,21,7,45,457.5,34.5,2.4,11.5,97.0,42.03,20.35
2016,11,21,8,0,555.0,42.0,2.5,12.0,137.0,85.87,44.81
2016,11,21,8,15,612.5,47.0,2.55,12.0,178.5,133.65,80.74
2016,11,21,8,30,670.0,52.0,2.6,12.0,220.0,185.61,124.73
2016,11,21,8,45,366.5,91.0,2.65,12.5,185.0,182.3,136.91
2016,11,21,9,0,63.0,130.0,2.7,13.0,150.0,142.18,113.77
2016,11,21,9,15,67.0,144.5,2.7,13.0,168.0,161.81,130.64
2016,11,21,9,30,71.0,159.0,2.7,13.0,186.0,181.9,147.64
2016,11,21,9,45,109.0,174.0,2.7,13.5,220.0,222.45,180.93
2016,11,21,10,0,147.0,189.0,2.7,14.0,254.0,263.01,214.03
2016,11,21,10,15,485.5,135.0,2.7,14.0,364.0,408.76,333.89
2016,11,21,10,30,824.0,81.0,2.7,14.0,474.0,570.22,463.27
2016,11,21,10,45,835.0,81.5,2.7,14.5,492.0,608.63,492.6
2016,11,21,11,0,846.0,82.0,2.7,15.0,510.0,645.18,520.59
2016,11,21,11,15,851.0,82.5,2.65,15.0,520.5,675.61,544.14
2016,11,21,11,30,856.0,83.0,2.6,15.0,531.0,703.43,564.69
2016,11,21,11,45,860.0,82.0,2.55,15.5,534.0,726.05,579.7
2016,11,21,12,0,864.0,81.0,2.5,16.0,537.0,745.7,592.52
2016,11,21,12,15,862.0,81.0,2.5,16.0,532.5,758.92,602.11
2016,11,21,12,30,860.0,81.0,2.5,16.0,528.0,768.85,609.47
2016,11,21,12,45,859.5,78.5,2.5,16.5,516.0,773.62,612.09
2016,11,21,13,0,859.0,76.0,2.5,17.0,504.0,775.02,612.43
2016,11,21,13,15,849.5,75.0,2.5,17.0,484.5,767.88,607.89
2016,11,21,13,30,840.0,74.0,2.5,17.0,465.0,757.48,601.14
2016,11,21,13,45,825.0,72.5,2.5,17.0,438.5,739.08,588.6
2016,11,21,14,0,810.0,71.0,2.5,17.0,412.0,717.78,573.94
2016,11,21,14,15,790.0,69.0,2.5,16.5,380.0,689.44,554.97
2016,11,21,14,30,770.0,67.0,2.5,16.0,348.0,658.78,533.92
2016,11,21,14,45,739.5,63.5,2.5,16.0,310.5,616.84,502.8
2016,11,21,15,0,709.0,60.0,2.5,16.0,273.0,573.66,469.88
2016,11,21,15,15,665.0,56.0,2.45,15.5,232.5,520.22,427.45
2016,11,21,15,30,621.0,52.0,2.4,15.0,192.0,472.08,387.41
2016,11,21,15,45,550.0,46.0,2.35,14.5,150.5,402.37,328.52
2016,11,21,16,0,479.0,40.0,2.3,14.0,109.0,336.24,270.25
2016,11,21,16,15,361.0,30.5,2.3,13.5,72.0,246.96,187.17
2016,11,21,16,30,243.0,21.0,2.3,13.0,35.0,155.83,26.82
2016,11,21,16,45,121.5,10.5,2.35,12.5,17.5,60.61,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,143.5,14.5,0.75,9.5,26.0,13.82,0.0
2016,11,22,7,30,287.0,29.0,0.7,10.0,52.0,23.86,12.06
2016,11,22,7,45,386.0,38.0,0.7,10.5,90.5,42.33,22.56
2016,11,22,8,0,485.0,47.0,0.7,11.0,129.0,83.38,45.83
2016,11,22,8,15,546.5,53.5,0.75,11.0,170.0,127.72,78.68
2016,11,22,8,30,608.0,60.0,0.8,11.0,211.0,178.43,120.84
2016,11,22,8,45,519.5,83.0,0.85,11.5,227.0,213.76,157.23
2016,11,22,9,0,431.0,106.0,0.9,12.0,243.0,237.0,182.45
2016,11,22,9,15,459.5,111.0,1.0,12.0,273.0,276.34,217.36
2016,11,22,9,30,488.0,116.0,1.1,12.0,303.0,317.6,253.39
2016,11,22,9,45,476.5,130.0,1.2,12.5,324.0,351.71,282.83
2016,11,22,10,0,465.0,144.0,1.3,13.0,345.0,383.88,309.8
2016,11,22,10,15,506.0,143.5,1.35,13.0,374.0,427.22,345.51
2016,11,22,10,30,547.0,143.0,1.4,13.0,403.0,472.32,382.04
2016,11,22,10,45,445.0,173.0,1.45,13.5,389.5,463.95,374.6
2016,11,22,11,0,343.0,203.0,1.5,14.0,376.0,439.61,354.61
2016,11,22,11,15,441.0,183.5,1.5,14.0,410.5,505.74,407.52
2016,11,22,11,30,539.0,164.0,1.5,14.0,445.0,567.22,455.68
2016,11,22,11,45,541.5,164.5,1.55,14.5,447.5,584.25,467.91
2016,11,22,12,0,544.0,165.0,1.6,15.0,450.0,599.4,479.0
2016,11,22,12,15,511.5,172.0,1.6,15.0,438.5,593.49,474.32
2016,11,22,12,30,479.0,179.0,1.6,15.0,427.0,584.8,467.68
2016,11,22,12,45,397.5,191.0,1.6,15.0,393.5,541.3,433.97
2016,11,22,13,0,316.0,203.0,1.6,15.0,360.0,484.12,389.81
2016,11,22,13,15,306.0,196.0,1.6,15.0,343.0,470.59,380.24
2016,11,22,13,30,296.0,189.0,1.6,15.0,326.0,455.87,369.37
2016,11,22,13,45,313.0,175.0,1.65,15.0,312.5,452.18,367.87
2016,11,22,14,0,330.0,161.0,1.7,15.0,299.0,446.8,364.89
2016,11,22,14,15,449.5,128.0,1.7,14.5,300.0,505.4,413.9
2016,11,22,14,30,569.0,95.0,1.7,14.0,301.0,550.23,451.25
2016,11,22,14,45,530.5,92.5,1.7,14.0,268.5,508.24,417.87
2016,11,22,15,0,492.0,90.0,1.7,14.0,236.0,462.46,381.46
2016,11,22,15,15,455.0,80.5,1.65,13.5,200.5,414.11,342.58
2016,11,22,15,30,418.0,71.0,1.6,13.0,165.0,366.63,303.03
2016,11,22,15,45,372.0,59.0,1.6,13.0,129.0,311.9,255.79
2016,11,22,16,0,326.0,47.0,1.6,13.0,93.0,259.69,208.95
2016,11,22,16,15,236.0,34.0,1.65,12.5,61.0,187.27,140.95
2016,11,22,16,30,146.0,21.0,1.7,12.0,29.0,110.04,9.75
2016,11,22,16,45,73.0,10.5,1.8,11.5,14.5,40.36,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.0,16.5,2.0,9.5,23.5,15.73,0.0
2016,11,23,7,30,180.0,33.0,1.9,10.0,47.0,26.17,12.91
2016,11,23,7,45,286.0,45.0,1.85,10.5,84.0,43.98,25.97
2016,11,23,8,0,392.0,57.0,1.8,11.0,121.0,82.53,48.91
2016,11,23,8,15,460.5,65.0,1.85,11.5,161.5,125.51,80.59
2016,11,23,8,30,529.0,73.0,1.9,12.0,202.0,174.16,120.33
2016,11,23,8,45,574.0,78.5,2.0,12.5,241.0,221.54,161.86
2016,11,23,9,0,619.0,84.0,2.1,13.0,280.0,272.9,207.29
2016,11,23,9,15,650.5,88.5,2.15,13.0,315.0,322.18,251.51
2016,11,23,9,30,682.0,93.0,2.2,13.0,350.0,373.34,296.62
2016,11,23,9,45,424.0,139.0,2.25,13.0,303.0,336.11,271.69
2016,11,23,10,0,166.0,185.0,2.3,13.0,256.0,267.61,217.96
2016,11,23,10,15,469.0,142.0,2.3,13.0,359.0,404.7,330.88
2016,11,23,10,30,772.0,99.0,2.3,13.0,462.0,556.57,452.32
2016,11,23,10,45,785.5,99.0,2.3,13.5,480.5,593.02,480.18
2016,11,23,11,0,799.0,99.0,2.3,14.0,499.0,629.24,507.94
2016,11,23,11,15,804.0,99.5,2.3,14.0,509.0,658.53,530.84
2016,11,23,11,30,809.0,100.0,2.3,14.0,519.0,685.36,551.59
2016,11,23,11,45,813.5,99.0,2.3,14.5,522.0,707.57,567.11
2016,11,23,12,0,818.0,98.0,2.3,15.0,525.0,726.99,580.15
2016,11,23,12,15,816.0,98.0,2.35,15.0,520.5,739.75,589.77
2016,11,23,12,30,814.0,98.0,2.4,15.0,516.0,749.36,597.26
2016,11,23,12,45,809.0,96.5,2.5,15.0,503.5,751.78,599.96
2016,11,23,13,0,804.0,95.0,2.6,15.0,491.0,750.97,600.47
2016,11,23,13,15,793.5,93.5,2.65,15.0,471.5,742.7,595.3
2016,11,23,13,30,783.0,92.0,2.7,15.0,452.0,731.31,587.94
2016,11,23,13,45,769.5,89.0,2.8,15.0,426.5,712.92,575.66
2016,11,23,14,0,756.0,86.0,2.9,15.0,401.0,696.06,564.46
2016,11,23,14,15,733.5,83.0,2.85,14.5,369.0,665.88,543.33
2016,11,23,14,30,711.0,80.0,2.8,14.0,337.0,633.66,520.34
2016,11,23,14,45,680.5,76.0,2.8,14.0,300.5,592.85,489.2
2016,11,23,15,0,650.0,72.0,2.8,14.0,264.0,550.99,455.78
2016,11,23,15,15,602.0,66.5,2.6,13.5,224.0,495.31,410.46
2016,11,23,15,30,554.0,61.0,2.4,13.0,184.0,440.37,364.3
2016,11,23,15,45,483.0,53.0,2.25,12.5,143.5,370.54,304.61
2016,11,23,16,0,412.0,45.0,2.1,12.0,103.0,304.2,245.73
2016,11,23,16,15,290.5,33.5,2.05,11.5,67.0,213.82,161.16
2016,11,23,16,30,169.0,22.0,2.0,11.0,31.0,121.81,2.58
2016,11,23,16,45,84.5,11.0,2.0,10.5,15.5,45.57,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,6.0,23.5,14.3,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,47.0,23.76,10.56
2016,11,24,7,45,324.0,41.5,1.5,6.5,85.0,42.62,24.98
2016,11,24,8,0,431.0,53.0,1.6,7.0,123.0,82.54,48.32
2016,11,24,8,15,498.5,61.0,1.55,7.5,164.0,125.7,80.2
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,176.04,121.88
2016,11,24,8,45,618.5,73.0,1.5,8.5,246.0,225.61,165.58
2016,11,24,9,0,671.0,77.0,1.5,9.0,287.0,279.85,213.83
2016,11,24,9,15,701.5,81.0,1.45,9.5,323.0,330.7,259.41
2016,11,24,9,30,732.0,85.0,1.4,10.0,359.0,383.23,305.28
2016,11,24,9,45,757.0,86.5,1.4,10.5,390.5,432.07,347.19
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,480.82,387.82
2016,11,24,10,15,796.0,90.0,1.3,11.5,446.5,524.67,422.91
2016,11,24,10,30,810.0,92.0,1.2,12.0,471.0,567.43,455.91
2016,11,24,10,45,821.5,93.0,1.1,12.5,489.5,606.3,484.83
2016,11,24,11,0,833.0,94.0,1.0,13.0,508.0,643.4,511.44
2016,11,24,11,15,838.0,94.5,0.85,13.0,518.5,673.64,532.55
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,701.32,551.09
2016,11,24,11,45,847.0,94.5,0.6,13.5,532.0,724.46,564.71
2016,11,24,12,0,851.0,94.0,0.5,14.0,535.0,744.7,575.9
2016,11,24,12,15,849.0,93.5,0.4,14.0,530.5,757.42,582.86
2016,11,24,12,30,847.0,93.0,0.3,14.0,526.0,766.88,587.72
2016,11,24,12,45,842.0,92.0,0.25,14.5,513.5,770.17,588.27
2016,11,24,13,0,837.0,91.0,0.2,15.0,501.0,770.12,586.79
2016,11,24,13,15,826.5,89.5,0.2,15.0,481.5,761.94,581.8
2016,11,24,13,30,816.0,88.0,0.2,15.0,462.0,750.54,574.81
2016,11,24,13,45,763.0,84.5,0.25,15.0,418.0,701.28,542.3
2016,11,24,14,0,710.0,81.0,0.3,15.0,374.0,653.78,510.93
2016,11,24,14,15,721.5,71.5,0.35,14.5,349.5,637.71,502.43
2016,11,24,14,30,733.0,62.0,0.4,14.0,325.0,622.05,493.51
2016,11,24,14,45,670.0,69.0,0.45,14.0,290.0,575.65,460.62
2016,11,24,15,0,607.0,76.0,0.5,14.0,255.0,525.94,423.05
2016,11,24,15,15,560.5,70.0,0.55,13.5,216.0,471.89,382.05
2016,11,24,15,30,514.0,64.0,0.6,13.0,177.0,418.53,339.72
2016,11,24,15,45,446.5,55.0,0.7,13.0,138.0,351.01,283.94
2016,11,24,16,0,379.0,46.0,0.8,13.0,99.0,286.82,228.41
2016,11,24,16,15,189.5,37.5,0.9,12.5,64.0,169.72,125.32
2016,11,24,16,30,0.0,29.0,1.0,12.0,29.0,37.14,0.0
2016,11,24,16,45,0.0,14.5,1.15,11.5,14.5,13.82,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,9.05,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,17.64,5.46
2016,11,25,7,45,0.0,35.5,2.0,8.5,35.5,32.31,21.13
2016,11,25,8,0,0.0,52.0,2.0,9.0,52.0,47.41,34.82
2016,11,25,8,15,4.0,68.5,2.0,9.5,69.5,63.35,48.74
2016,11,25,8,30,8.0,85.0,2.0,10.0,87.0,79.94,63.06
2016,11,25,8,45,13.5,100.5,2.0,10.5,104.5,96.57,77.21
2016,11,25,9,0,19.0,116.0,2.0,11.0,122.0,113.9,91.82
2016,11,25,9,15,23.5,129.5,2.0,11.0,138.0,129.66,105.18
2016,11,25,9,30,28.0,143.0,2.0,11.0,154.0,148.67,121.18
2016,11,25,9,45,37.0,157.5,2.0,11.5,172.5,169.17,138.05
2016,11,25,10,0,46.0,172.0,2.0,12.0,191.0,190.67,155.6
2016,11,25,10,15,87.5,188.0,2.0,12.0,228.0,231.76,189.7
2016,11,25,10,30,129.0,204.0,2.0,12.0,265.0,282.62,231.49
2016,11,25,10,45,120.0,211.5,2.05,12.5,269.5,291.6,238.18
2016,11,25,11,0,111.0,219.0,2.1,13.0,274.0,292.07,238.11
2016,11,25,11,15,80.0,216.0,2.1,13.0,256.5,272.67,221.97
2016,11,25,11,30,49.0,213.0,2.1,13.0,239.0,251.26,204.07
2016,11,25,11,45,38.0,207.0,2.15,13.5,227.5,239.06,193.7
2016,11,25,12,0,27.0,201.0,2.2,14.0,216.0,216.76,175.12
2016,11,25,12,15,49.0,210.5,2.15,14.0,236.0,255.23,206.96
2016,11,25,12,30,71.0,220.0,2.1,14.0,256.0,285.23,231.6
2016,11,25,12,45,131.0,218.0,2.1,14.0,282.5,342.79,279.24
2016,11,25,13,0,191.0,216.0,2.1,14.0,309.0,389.73,317.93
2016,11,25,13,15,248.5,200.0,2.1,14.0,316.5,429.56,350.76
2016,11,25,13,30,306.0,184.0,2.1,14.0,324.0,456.09,373.21
2016,11,25,13,45,244.5,179.5,2.1,14.0,287.5,404.27,331.54
2016,11,25,14,0,183.0,175.0,2.1,14.0,251.0,340.63,280.36
2016,11,25,14,15,365.0,136.0,2.1,14.0,271.5,450.66,372.46
2016,11,25,14,30,547.0,97.0,2.1,14.0,292.0,533.87,440.43
2016,11,25,14,45,509.5,94.0,2.1,14.0,260.5,492.72,407.09
2016,11,25,15,0,472.0,91.0,2.1,14.0,229.0,448.48,371.44
2016,11,25,15,15,434.5,81.5,2.0,13.5,194.0,400.75,332.49
2016,11,25,15,30,397.0,72.0,1.9,13.0,159.0,353.98,293.05
2016,11,25,15,45,349.5,59.5,1.85,12.5,123.5,298.84,245.56
2016,11,25,16,0,302.0,47.0,1.8,12.0,88.0,246.37,198.51
2016,11,25,16,15,151.0,36.5,1.8,11.5,57.0,149.08,109.97
2016,11,25,16,30,0.0,26.0,1.8,11.0,26.0,31.41,0.0
2016,11,25,16,45,0.0,13.0,1.85,11.0,13.0,12.39,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,10.0,2.5,2.38,0.0
2016,11,26,7,30,0.0,5.0,2.9,10.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,9.5,2.85,10.0,9.5,8.79,1.56
2016,11,26,8,0,0.0,14.0,2.8,10.0,14.0,12.97,5.39
2016,11,26,8,15,0.0,19.5,2.75,10.0,19.5,18.07,9.95
2016,11,26,8,30,0.0,25.0,2.7,10.0,25.0,23.18,14.5
2016,11,26,8,45,0.0,30.0,2.65,10.5,30.0,27.83,18.57
2016,11,26,9,0,0.0,35.0,2.6,11.0,35.0,32.48,22.59
2016,11,26,9,15,0.0,40.0,2.7,11.0,40.0,37.14,26.61
2016,11,26,9,30,0.0,45.0,2.8,11.0,45.0,41.8,30.61
2016,11,26,9,45,2.0,95.5,2.95,11.0,96.5,90.2,72.06
2016,11,26,10,0,4.0,146.0,3.1,11.0,148.0,140.31,114.34
2016,11,26,10,15,18.0,164.0,3.3,11.0,172.5,165.83,135.69
2016,11,26,10,30,32.0,182.0,3.5,11.0,197.0,198.4,162.92
2016,11,26,10,45,39.0,192.5,3.7,11.0,211.0,215.66,177.27
2016,11,26,11,0,46.0,203.0,3.9,11.0,225.0,233.56,192.16
2016,11,26,11,15,99.0,216.0,4.0,11.0,266.0,285.16,235.76
2016,11,26,11,30,152.0,229.0,4.1,11.0,307.0,348.85,288.77
2016,11,26,11,45,155.0,230.5,4.2,11.5,310.0,358.18,295.94
2016,11,26,12,0,158.0,232.0,4.3,12.0,313.0,367.21,303.03
2016,11,26,12,15,253.5,218.0,4.3,12.0,346.5,437.65,362.17
2016,11,26,12,30,349.0,204.0,4.3,12.0,380.0,499.11,413.47
2016,11,26,12,45,174.5,147.0,4.3,12.0,235.0,304.09,253.63
2016,11,26,13,0,0.0,90.0,4.3,12.0,90.0,84.13,66.03
2016,11,26,13,15,0.0,96.5,4.15,12.0,96.5,90.75,71.86
2016,11,26,13,30,0.0,103.0,4.0,12.0,103.0,97.59,77.74
2016,11,26,13,45,125.0,135.5,3.9,12.0,187.0,246.79,206.97
2016,11,26,14,0,250.0,168.0,3.8,12.0,271.0,393.95,329.94
2016,11,26,14,15,178.5,158.0,3.7,12.0,228.5,316.14,264.72
2016,11,26,14,30,107.0,148.0,3.6,12.0,186.0,252.43,210.7
2016,11,26,14,45,93.0,134.0,3.55,12.0,164.5,225.92,188.53
2016,11,26,15,0,79.0,120.0,3.5,12.0,143.0,189.43,157.65
2016,11,26,15,15,68.0,102.5,3.5,11.5,120.5,161.3,133.71
2016,11,26,15,30,57.0,85.0,3.5,11.0,98.0,133.51,109.57
2016,11,26,15,45,40.0,67.0,3.5,11.0,75.0,101.8,81.48
2016,11,26,16,0,23.0,49.0,3.5,11.0,52.0,70.63,53.71
2016,11,26,16,15,11.5,31.5,3.6,11.0,33.0,43.11,27.94
2016,11,26,16,30,0.0,14.0,3.7,11.0,14.0,12.99,0.0
2016,11,26,16,45,0.0,7.0,3.8,11.0,7.0,6.67,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,116.0,13.0,3.1,9.0,20.5,12.39,0.0
2016,11,27,7,30,232.0,26.0,3.1,9.0,41.0,21.79,5.21
2016,11,27,7,45,352.5,35.5,3.15,9.5,78.5,34.91,19.1
2016,11,27,8,0,473.0,45.0,3.2,10.0,116.0,74.74,40.19
2016,11,27,8,15,541.5,51.0,3.3,10.5,157.0,117.9,70.82
2016,11,27,8,30,610.0,57.0,3.4,11.0,198.0,168.21,111.98
2016,11,27,8,45,659.0,60.5,3.55,11.5,238.0,218.19,156.3
2016,11,27,9,0,708.0,64.0,3.7,12.0,278.0,273.03,205.7
2016,11,27,9,15,737.0,67.0,3.65,12.0,314.0,323.52,252.29
2016,11,27,9,30,766.0,70.0,3.6,12.0,350.0,375.45,299.4
2016,11,27,9,45,694.5,86.5,3.6,12.5,356.0,398.97,322.77
2016,11,27,10,0,623.0,103.0,3.6,13.0,362.0,414.75,338.26
2016,11,27,10,15,732.0,89.5,3.5,13.0,411.5,485.4,397.17
2016,11,27,10,30,841.0,76.0,3.4,13.0,461.0,561.31,459.14
2016,11,27,10,45,850.5,76.5,3.3,13.5,479.0,599.28,489.14
2016,11,27,11,0,860.0,77.0,3.2,14.0,497.0,635.29,516.99
2016,11,27,11,15,864.5,78.0,3.1,14.0,507.5,666.4,541.37
2016,11,27,11,30,869.0,79.0,3.0,14.0,518.0,694.88,563.11
2016,11,27,11,45,868.0,79.5,2.9,14.0,520.5,716.12,578.21
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,734.24,591.0
2016,11,27,12,15,864.5,80.0,2.7,14.0,518.0,747.46,600.19
2016,11,27,12,30,862.0,80.0,2.6,14.0,513.0,757.4,607.04
2016,11,27,12,45,678.5,120.5,2.55,14.5,456.5,676.79,546.03
2016,11,27,13,0,495.0,161.0,2.5,15.0,400.0,581.86,471.07
2016,11,27,13,15,415.5,169.0,2.4,15.0,364.5,532.42,432.56
2016,11,27,13,30,336.0,177.0,2.3,15.0,329.0,469.56,383.05
2016,11,27,13,45,296.0,171.5,2.25,15.0,300.0,432.76,354.25
2016,11,27,14,0,256.0,166.0,2.2,15.0,271.0,395.64,324.69
2016,11,27,14,15,350.5,139.5,2.15,14.5,270.5,430.41,355.53
2016,11,27,14,30,445.0,113.0,2.1,14.0,270.0,474.05,392.15
2016,11,27,14,45,410.0,107.0,2.1,14.0,239.5,434.56,360.07
2016,11,27,15,0,375.0,101.0,2.1,14.0,209.0,395.28,327.96
2016,11,27,15,15,345.5,88.5,2.05,13.5,176.5,352.0,292.47
2016,11,27,15,30,316.0,76.0,2.0,13.0,144.0,309.33,256.35
2016,11,27,15,45,270.5,62.0,1.95,12.5,111.5,256.52,210.65
2016,11,27,16,0,225.0,48.0,1.9,12.0,79.0,206.32,165.69
2016,11,27,16,15,112.5,35.5,1.95,11.5,51.0,118.36,85.58
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,26.23,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,10.96,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,94.0,13.0,3.9,11.0,19.0,12.39,0.0
2016,11,28,7,30,188.0,26.0,4.0,11.0,38.0,20.67,2.78
2016,11,28,7,45,300.5,37.0,4.15,11.0,74.0,34.9,19.83
2016,11,28,8,0,413.0,48.0,4.3,11.0,110.0,72.31,40.37
2016,11,28,8,15,484.5,55.5,4.3,11.0,150.0,113.71,69.69
2016,11,28,8,30,556.0,63.0,4.3,11.0,190.0,162.72,109.59
2016,11,28,8,45,604.0,68.0,4.35,11.5,229.0,210.99,152.21
