Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,0,652.0,73.0,4.4,12.0,268.0,263.5,199.42
2016,11,28,9,15,613.5,83.5,4.35,12.0,285.0,296.25,232.54
2016,11,28,9,30,575.0,94.0,4.3,12.0,302.0,324.14,260.41
2016,11,28,9,45,572.5,104.0,4.3,12.5,326.5,362.33,294.6
2016,11,28,10,0,570.0,114.0,4.3,13.0,351.0,399.06,326.53
2016,11,28,10,15,625.5,107.0,4.2,13.0,380.5,446.91,367.26
2016,11,28,10,30,681.0,100.0,4.1,13.0,410.0,497.03,409.18
2016,11,28,10,45,682.0,104.5,4.05,13.5,425.5,529.18,435.14
2016,11,28,11,0,683.0,109.0,4.0,14.0,441.0,559.37,459.0
2016,11,28,11,15,688.0,123.0,3.9,14.0,463.0,600.41,491.23
2016,11,28,11,30,693.0,137.0,3.8,14.0,485.0,639.3,521.18
2016,11,28,11,45,705.5,133.5,3.7,14.0,489.5,662.7,539.5
2016,11,28,12,0,718.0,130.0,3.6,14.0,494.0,683.93,556.06
2016,11,28,12,15,715.0,129.5,3.5,14.0,489.5,694.65,564.29
2016,11,28,12,30,712.0,129.0,3.4,14.0,485.0,702.53,570.35
2016,11,28,12,45,620.0,140.5,3.3,14.5,445.5,652.97,530.6
2016,11,28,13,0,528.0,152.0,3.2,15.0,406.0,595.76,485.1
2016,11,28,13,15,535.5,143.5,3.15,15.0,392.0,593.95,484.77
2016,11,28,13,30,543.0,135.0,3.1,15.0,378.0,589.86,482.34
2016,11,28,13,45,535.0,127.5,3.05,15.0,356.0,572.93,469.74
2016,11,28,14,0,527.0,120.0,3.0,15.0,334.0,553.99,455.51
2016,11,28,14,15,567.0,110.0,2.9,14.5,323.5,569.84,469.36
2016,11,28,14,30,607.0,100.0,2.8,14.0,313.0,577.62,476.55
2016,11,28,14,45,588.5,91.0,2.75,14.0,279.5,542.02,448.29
2016,11,28,15,0,570.0,82.0,2.7,14.0,246.0,505.02,418.4
2016,11,28,15,15,517.5,75.5,2.5,13.5,207.5,447.83,371.47
2016,11,28,15,30,465.0,69.0,2.3,13.0,169.0,391.58,324.01
2016,11,28,15,45,411.0,57.5,2.15,12.5,131.5,331.24,271.91
2016,11,28,16,0,357.0,46.0,2.0,12.0,94.0,273.5,219.94
2016,11,28,16,15,178.5,36.5,2.05,11.5,60.5,163.12,118.85
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,34.08,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.0,13.5,12.87,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,9.05,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,16.61,0.0
2016,11,29,7,45,485.5,26.0,2.4,8.0,80.5,27.3,12.97
2016,11,29,8,0,592.0,33.0,2.4,9.0,119.0,70.45,33.01
2016,11,29,8,15,652.0,37.5,2.45,9.0,160.5,117.03,65.54
2016,11,29,8,30,712.0,42.0,2.5,9.0,202.0,169.65,109.18
2016,11,29,8,45,749.5,45.0,2.6,9.5,242.0,221.19,155.86
2016,11,29,9,0,787.0,48.0,2.7,10.0,282.0,275.87,206.23
2016,11,29,9,15,812.0,50.5,2.65,10.5,317.5,327.71,254.25
2016,11,29,9,30,837.0,53.0,2.6,11.0,353.0,380.41,301.96
2016,11,29,9,45,853.0,55.0,2.55,11.5,383.5,429.26,345.36
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,477.55,386.92
2016,11,29,10,15,881.0,58.0,2.35,12.0,438.5,521.84,424.48
2016,11,29,10,30,893.0,59.0,2.2,12.0,463.0,564.69,459.72
2016,11,29,10,45,898.5,60.5,2.1,12.5,480.5,602.59,489.39
2016,11,29,11,0,904.0,62.0,2.0,13.0,498.0,638.17,516.34
2016,11,29,11,15,908.0,62.5,1.9,13.0,508.5,669.1,540.03
2016,11,29,11,30,912.0,63.0,1.8,13.0,519.0,697.26,560.2
2016,11,29,11,45,911.0,64.0,1.7,13.5,522.0,719.6,574.35
2016,11,29,12,0,910.0,65.0,1.6,14.0,525.0,738.72,586.04
2016,11,29,12,15,908.0,65.0,1.55,14.0,520.5,752.62,595.49
2016,11,29,12,30,906.0,65.0,1.5,14.0,516.0,763.14,602.62
2016,11,29,12,45,889.5,68.5,1.5,14.5,502.5,763.59,602.06
2016,11,29,13,0,873.0,72.0,1.5,15.0,489.0,760.56,599.25
2016,11,29,13,15,864.0,70.5,1.5,15.0,470.5,753.77,595.0
2016,11,29,13,30,855.0,69.0,1.5,15.0,452.0,749.93,593.0
2016,11,29,13,45,842.0,67.5,1.5,15.0,426.0,733.76,582.12
2016,11,29,14,0,829.0,66.0,1.5,15.0,400.0,714.61,569.15
2016,11,29,14,15,809.0,63.5,1.45,14.5,368.5,686.28,549.92
2016,11,29,14,30,789.0,61.0,1.4,14.0,337.0,655.59,528.64
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.5,615.94,499.19
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,574.89,467.74
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,521.99,425.98
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,469.27,382.71
2016,11,29,15,45,572.5,41.5,1.2,12.5,143.0,400.3,324.89
2016,11,29,16,0,502.0,36.0,1.2,12.0,102.0,340.75,271.5
2016,11,29,16,15,378.5,27.0,1.15,11.5,65.5,249.95,181.79
2016,11,29,16,30,255.0,18.0,1.1,11.0,29.0,154.1,0.0
2016,11,29,16,45,127.5,9.0,1.1,11.0,14.5,61.24,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,99.0,11.0,1.15,9.0,17.0,10.48,0.0
2016,11,30,7,30,198.0,22.0,1.1,9.0,34.0,18.22,0.0
2016,11,30,7,45,307.5,33.0,1.05,9.5,68.5,29.61,19.09
2016,11,30,8,0,417.0,44.0,1.0,10.0,103.0,66.7,36.14
2016,11,30,8,15,487.5,51.0,1.1,10.0,142.5,107.35,64.29
2016,11,30,8,30,558.0,58.0,1.2,10.0,182.0,155.45,102.96
2016,11,30,8,45,607.0,62.5,1.35,10.5,220.5,203.23,144.69
2016,11,30,9,0,656.0,67.0,1.5,11.0,259.0,255.33,191.07
2016,11,30,9,15,687.5,70.5,1.6,11.0,294.5,304.56,235.96
2016,11,30,9,30,719.0,74.0,1.7,11.0,330.0,355.61,281.78
2016,11,30,9,45,405.0,123.5,1.8,11.5,270.0,304.76,246.77
2016,11,30,10,0,91.0,173.0,1.9,12.0,210.0,212.75,173.5
2016,11,30,10,15,73.5,180.0,1.9,12.0,211.5,215.63,176.28
2016,11,30,10,30,56.0,187.0,1.9,12.0,213.0,217.0,177.29
2016,11,30,10,45,30.0,175.0,1.95,12.0,189.5,191.78,156.23
2016,11,30,11,0,4.0,163.0,2.0,12.0,166.0,158.78,128.47
2016,11,30,11,15,12.5,176.5,2.05,12.0,183.0,178.5,144.99
2016,11,30,11,30,21.0,190.0,2.1,12.0,200.0,198.99,161.97
2016,11,30,11,45,17.5,187.0,2.2,12.5,196.0,194.36,157.76
2016,11,30,12,0,14.0,184.0,2.3,13.0,192.0,189.56,153.49
2016,11,30,12,15,46.0,200.0,2.4,13.0,223.5,241.19,196.7
2016,11,30,12,30,78.0,216.0,2.5,13.0,255.0,285.92,233.82
2016,11,30,12,45,126.0,213.5,2.6,13.0,274.5,333.09,273.22
2016,11,30,13,0,174.0,211.0,2.7,13.0,294.0,369.71,304.02
2016,11,30,13,15,313.0,182.0,2.65,13.0,324.0,455.2,375.51
2016,11,30,13,30,452.0,153.0,2.6,13.0,354.0,540.29,444.89
2016,11,30,13,45,605.5,117.0,2.6,13.0,370.5,617.3,507.33
2016,11,30,14,0,759.0,81.0,2.6,13.0,387.0,679.57,555.83
2016,11,30,14,15,737.0,78.5,2.5,13.0,355.5,655.12,536.92
2016,11,30,14,30,715.0,76.0,2.4,13.0,324.0,624.61,513.79
2016,11,30,14,45,684.5,71.5,2.35,13.0,288.5,583.94,482.26
2016,11,30,15,0,654.0,67.0,2.3,13.0,253.0,542.19,448.62
2016,11,30,15,15,605.0,62.0,2.15,12.5,214.0,487.33,403.85
2016,11,30,15,30,556.0,57.0,2.0,12.0,175.0,433.22,358.2
2016,11,30,15,45,476.5,50.0,1.95,11.5,135.0,360.58,296.16
2016,11,30,16,0,397.0,43.0,1.9,11.0,95.0,291.83,234.97
2016,11,30,16,15,274.0,31.5,1.9,10.5,60.5,202.42,147.57
2016,11,30,16,30,151.0,20.0,1.9,10.0,26.0,108.68,0.0
2016,11,30,16,45,75.5,10.0,1.9,10.0,13.0,40.71,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.5,2.15,6.5,18.0,9.05,0.0
2016,12,1,7,30,325.0,19.0,2.1,7.0,36.0,16.88,0.0
2016,12,1,7,45,443.0,26.5,2.1,7.5,74.5,25.28,15.39
2016,12,1,8,0,561.0,34.0,2.1,8.0,113.0,66.64,31.71
2016,12,1,8,15,625.5,39.5,2.3,8.5,154.5,112.65,63.16
2016,12,1,8,30,690.0,45.0,2.5,9.0,196.0,165.26,106.05
2016,12,1,8,45,732.5,48.0,2.75,9.5,236.0,216.6,152.11
2016,12,1,9,0,775.0,51.0,3.0,10.0,276.0,271.35,202.34
2016,12,1,9,15,802.5,53.5,3.1,10.5,312.5,323.69,250.91
2016,12,1,9,30,830.0,56.0,3.2,11.0,349.0,377.2,299.62
2016,12,1,9,45,841.5,60.0,3.3,11.5,379.5,426.4,343.85
2016,12,1,10,0,853.0,64.0,3.4,12.0,410.0,474.72,386.09
2016,12,1,10,15,866.0,65.5,3.45,12.0,435.0,518.13,423.98
2016,12,1,10,30,879.0,67.0,3.5,12.0,460.0,561.61,460.99
2016,12,1,10,45,888.0,68.0,3.55,12.5,478.5,600.64,492.8
2016,12,1,11,0,897.0,69.0,3.6,13.0,497.0,637.61,522.25
2016,12,1,11,15,901.5,69.5,3.55,13.0,507.5,668.82,547.33
2016,12,1,11,30,906.0,70.0,3.5,13.0,518.0,697.33,569.53
2016,12,1,11,45,908.0,69.5,3.5,13.5,521.5,720.07,585.34
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,739.69,598.81
2016,12,1,12,15,908.5,69.0,3.45,14.0,521.0,754.16,609.37
2016,12,1,12,30,907.0,69.0,3.4,14.0,517.0,765.28,617.54
2016,12,1,12,45,900.0,69.0,3.35,14.5,505.0,768.87,619.09
2016,12,1,13,0,893.0,69.0,3.3,15.0,493.0,769.02,618.26
2016,12,1,13,15,883.5,68.0,3.25,15.0,473.5,762.65,613.87
2016,12,1,13,30,874.0,67.0,3.2,15.0,454.0,752.97,607.17
2016,12,1,13,45,858.0,66.0,3.2,15.0,428.0,741.44,599.39
2016,12,1,14,0,842.0,65.0,3.2,15.0,402.0,720.75,584.73
2016,12,1,14,15,821.5,62.5,3.1,14.5,370.0,692.12,564.57
2016,12,1,14,30,801.0,60.0,3.0,14.0,338.0,661.08,542.27
2016,12,1,14,45,771.0,57.5,2.9,14.0,301.0,621.36,511.78
2016,12,1,15,0,741.0,55.0,2.8,14.0,264.0,580.22,479.2
2016,12,1,15,15,696.5,51.0,2.65,13.5,224.0,526.96,435.8
2016,12,1,15,30,652.0,47.0,2.5,13.0,184.0,473.85,390.92
2016,12,1,15,45,579.5,41.0,2.45,12.5,143.0,403.11,330.32
2016,12,1,16,0,507.0,35.0,2.4,12.0,102.0,335.47,269.47
2016,12,1,16,15,381.5,26.0,2.45,11.5,65.5,250.1,181.72
2016,12,1,16,30,256.0,17.0,2.5,11.0,29.0,153.07,0.0
2016,12,1,16,45,128.0,8.5,2.65,10.5,14.5,60.96,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,8.58,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,15.94,0.0
2016,12,2,7,45,439.5,26.0,3.25,7.5,72.5,23.73,13.84
2016,12,2,8,0,552.0,34.0,3.3,8.0,110.0,64.74,30.76
2016,12,2,8,15,618.0,39.0,3.4,8.5,151.0,109.75,61.11
2016,12,2,8,30,684.0,44.0,3.5,9.0,192.0,161.54,103.12
2016,12,2,8,45,724.5,47.5,3.65,9.5,231.5,212.48,148.92
2016,12,2,9,0,765.0,51.0,3.8,10.0,271.0,266.65,198.79
2016,12,2,9,15,792.0,54.0,3.9,10.5,307.0,318.78,247.35
2016,12,2,9,30,819.0,57.0,4.0,11.0,343.0,372.07,296.11
2016,12,2,9,45,832.0,60.0,4.1,11.5,373.5,420.31,339.87
2016,12,2,10,0,845.0,63.0,4.2,12.0,404.0,467.82,381.84
2016,12,2,10,15,858.0,64.5,4.1,12.5,428.5,510.89,418.65
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,554.05,454.44
2016,12,2,10,45,880.0,67.0,3.95,13.5,471.5,592.79,485.9
2016,12,2,11,0,889.0,68.0,3.9,14.0,490.0,629.51,514.97
2016,12,2,11,15,893.5,68.5,3.85,14.0,501.0,660.52,539.96
2016,12,2,11,30,898.0,69.0,3.8,14.0,512.0,688.85,562.2
2016,12,2,11,45,900.0,69.0,3.75,14.5,515.5,712.03,578.23
2016,12,2,12,0,902.0,69.0,3.7,15.0,519.0,732.16,591.91
2016,12,2,12,15,900.0,68.5,3.7,15.0,514.5,745.61,601.94
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,755.71,609.61
2016,12,2,12,45,889.0,69.0,3.7,15.0,497.5,759.03,612.36
2016,12,2,13,0,880.0,70.0,3.7,15.0,485.0,758.94,612.75
2016,12,2,13,15,870.0,68.5,3.65,15.0,466.0,751.67,607.67
2016,12,2,13,30,860.0,67.0,3.6,15.0,447.0,741.14,600.29
2016,12,2,13,45,843.5,66.0,3.6,15.0,421.0,729.42,592.28
2016,12,2,14,0,827.0,65.0,3.6,15.0,395.0,708.62,577.38
2016,12,2,14,15,806.0,63.0,3.45,15.0,363.5,680.58,556.29
2016,12,2,14,30,785.0,61.0,3.3,15.0,332.0,650.19,533.19
2016,12,2,14,45,754.5,58.0,3.15,15.0,295.5,609.95,502.05
2016,12,2,15,0,724.0,55.0,3.0,15.0,259.0,568.36,468.81
2016,12,2,15,15,679.0,51.0,2.8,14.0,219.5,515.36,426.26
2016,12,2,15,30,634.0,47.0,2.6,13.0,180.0,462.59,382.19
2016,12,2,15,45,562.5,41.0,2.45,12.5,139.5,393.14,322.3
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,333.13,267.23
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,242.39,175.42
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,146.12,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,57.87,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.0,15.0,8.58,0.0
2016,12,3,7,30,252.0,18.0,1.3,8.0,30.0,14.68,0.0
2016,12,3,7,45,370.5,26.5,1.3,8.5,65.5,21.21,11.5
2016,12,3,8,0,489.0,35.0,1.3,9.0,101.0,59.2,28.41
2016,12,3,8,15,557.0,41.0,1.35,9.5,140.5,103.3,58.06
2016,12,3,8,30,625.0,47.0,1.4,10.0,180.0,152.91,97.55
2016,12,3,8,45,674.0,50.0,1.45,10.5,219.0,202.0,140.52
2016,12,3,9,0,723.0,53.0,1.5,11.0,258.0,255.3,188.26
2016,12,3,9,15,541.5,88.0,1.55,11.5,253.0,269.52,209.28
2016,12,3,9,30,360.0,123.0,1.6,12.0,248.0,262.98,210.15
2016,12,3,9,45,586.0,93.5,1.65,12.5,318.5,350.12,280.93
2016,12,3,10,0,812.0,64.0,1.7,13.0,389.0,451.57,362.73
2016,12,3,10,15,826.0,65.5,1.65,13.5,413.5,495.6,398.77
2016,12,3,10,30,840.0,67.0,1.6,14.0,438.0,538.54,433.13
2016,12,3,10,45,850.0,68.0,1.6,14.5,456.5,574.51,461.51
2016,12,3,11,0,860.0,69.0,1.6,15.0,475.0,610.88,489.39
2016,12,3,11,15,865.0,69.5,1.6,15.0,486.0,641.4,513.19
2016,12,3,11,30,870.0,70.0,1.6,15.0,497.0,669.37,534.69
2016,12,3,11,45,870.5,70.5,1.65,15.5,500.0,691.52,549.88
2016,12,3,12,0,871.0,71.0,1.7,16.0,503.0,710.67,562.93
2016,12,3,12,15,869.5,70.5,1.75,16.0,499.5,724.09,572.95
2016,12,3,12,30,868.0,70.0,1.8,16.0,496.0,734.3,580.82
2016,12,3,12,45,863.0,69.5,1.85,16.5,485.0,738.64,583.5
2016,12,3,13,0,858.0,69.0,1.9,17.0,474.0,739.7,583.97
2016,12,3,13,15,849.5,68.0,1.85,17.0,455.5,734.25,580.17
2016,12,3,13,30,841.0,67.0,1.8,17.0,437.0,731.78,578.68
2016,12,3,13,45,823.5,66.5,1.8,17.0,412.0,714.01,566.51
2016,12,3,14,0,806.0,66.0,1.8,17.0,387.0,693.41,552.34
2016,12,3,14,15,786.0,64.0,1.7,16.5,356.0,666.49,533.65
2016,12,3,14,30,766.0,62.0,1.6,16.0,325.0,637.26,512.95
2016,12,3,14,45,730.5,60.0,1.55,16.0,289.0,595.3,481.63
2016,12,3,15,0,695.0,58.0,1.5,16.0,253.0,552.22,448.1
2016,12,3,15,15,649.5,53.5,1.45,15.5,214.0,499.13,406.12
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,451.49,366.6
2016,12,3,15,45,524.0,43.0,1.35,14.5,135.0,378.83,305.73
2016,12,3,16,0,444.0,37.0,1.3,14.0,95.0,310.33,245.6
2016,12,3,16,15,321.5,27.0,1.35,13.5,60.5,221.52,157.89
2016,12,3,16,30,199.0,17.0,1.4,13.0,26.0,126.93,0.0
2016,12,3,16,45,99.5,8.5,1.5,12.5,13.0,49.2,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.0,0.85,9.0,14.0,8.58,0.0
2016,12,4,7,30,213.0,18.0,0.9,9.0,28.0,14.79,0.0
2016,12,4,7,45,336.0,27.5,0.95,9.5,62.5,22.02,11.8
2016,12,4,8,0,459.0,37.0,1.0,10.0,97.0,58.25,28.77
2016,12,4,8,15,530.5,43.5,1.05,10.0,137.0,100.11,56.43
2016,12,4,8,30,602.0,50.0,1.1,10.0,177.0,149.42,95.4
2016,12,4,8,45,646.5,54.5,1.15,10.5,215.5,197.94,137.75
2016,12,4,9,0,691.0,59.0,1.2,11.0,254.0,250.89,184.99
2016,12,4,9,15,721.5,62.5,1.2,11.5,289.5,300.93,230.14
2016,12,4,9,30,752.0,66.0,1.2,12.0,325.0,352.63,275.82
2016,12,4,9,45,590.5,100.5,1.25,12.5,315.5,357.61,285.12
2016,12,4,10,0,429.0,135.0,1.3,13.0,306.0,343.91,277.27
2016,12,4,10,15,605.5,109.5,1.3,13.0,367.0,430.13,347.44
2016,12,4,10,30,782.0,84.0,1.3,13.0,428.0,523.67,421.79
2016,12,4,10,45,795.5,84.5,1.3,13.0,446.5,562.05,452.2
2016,12,4,11,0,809.0,85.0,1.3,13.0,465.0,598.94,481.28
2016,12,4,11,15,814.0,85.5,1.35,13.0,476.0,628.64,504.82
2016,12,4,11,30,819.0,86.0,1.4,13.0,487.0,655.93,526.27
2016,12,4,11,45,822.5,86.0,1.45,13.5,490.5,679.06,543.35
2016,12,4,12,0,826.0,86.0,1.5,14.0,494.0,699.42,557.4
2016,12,4,12,15,634.0,131.0,1.65,14.0,442.5,628.7,504.56
2016,12,4,12,30,442.0,176.0,1.8,14.0,391.0,542.24,437.93
2016,12,4,12,45,442.0,171.5,1.95,14.5,382.5,543.42,439.92
2016,12,4,13,0,442.0,167.0,2.1,15.0,374.0,542.77,439.79
2016,12,4,13,15,426.5,162.5,2.2,15.0,356.0,528.59,429.63
2016,12,4,13,30,411.0,158.0,2.3,15.0,338.0,512.65,418.08
2016,12,4,13,45,476.5,135.5,2.4,15.0,333.0,534.52,437.43
2016,12,4,14,0,542.0,113.0,2.5,15.0,328.0,557.63,457.24
2016,12,4,14,15,496.5,116.0,2.45,14.5,301.0,517.77,426.43
2016,12,4,14,30,451.0,119.0,2.4,14.0,274.0,482.52,398.9
2016,12,4,14,45,437.5,107.5,2.35,14.0,244.0,451.55,374.28
2016,12,4,15,0,424.0,96.0,2.3,14.0,214.0,419.55,348.14
2016,12,4,15,15,385.5,85.0,2.25,13.5,180.0,371.52,308.6
2016,12,4,15,30,347.0,74.0,2.2,13.0,146.0,324.52,268.75
2016,12,4,15,45,303.0,60.5,2.15,12.5,113.0,272.61,223.63
2016,12,4,16,0,259.0,47.0,2.1,12.0,80.0,223.12,178.76
2016,12,4,16,15,129.5,34.0,2.15,12.0,50.5,125.1,88.23
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,23.36,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,12.97,4.46
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,20.41,11.51
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,29.24,19.48
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,38.09,27.4
2016,12,5,8,45,0.0,50.5,2.0,9.0,50.5,46.94,35.26
2016,12,5,9,0,0.0,60.0,2.0,9.0,60.0,55.81,43.05
2016,12,5,9,15,0.0,68.5,1.95,9.0,68.5,63.78,49.98
2016,12,5,9,30,0.0,77.0,1.9,9.0,77.0,71.8,56.88
2016,12,5,9,45,10.0,113.0,1.9,9.5,117.0,110.48,89.79
2016,12,5,10,0,20.0,149.0,1.9,10.0,157.0,150.94,123.71
2016,12,5,10,15,240.0,148.5,1.9,10.0,253.0,276.46,229.01
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,412.93,340.86
2016,12,5,10,45,413.5,164.5,1.9,10.0,351.0,422.69,348.46
2016,12,5,11,0,367.0,181.0,1.9,10.0,353.0,420.37,346.85
2016,12,5,11,15,331.5,192.0,1.85,10.0,350.0,422.9,348.74
2016,12,5,11,30,296.0,203.0,1.8,10.0,347.0,422.59,348.08
2016,12,5,11,45,278.5,207.5,1.8,10.5,344.0,424.86,349.24
2016,12,5,12,0,261.0,212.0,1.8,11.0,341.0,425.52,349.03
2016,12,5,12,15,262.5,210.0,1.75,11.0,339.0,431.05,353.6
2016,12,5,12,30,264.0,208.0,1.7,11.0,337.0,435.65,357.4
2016,12,5,12,45,246.0,205.0,1.7,11.0,323.0,423.55,347.87
2016,12,5,13,0,228.0,202.0,1.7,11.0,309.0,398.61,328.42
2016,12,5,13,15,197.0,196.0,1.6,11.0,286.0,370.8,305.93
2016,12,5,13,30,166.0,190.0,1.5,11.0,263.0,342.39,282.79
2016,12,5,13,45,138.5,179.0,1.45,11.0,237.5,310.04,256.55
2016,12,5,14,0,111.0,168.0,1.4,11.0,212.0,277.62,229.99
2016,12,5,14,15,101.5,157.0,1.4,10.5,194.5,258.54,215.0
2016,12,5,14,30,92.0,146.0,1.4,10.0,177.0,228.52,190.72
2016,12,5,14,45,90.0,130.0,1.4,10.0,158.0,208.31,174.08
2016,12,5,15,0,88.0,114.0,1.4,10.0,139.0,198.18,165.44
2016,12,5,15,15,78.0,97.5,1.45,9.5,117.0,171.33,142.61
2016,12,5,15,30,68.0,81.0,1.5,9.0,95.0,144.69,119.49
2016,12,5,15,45,57.5,63.5,1.55,9.0,73.5,116.41,94.29
2016,12,5,16,0,47.0,46.0,1.6,9.0,52.0,88.1,68.59
2016,12,5,16,15,23.5,30.0,1.6,9.0,33.0,47.67,30.69
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,7.63,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,15.25,0.0
2016,12,6,7,45,363.5,25.5,2.35,6.0,61.0,20.38,10.0
2016,12,6,8,0,488.0,35.0,2.4,7.0,96.0,55.61,26.66
2016,12,6,8,15,560.5,41.0,2.45,7.5,136.5,99.64,55.47
2016,12,6,8,30,633.0,47.0,2.5,8.0,177.0,149.63,94.93
2016,12,6,8,45,587.5,60.5,2.6,8.5,200.5,188.06,132.88
2016,12,6,9,0,542.0,74.0,2.7,9.0,224.0,222.11,167.55
2016,12,6,9,15,576.0,77.0,2.75,9.5,255.5,265.57,207.32
2016,12,6,9,30,610.0,80.0,2.8,10.0,287.0,311.32,248.6
2016,12,6,9,45,625.5,85.5,2.9,10.5,315.0,353.99,286.92
2016,12,6,10,0,641.0,91.0,3.0,11.0,343.0,396.7,324.34
2016,12,6,10,15,745.0,80.5,3.0,11.0,391.5,465.65,382.45
2016,12,6,10,30,849.0,70.0,3.0,11.0,440.0,541.04,444.76
2016,12,6,10,45,856.0,72.0,3.05,11.5,458.0,579.59,476.14
2016,12,6,11,0,863.0,74.0,3.1,12.0,476.0,616.09,505.34
2016,12,6,11,15,868.0,74.5,3.1,12.0,487.0,647.36,530.7
2016,12,6,11,30,873.0,75.0,3.1,12.0,498.0,676.06,553.69
2016,12,6,11,45,869.0,77.0,3.15,12.0,501.0,697.6,570.57
2016,12,6,12,0,865.0,79.0,3.2,12.0,504.0,715.96,584.5
2016,12,6,12,15,863.0,79.0,3.25,12.0,500.5,730.18,595.42
2016,12,6,12,30,861.0,79.0,3.3,12.0,497.0,741.17,604.04
2016,12,6,12,45,858.0,77.5,3.35,12.0,486.0,746.37,608.43
2016,12,6,13,0,855.0,76.0,3.4,12.0,475.0,748.25,610.49
2016,12,6,13,15,845.5,75.0,3.45,12.0,457.0,742.55,606.96
2016,12,6,13,30,836.0,74.0,3.5,12.0,439.0,733.62,601.09
2016,12,6,13,45,822.0,72.0,3.6,12.0,414.0,716.99,589.6
2016,12,6,14,0,808.0,70.0,3.7,12.0,389.0,697.44,575.81
2016,12,6,14,15,787.0,68.0,3.65,12.0,358.0,670.09,555.27
2016,12,6,14,30,766.0,66.0,3.6,12.0,327.0,640.4,532.66
2016,12,6,14,45,737.0,62.5,3.6,12.0,291.5,601.36,502.37
2016,12,6,15,0,708.0,59.0,3.6,12.0,256.0,560.89,469.47
2016,12,6,15,15,661.5,54.5,3.45,11.5,217.0,507.07,424.84
2016,12,6,15,30,615.0,50.0,3.3,11.0,178.0,458.97,383.1
2016,12,6,15,45,546.5,43.5,3.15,10.5,138.0,392.09,324.5
2016,12,6,16,0,478.0,37.0,3.0,10.0,98.0,328.48,265.95
2016,12,6,16,15,349.5,27.5,2.9,9.5,63.0,236.07,171.32
2016,12,6,16,30,221.0,18.0,2.8,9.0,28.0,137.95,0.0
2016,12,6,16,45,110.5,9.0,2.7,8.5,14.0,54.32,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,16.2,0.0
2016,12,7,7,45,93.0,30.0,1.9,5.0,41.5,24.64,12.84
2016,12,7,8,0,186.0,43.0,1.9,5.0,66.0,46.22,28.08
2016,12,7,8,15,210.5,58.5,1.95,5.0,94.0,75.59,50.6
2016,12,7,8,30,235.0,74.0,2.0,5.0,122.0,107.25,77.25
2016,12,7,8,45,253.0,88.0,2.05,5.5,149.5,138.77,105.21
2016,12,7,9,0,271.0,102.0,2.1,6.0,177.0,172.06,135.18
2016,12,7,9,15,282.5,114.5,2.05,6.5,202.0,203.47,163.65
2016,12,7,9,30,294.0,127.0,2.0,7.0,227.0,235.69,192.42
2016,12,7,9,45,258.0,144.0,2.0,7.5,237.5,253.72,209.26
2016,12,7,10,0,222.0,161.0,2.0,8.0,248.0,268.25,222.29
2016,12,7,10,15,305.5,160.0,2.0,8.0,288.0,319.96,266.03
2016,12,7,10,30,389.0,159.0,2.0,8.0,328.0,384.2,319.54
2016,12,7,10,45,272.5,182.0,2.05,8.5,302.5,351.61,292.24
2016,12,7,11,0,156.0,205.0,2.1,9.0,277.0,309.71,256.74
2016,12,7,11,15,102.5,203.0,2.2,9.0,251.0,271.86,225.43
2016,12,7,11,30,49.0,201.0,2.3,9.0,225.0,238.0,196.69
2016,12,7,11,45,34.0,193.0,2.45,9.5,210.0,220.98,182.15
2016,12,7,12,0,19.0,185.0,2.6,10.0,195.0,194.44,159.6
2016,12,7,12,15,28.0,190.0,2.7,10.0,204.0,216.81,178.54
2016,12,7,12,30,37.0,195.0,2.8,10.0,213.0,230.96,190.57
2016,12,7,12,45,19.0,174.5,2.95,10.0,184.0,186.07,152.97
2016,12,7,13,0,1.0,154.0,3.1,10.0,155.0,151.31,123.51
2016,12,7,13,15,60.0,171.5,3.15,9.5,198.0,226.2,188.66
2016,12,7,13,30,119.0,189.0,3.2,9.0,241.0,305.67,256.53
2016,12,7,13,45,59.5,139.0,3.25,9.0,165.0,190.17,159.04
2016,12,7,14,0,0.0,89.0,3.3,9.0,89.0,84.19,67.32
2016,12,7,14,15,0.0,82.0,3.3,9.0,82.0,77.38,61.64
2016,12,7,14,30,0.0,75.0,3.3,9.0,75.0,70.6,55.85
2016,12,7,14,45,0.0,66.5,3.35,9.0,66.5,62.26,48.66
2016,12,7,15,0,0.0,58.0,3.4,9.0,58.0,53.94,41.41
2016,12,7,15,15,0.0,49.0,3.3,8.5,49.0,45.54,34.1
2016,12,7,15,30,0.0,40.0,3.2,8.0,40.0,37.15,26.69
2016,12,7,15,45,0.0,31.0,3.15,8.0,31.0,28.78,19.17
2016,12,7,16,0,0.0,22.0,3.1,8.0,22.0,20.4,11.59
2016,12,7,16,15,0.0,14.0,3.05,8.0,14.0,12.97,4.25
2016,12,7,16,30,0.0,6.0,3.0,8.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,2.95,8.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.86,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.0,16.0,14.84,4.86
2016,12,8,8,0,0.0,26.0,3.2,12.0,26.0,24.14,14.25
2016,12,8,8,15,0.0,38.0,3.15,12.0,38.0,35.28,24.22
2016,12,8,8,30,0.0,50.0,3.1,12.0,50.0,46.4,34.05
2016,12,8,8,45,0.0,62.0,3.05,12.5,62.0,57.61,43.81
2016,12,8,9,0,0.0,74.0,3.0,13.0,74.0,68.93,53.52
2016,12,8,9,15,0.0,85.0,2.9,13.0,85.0,79.39,62.48
2016,12,8,9,30,0.0,96.0,2.8,13.0,96.0,89.94,71.41
2016,12,8,9,45,0.0,113.5,2.75,13.0,113.5,106.87,85.66
2016,12,8,10,0,0.0,131.0,2.7,13.0,131.0,124.06,99.98
2016,12,8,10,15,0.0,96.5,2.65,13.0,96.5,90.42,71.53
2016,12,8,10,30,0.0,62.0,2.6,13.0,62.0,57.66,43.72
2016,12,8,10,45,10.5,119.0,2.55,13.5,124.0,118.38,94.93
2016,12,8,11,0,21.0,176.0,2.5,14.0,186.0,182.69,147.97
2016,12,8,11,15,10.5,148.5,2.45,14.0,153.5,148.75,119.61
2016,12,8,11,30,0.0,121.0,2.4,14.0,121.0,114.56,90.99
2016,12,8,11,45,0.0,122.0,2.35,14.0,122.0,115.66,91.92
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,116.79,92.85
2016,12,8,12,15,0.0,121.5,2.25,14.0,121.5,115.44,91.73
2016,12,8,12,30,0.0,120.0,2.2,14.0,120.0,114.12,90.66
2016,12,8,12,45,0.0,87.5,2.2,14.0,87.5,81.7,63.61
2016,12,8,13,0,0.0,55.0,2.2,14.0,55.0,51.14,37.92
2016,12,8,13,15,0.0,52.5,2.15,14.0,52.5,48.81,36.0
2016,12,8,13,30,0.0,50.0,2.1,14.0,50.0,46.47,34.06
2016,12,8,13,45,0.0,34.5,2.1,14.0,34.5,32.03,21.8
2016,12,8,14,0,0.0,19.0,2.1,14.0,19.0,17.62,9.49
2016,12,8,14,15,0.0,17.5,2.05,14.0,17.5,16.23,8.32
2016,12,8,14,30,0.0,16.0,2.0,14.0,16.0,14.83,7.13
2016,12,8,14,45,0.0,14.0,1.95,14.0,14.0,12.97,5.53
2016,12,8,15,0,0.0,12.0,1.9,14.0,12.0,11.12,3.93
2016,12,8,15,15,0.0,10.0,1.8,14.0,10.0,9.26,2.31
2016,12,8,15,30,0.0,8.0,1.7,14.0,8.0,7.4,0.68
2016,12,8,15,45,0.0,6.0,1.65,14.0,6.0,5.55,0.0
2016,12,8,16,0,0.0,4.0,1.6,14.0,4.0,3.7,0.0
2016,12,8,16,15,0.0,2.5,1.55,13.5,2.5,2.31,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.48,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
