Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,7.0,1.3,12.0,10.0,6.67,0.0
2016,12,9,7,30,167.0,14.0,1.3,12.0,20.0,13.34,0.0
2016,12,9,7,45,304.0,23.5,1.35,12.5,52.5,18.77,7.14
2016,12,9,8,0,441.0,33.0,1.4,13.0,85.0,48.17,22.23
2016,12,9,8,15,515.0,39.0,1.5,13.0,123.5,87.9,46.65
2016,12,9,8,30,589.0,45.0,1.6,13.0,162.0,136.39,83.6
2016,12,9,8,45,638.5,49.0,1.7,13.5,200.0,183.94,124.19
2016,12,9,9,0,688.0,53.0,1.8,14.0,238.0,235.86,170.06
2016,12,9,9,15,423.0,95.0,1.85,14.0,213.5,229.64,176.84
2016,12,9,9,30,158.0,137.0,1.9,14.0,189.0,192.17,153.57
2016,12,9,9,45,187.5,148.5,2.0,14.5,216.5,224.47,180.7
2016,12,9,10,0,217.0,160.0,2.1,15.0,244.0,264.0,213.31
2016,12,9,10,15,108.5,151.0,2.15,15.0,193.0,206.86,167.47
2016,12,9,10,30,0.0,142.0,2.2,15.0,142.0,135.19,107.96
2016,12,9,10,45,63.5,172.5,2.3,15.0,201.5,208.11,168.85
2016,12,9,11,0,127.0,203.0,2.4,15.0,261.0,289.56,235.49
2016,12,9,11,15,109.5,206.5,2.4,15.0,257.5,279.92,227.34
2016,12,9,11,30,92.0,210.0,2.4,15.0,254.0,276.39,224.27
2016,12,9,11,45,64.0,203.0,2.4,15.5,234.0,252.73,204.35
2016,12,9,12,0,36.0,196.0,2.4,16.0,214.0,227.6,183.17
2016,12,9,12,15,28.5,189.5,2.35,16.0,204.0,216.63,174.23
2016,12,9,12,30,21.0,183.0,2.3,16.0,194.0,195.77,157.23
2016,12,9,12,45,41.5,189.5,2.25,16.0,209.0,229.82,185.54
2016,12,9,13,0,62.0,196.0,2.2,16.0,224.0,255.05,206.47
2016,12,9,13,15,31.0,164.5,2.15,15.5,178.5,196.08,158.38
2016,12,9,13,30,0.0,133.0,2.1,15.0,133.0,129.61,103.31
2016,12,9,13,45,123.0,146.5,2.05,15.0,195.0,257.55,212.34
2016,12,9,14,0,246.0,160.0,2.0,15.0,257.0,378.22,311.37
2016,12,9,14,15,239.5,148.0,1.85,15.0,236.0,357.99,294.6
2016,12,9,14,30,233.0,136.0,1.7,15.0,215.0,337.04,277.78
2016,12,9,14,45,226.0,121.5,1.55,15.0,191.5,311.81,257.29
2016,12,9,15,0,219.0,107.0,1.4,15.0,168.0,286.0,235.94
2016,12,9,15,15,385.5,78.0,1.3,14.5,166.0,362.06,298.71
2016,12,9,15,30,552.0,49.0,1.2,14.0,164.0,419.61,342.96
2016,12,9,15,45,485.0,42.5,1.1,14.0,126.5,355.9,287.51
2016,12,9,16,0,418.0,36.0,1.0,14.0,89.0,295.53,233.41
2016,12,9,16,15,300.5,26.5,1.0,13.5,57.0,210.98,149.88
2016,12,9,16,30,183.0,17.0,1.0,13.0,25.0,120.14,0.0
2016,12,9,16,45,91.5,8.5,1.05,13.0,12.5,46.1,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.86,0.0
2016,12,10,7,45,0.0,8.0,3.6,14.0,8.0,7.4,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,12.04,4.15
2016,12,10,8,15,0.0,19.5,3.5,14.0,19.5,18.07,9.53
2016,12,10,8,30,0.0,26.0,3.4,14.0,26.0,24.11,14.86
2016,12,10,8,45,0.0,32.5,3.3,14.0,32.5,30.16,20.17
2016,12,10,9,0,0.0,39.0,3.2,14.0,39.0,36.21,25.43
2016,12,10,9,15,0.0,45.0,3.05,14.0,45.0,41.8,30.25
2016,12,10,9,30,0.0,51.0,2.9,14.0,51.0,47.39,35.03
2016,12,10,9,45,0.0,34.0,2.8,14.0,34.0,31.56,21.46
2016,12,10,10,0,0.0,17.0,2.7,14.0,17.0,15.77,7.9
2016,12,10,10,15,0.0,14.0,2.7,14.0,14.0,12.98,5.5
2016,12,10,10,30,0.0,11.0,2.7,14.0,11.0,10.2,3.1
2016,12,10,10,45,0.0,29.0,2.7,14.5,29.0,26.92,17.36
2016,12,10,11,0,0.0,47.0,2.7,15.0,47.0,43.68,31.5
2016,12,10,11,15,0.0,33.0,2.65,15.0,33.0,30.65,20.43
2016,12,10,11,30,0.0,19.0,2.6,15.0,19.0,17.64,9.36
2016,12,10,11,45,0.0,49.0,2.55,15.0,49.0,45.55,33.03
2016,12,10,12,0,0.0,79.0,2.5,15.0,79.0,73.55,56.56
2016,12,10,12,15,0.0,43.0,2.45,15.0,43.0,39.96,28.27
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,6.49,0.0
2016,12,10,12,45,0.0,7.0,2.35,15.0,7.0,6.49,0.0
2016,12,10,13,0,0.0,7.0,2.3,15.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,23.5,2.25,14.5,23.5,21.81,13.0
2016,12,10,13,30,0.0,40.0,2.2,14.0,40.0,37.16,26.15
2016,12,10,13,45,0.0,46.0,2.15,14.0,46.0,42.74,30.94
2016,12,10,14,0,0.0,52.0,2.1,14.0,52.0,48.33,35.75
2016,12,10,14,15,0.0,48.0,2.05,14.0,48.0,44.6,32.61
2016,12,10,14,30,0.0,44.0,2.0,14.0,44.0,40.87,29.46
2016,12,10,14,45,0.0,39.0,2.0,14.0,39.0,36.21,25.48
2016,12,10,15,0,0.0,34.0,2.0,14.0,34.0,31.55,21.48
2016,12,10,15,15,0.0,28.5,1.95,13.5,28.5,26.44,17.08
2016,12,10,15,30,0.0,23.0,1.9,13.0,23.0,21.32,12.63
2016,12,10,15,45,0.0,18.0,1.85,13.0,18.0,16.68,8.51
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,12.04,4.36
2016,12,10,16,15,0.0,8.0,1.75,12.5,8.0,7.4,0.0
2016,12,10,16,30,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,1.65,12.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,11.44,0.0
2016,12,11,7,45,69.5,26.5,1.45,6.5,34.5,21.86,8.19
2016,12,11,8,0,139.0,41.0,1.4,7.0,57.0,41.15,25.13
2016,12,11,8,15,163.0,57.0,1.35,7.0,83.0,67.57,45.42
2016,12,11,8,30,187.0,73.0,1.3,7.0,109.0,96.82,69.63
2016,12,11,8,45,201.5,88.0,1.3,7.5,134.5,125.88,95.04
2016,12,11,9,0,216.0,103.0,1.3,8.0,160.0,156.45,122.11
2016,12,11,9,15,223.5,117.5,1.3,8.0,184.0,185.78,148.55
2016,12,11,9,30,231.0,132.0,1.3,8.0,208.0,215.71,175.21
2016,12,11,9,45,236.5,143.5,1.3,8.5,228.0,242.31,198.36
2016,12,11,10,0,242.0,155.0,1.3,9.0,248.0,269.07,221.16
2016,12,11,10,15,147.0,165.0,1.35,9.5,222.5,239.85,197.6
2016,12,11,10,30,52.0,175.0,1.4,10.0,197.0,201.54,165.49
2016,12,11,10,45,84.0,188.0,1.45,10.5,225.5,236.15,194.26
2016,12,11,11,0,116.0,201.0,1.5,11.0,254.0,280.38,230.3
2016,12,11,11,15,126.5,206.5,1.5,11.0,265.5,298.26,244.82
2016,12,11,11,30,137.0,212.0,1.5,11.0,277.0,316.5,259.7
2016,12,11,11,45,197.0,210.0,1.55,11.5,304.5,360.1,295.44
2016,12,11,12,0,257.0,208.0,1.6,12.0,332.0,415.75,339.97
2016,12,11,12,15,312.5,197.5,1.65,12.0,347.5,450.2,368.24
2016,12,11,12,30,368.0,187.0,1.7,12.0,363.0,484.95,396.78
2016,12,11,12,45,337.0,187.5,1.75,12.0,346.5,468.41,383.69
2016,12,11,13,0,306.0,188.0,1.8,12.0,330.0,450.23,369.56
2016,12,11,13,15,153.0,133.5,1.85,12.0,204.5,261.7,217.27
2016,12,11,13,30,0.0,79.0,1.9,12.0,79.0,73.55,57.21
2016,12,11,13,45,0.0,74.0,2.0,12.0,74.0,68.87,53.52
2016,12,11,14,0,0.0,69.0,2.1,12.0,69.0,64.2,49.6
2016,12,11,14,15,0.0,63.5,1.95,11.5,63.5,59.06,45.37
2016,12,11,14,30,0.0,58.0,1.8,11.0,58.0,53.92,41.09
2016,12,11,14,45,0.0,51.5,1.65,11.0,51.5,47.86,35.89
2016,12,11,15,0,0.0,45.0,1.5,11.0,45.0,41.8,30.64
2016,12,11,15,15,0.0,38.0,1.45,10.5,38.0,35.28,24.99
2016,12,11,15,30,0.0,31.0,1.4,10.0,31.0,28.77,19.27
2016,12,11,15,45,0.0,24.0,1.35,10.0,24.0,22.26,13.45
2016,12,11,16,0,0.0,17.0,1.3,10.0,17.0,15.75,7.61
2016,12,11,16,15,0.0,11.0,1.35,9.5,11.0,10.19,2.15
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.25,0.0
2016,12,12,7,45,205.5,24.5,1.75,7.5,47.5,20.0,6.2
2016,12,12,8,0,411.0,33.0,1.8,8.0,79.0,44.01,21.03
2016,12,12,8,15,490.0,40.0,1.85,8.0,117.0,82.99,44.82
2016,12,12,8,30,569.0,47.0,1.9,8.0,155.0,130.32,80.74
2016,12,12,8,45,613.0,52.5,1.95,8.5,193.0,177.12,121.31
2016,12,12,9,0,657.0,58.0,2.0,9.0,231.0,227.8,166.93
2016,12,12,9,15,690.5,61.5,1.9,9.0,266.5,277.21,212.49
2016,12,12,9,30,724.0,65.0,1.8,9.0,302.0,328.07,258.83
2016,12,12,9,45,742.0,69.0,1.75,9.5,332.0,375.0,300.85
2016,12,12,10,0,760.0,73.0,1.7,10.0,362.0,421.95,341.6
2016,12,12,10,15,641.0,101.0,1.6,10.0,356.0,428.05,349.28
2016,12,12,10,30,522.0,129.0,1.5,10.0,350.0,418.87,343.49
2016,12,12,10,45,523.0,135.5,1.45,10.5,365.5,447.82,367.03
2016,12,12,11,0,524.0,142.0,1.4,11.0,381.0,475.39,388.56
2016,12,12,11,15,577.5,131.5,1.4,11.0,401.0,520.04,424.46
2016,12,12,11,30,631.0,121.0,1.4,11.0,421.0,562.22,457.98
2016,12,12,11,45,502.5,154.0,1.45,11.0,394.5,524.04,427.42
2016,12,12,12,0,374.0,187.0,1.5,11.0,368.0,473.17,386.96
2016,12,12,12,15,378.0,185.0,1.5,11.0,367.0,482.25,394.93
2016,12,12,12,30,382.0,183.0,1.5,11.0,366.0,490.08,401.44
2016,12,12,12,45,374.5,180.5,1.5,11.0,356.5,487.5,399.73
2016,12,12,13,0,367.0,178.0,1.5,11.0,347.0,483.43,396.91
2016,12,12,13,15,354.5,172.5,1.5,11.0,331.0,470.61,387.26
2016,12,12,13,30,342.0,167.0,1.5,11.0,315.0,456.43,376.54
2016,12,12,13,45,266.5,165.5,1.5,11.0,277.0,399.39,330.55
2016,12,12,14,0,191.0,164.0,1.5,11.0,239.0,330.79,274.83
2016,12,12,14,15,181.0,153.5,1.45,11.0,220.0,311.01,259.19
2016,12,12,14,30,171.0,143.0,1.4,11.0,201.0,291.01,242.88
2016,12,12,14,45,165.0,128.0,1.35,11.0,179.0,267.52,223.61
2016,12,12,15,0,159.0,113.0,1.3,11.0,157.0,243.71,203.71
2016,12,12,15,15,145.5,97.0,1.3,10.5,132.5,213.46,178.27
2016,12,12,15,30,132.0,81.0,1.3,10.0,108.0,183.41,152.36
2016,12,12,15,45,113.5,64.0,1.3,9.5,84.0,149.21,122.24
2016,12,12,16,0,95.0,47.0,1.3,9.0,60.0,115.43,91.72
2016,12,12,16,15,47.5,32.0,1.35,9.0,38.5,71.09,49.04
2016,12,12,16,30,0.0,17.0,1.4,9.0,17.0,16.67,0.0
2016,12,12,16,45,0.0,8.5,1.45,9.0,8.5,8.1,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,44.0,5.5,1.45,7.5,6.5,0.0,0.0
2016,12,13,7,30,88.0,11.0,1.5,8.0,13.0,10.48,0.0
2016,12,13,7,45,207.0,23.0,1.6,8.5,41.5,18.63,4.56
2016,12,13,8,0,326.0,35.0,1.7,9.0,70.0,42.03,21.53
2016,12,13,8,15,405.0,43.0,1.65,9.0,106.5,77.08,43.23
2016,12,13,8,30,484.0,51.0,1.6,9.0,143.0,120.58,75.9
2016,12,13,8,45,242.0,56.5,1.6,9.5,102.5,104.47,74.39
2016,12,13,9,0,0.0,62.0,1.6,10.0,62.0,57.69,44.4
2016,12,13,9,15,0.0,72.0,1.55,10.0,72.0,67.11,52.64
2016,12,13,9,30,0.0,82.0,1.5,10.0,82.0,76.59,60.8
2016,12,13,9,45,0.0,90.5,1.5,10.5,90.5,84.72,67.57
2016,12,13,10,0,0.0,99.0,1.5,11.0,99.0,92.9,74.32
2016,12,13,10,15,48.5,140.0,1.5,11.0,160.5,160.52,131.4
2016,12,13,10,30,97.0,181.0,1.5,11.0,222.0,231.36,190.19
2016,12,13,10,45,303.5,163.0,1.5,11.5,299.0,345.46,284.33
2016,12,13,11,0,510.0,145.0,1.5,12.0,376.0,469.38,383.51
2016,12,13,11,15,479.0,156.5,1.45,12.0,378.0,480.49,391.4
2016,12,13,11,30,448.0,168.0,1.4,12.0,380.0,488.36,397.31
2016,12,13,11,45,339.0,189.0,1.35,12.0,350.5,441.39,359.54
2016,12,13,12,0,230.0,210.0,1.3,12.0,321.0,388.55,316.72
2016,12,13,12,15,311.5,195.5,1.25,12.0,345.0,446.41,363.98
2016,12,13,12,30,393.0,181.0,1.2,12.0,369.0,495.34,403.06
2016,12,13,12,45,304.0,190.5,1.2,12.0,334.0,446.93,363.96
2016,12,13,13,0,215.0,200.0,1.2,12.0,299.0,384.84,314.43
2016,12,13,13,15,107.5,121.0,1.2,12.0,170.5,212.94,175.79
2016,12,13,13,30,0.0,42.0,1.2,12.0,42.0,39.02,27.85
2016,12,13,13,45,0.0,31.5,1.2,12.0,31.5,29.24,19.63
2016,12,13,14,0,0.0,21.0,1.2,12.0,21.0,19.48,11.23
2016,12,13,14,15,0.0,19.0,1.2,12.0,19.0,17.62,9.64
2016,12,13,14,30,0.0,17.0,1.2,12.0,17.0,15.76,8.04
2016,12,13,14,45,0.0,15.0,1.25,12.0,15.0,13.9,6.43
2016,12,13,15,0,0.0,13.0,1.3,12.0,13.0,12.04,4.81
2016,12,13,15,15,0.0,11.0,1.25,11.5,11.0,10.19,3.19
2016,12,13,15,30,0.0,9.0,1.2,11.0,9.0,8.33,1.56
2016,12,13,15,45,0.0,7.0,1.2,11.0,7.0,6.48,0.0
2016,12,13,16,0,0.0,5.0,1.2,11.0,5.0,4.62,0.0
2016,12,13,16,15,0.0,3.0,1.3,11.0,3.0,2.77,0.0
2016,12,13,16,30,0.0,1.0,1.4,11.0,1.0,0.92,0.0
2016,12,13,16,45,0.0,0.5,1.5,11.0,0.5,0.48,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,12.0,7.0,6.67,0.0
2016,12,14,7,45,17.0,22.0,2.65,12.5,24.0,19.84,4.12
2016,12,14,8,0,34.0,37.0,2.8,13.0,41.0,34.37,21.28
2016,12,14,8,15,50.5,54.0,2.8,13.0,62.0,53.72,37.3
2016,12,14,8,30,67.0,71.0,2.8,13.0,83.0,75.81,55.62
2016,12,14,8,45,77.0,87.0,2.85,13.5,104.5,97.76,74.32
2016,12,14,9,0,87.0,103.0,2.9,14.0,126.0,120.93,94.16
2016,12,14,9,15,93.0,118.5,2.95,14.0,146.0,143.58,113.84
2016,12,14,9,30,99.0,134.0,3.0,14.0,166.0,166.92,133.96
2016,12,14,9,45,100.5,146.5,3.05,14.0,182.0,186.11,150.51
2016,12,14,10,0,102.0,159.0,3.1,14.0,198.0,205.42,166.95
2016,12,14,10,15,139.0,170.0,3.1,14.0,226.5,240.4,196.14
2016,12,14,10,30,176.0,181.0,3.1,14.0,255.0,278.27,227.61
2016,12,14,10,45,157.0,190.0,3.1,14.5,258.5,285.27,232.97
2016,12,14,11,0,138.0,199.0,3.1,15.0,262.0,290.68,236.86
2016,12,14,11,15,99.5,200.0,3.1,15.0,246.0,265.78,216.33
2016,12,14,11,30,61.0,201.0,3.1,15.0,230.0,245.58,199.32
2016,12,14,11,45,30.5,166.5,3.1,15.0,181.0,189.1,152.81
2016,12,14,12,0,0.0,132.0,3.1,15.0,132.0,125.98,100.12
2016,12,14,12,15,0.0,133.0,3.05,15.0,133.0,127.22,101.24
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,128.54,102.35
2016,12,14,12,45,0.0,122.5,2.95,15.0,122.5,117.0,92.82
2016,12,14,13,0,0.0,111.0,2.9,15.0,111.0,105.49,83.32
2016,12,14,13,15,0.0,119.5,2.9,14.5,119.5,114.65,91.22
2016,12,14,13,30,0.0,128.0,2.9,14.0,128.0,124.27,99.52
2016,12,14,13,45,0.0,117.0,2.9,14.0,117.0,113.23,90.39
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,102.2,81.26
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,93.88,74.37
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,85.6,67.45
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,76.26,59.57
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,66.93,51.63
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,55.95,42.18
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,44.94,32.62
2016,12,14,15,45,0.0,37.0,2.9,14.0,37.0,34.37,23.37
2016,12,14,16,0,0.0,26.0,2.9,14.0,26.0,24.13,14.34
2016,12,14,16,15,0.0,16.5,2.85,13.5,16.5,15.3,6.01
2016,12,14,16,30,0.0,7.0,2.8,13.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,2.8,13.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.95,13.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.8,13.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,11.0,4.7,13.5,11.0,10.19,0.0
2016,12,15,8,0,0.0,19.0,4.6,14.0,19.0,17.62,8.41
2016,12,15,8,15,0.0,29.0,4.35,14.0,29.0,26.92,16.83
2016,12,15,8,30,0.0,39.0,4.1,14.0,39.0,36.23,25.05
2016,12,15,8,45,0.0,49.5,3.9,14.0,49.5,46.01,33.61
2016,12,15,9,0,0.0,60.0,3.7,14.0,60.0,55.82,42.12
2016,12,15,9,15,0.0,69.5,3.6,14.0,69.5,64.75,49.8
2016,12,15,9,30,0.0,79.0,3.5,14.0,79.0,73.75,57.46
2016,12,15,9,45,0.0,87.5,3.45,14.0,87.5,81.85,64.28
2016,12,15,10,0,0.0,96.0,3.4,14.0,96.0,90.01,71.11
2016,12,15,10,15,0.0,58.0,3.3,14.0,58.0,53.93,40.45
2016,12,15,10,30,0.0,20.0,3.2,14.0,20.0,18.56,10.25
2016,12,15,10,45,0.0,41.0,3.1,14.0,41.0,38.09,26.92
2016,12,15,11,0,0.0,62.0,3.0,14.0,62.0,57.67,43.51
2016,12,15,11,15,0.0,63.5,2.95,14.0,63.5,59.07,44.64
2016,12,15,11,30,0.0,65.0,2.9,14.0,65.0,60.47,45.8
2016,12,15,11,45,0.0,66.0,2.85,14.0,66.0,61.41,46.57
2016,12,15,12,0,0.0,67.0,2.8,14.0,67.0,62.34,47.34
2016,12,15,12,15,0.0,60.5,2.8,14.0,60.5,56.28,42.22
2016,12,15,12,30,0.0,54.0,2.8,14.0,54.0,50.21,37.11
2016,12,15,12,45,0.0,49.5,2.8,14.0,49.5,46.02,33.57
2016,12,15,13,0,0.0,45.0,2.8,14.0,45.0,41.82,30.04
2016,12,15,13,15,0.0,57.0,2.75,14.0,57.0,53.0,39.57
2016,12,15,13,30,0.0,69.0,2.7,14.0,69.0,64.2,49.1
2016,12,15,13,45,0.0,54.0,2.7,14.0,54.0,50.2,37.26
2016,12,15,14,0,0.0,39.0,2.7,14.0,39.0,36.22,25.4
2016,12,15,14,15,0.0,36.0,2.6,14.0,36.0,33.42,23.05
2016,12,15,14,30,0.0,33.0,2.5,14.0,33.0,30.63,20.69
2016,12,15,14,45,0.0,29.0,2.45,14.0,29.0,26.9,17.5
2016,12,15,15,0,0.0,25.0,2.4,14.0,25.0,23.18,14.3
2016,12,15,15,15,0.0,21.5,2.25,14.0,21.5,19.93,11.47
2016,12,15,15,30,0.0,18.0,2.1,14.0,18.0,16.68,8.61
2016,12,15,15,45,0.0,14.0,2.0,14.0,14.0,12.97,5.33
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,9.26,2.04
2016,12,15,16,15,0.0,6.0,1.8,13.5,6.0,5.55,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,70.5,5.5,3.85,7.0,7.0,0.0,0.0
2016,12,16,7,30,141.0,11.0,3.9,7.0,14.0,10.48,0.0
2016,12,16,7,45,295.5,21.0,4.0,7.5,46.0,17.01,1.06
2016,12,16,8,0,450.0,31.0,4.1,8.0,78.0,39.57,17.95
2016,12,16,8,15,534.0,37.5,4.2,8.0,118.0,81.34,42.21
2016,12,16,8,30,618.0,44.0,4.3,8.0,158.0,130.36,78.52
2016,12,16,8,45,667.5,49.0,4.45,8.5,197.5,179.79,121.09
2016,12,16,9,0,717.0,54.0,4.6,9.0,237.0,233.63,169.82
2016,12,16,9,15,750.5,57.0,4.6,9.0,274.0,284.74,217.94
2016,12,16,9,30,784.0,60.0,4.6,9.0,311.0,337.83,267.62
2016,12,16,9,45,808.5,62.0,4.7,9.5,343.5,388.0,313.89
2016,12,16,10,0,833.0,64.0,4.8,10.0,376.0,438.6,359.48
2016,12,16,10,15,848.5,66.0,4.8,10.0,402.5,485.01,401.16
2016,12,16,10,30,864.0,68.0,4.8,10.0,429.0,530.5,441.1
2016,12,16,10,45,873.0,69.0,4.8,10.5,448.5,570.07,474.55
2016,12,16,11,0,882.0,70.0,4.8,11.0,468.0,604.7,503.3
2016,12,16,11,15,888.0,71.0,4.75,11.0,480.5,637.9,530.97
2016,12,16,11,30,894.0,72.0,4.7,11.0,493.0,668.62,556.17
2016,12,16,11,45,897.0,72.0,4.7,11.0,498.5,693.52,576.46
2016,12,16,12,0,900.0,72.0,4.7,11.0,504.0,715.47,593.32
2016,12,16,12,15,899.5,72.0,4.7,11.0,501.5,731.89,605.95
2016,12,16,12,30,899.0,72.0,4.7,11.0,499.0,745.08,616.2
2016,12,16,12,45,894.0,71.5,4.75,11.0,489.0,751.07,621.28
2016,12,16,13,0,889.0,71.0,4.8,11.0,479.0,753.68,623.93
2016,12,16,13,15,880.5,70.0,4.8,11.0,462.0,749.73,621.38
2016,12,16,13,30,872.0,69.0,4.8,11.0,445.0,748.47,621.05
2016,12,16,13,45,858.5,67.5,4.85,11.0,420.5,733.73,610.55
2016,12,16,14,0,845.0,66.0,4.9,11.0,396.0,715.93,597.66
2016,12,16,14,15,824.5,64.0,4.85,11.0,366.0,689.57,577.48
2016,12,16,14,30,804.0,62.0,4.8,11.0,336.0,660.71,555.09
2016,12,16,14,45,776.0,59.0,4.8,11.0,300.5,623.24,525.6
2016,12,16,15,0,748.0,56.0,4.8,11.0,265.0,584.14,493.64
2016,12,16,15,15,704.0,52.0,4.65,10.5,225.5,532.34,450.07
2016,12,16,15,30,660.0,48.0,4.5,10.0,186.0,480.46,404.92
2016,12,16,15,45,592.5,42.0,4.4,9.5,145.5,413.26,345.55
2016,12,16,16,0,525.0,36.0,4.3,9.0,105.0,348.49,285.7
2016,12,16,16,15,262.5,34.0,4.2,8.5,68.5,202.17,151.74
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,44.3,0.0
2016,12,16,16,45,0.0,16.0,4.05,8.0,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.5,1.85,3.5,40.0,11.95,0.0
2016,12,17,8,0,498.0,29.0,1.8,4.0,80.0,39.66,17.91
2016,12,17,8,15,579.0,35.5,1.85,4.5,121.0,81.97,41.71
2016,12,17,8,30,660.0,42.0,1.9,5.0,162.0,132.89,79.48
2016,12,17,8,45,710.0,46.0,1.95,5.5,202.5,183.58,123.21
2016,12,17,9,0,760.0,50.0,2.0,6.0,243.0,238.66,173.15
2016,12,17,9,15,791.5,53.0,2.0,6.5,280.5,291.26,222.27
2016,12,17,9,30,823.0,56.0,2.0,7.0,318.0,345.6,272.31
2016,12,17,9,45,844.0,58.5,2.0,7.5,350.5,396.7,318.8
2016,12,17,10,0,865.0,61.0,2.0,8.0,383.0,447.87,364.0
2016,12,17,10,15,879.0,62.5,2.0,8.0,410.0,492.75,403.64
2016,12,17,10,30,893.0,64.0,2.0,8.0,437.0,537.67,442.2
2016,12,17,10,45,901.5,65.5,2.0,8.5,456.5,578.14,475.42
2016,12,17,11,0,910.0,67.0,2.0,9.0,476.0,616.59,506.13
2016,12,17,11,15,915.5,67.5,2.0,9.0,488.5,649.82,533.03
2016,12,17,11,30,921.0,68.0,2.0,9.0,501.0,680.45,557.45
2016,12,17,11,45,921.5,69.0,2.0,9.5,506.0,705.54,575.86
2016,12,17,12,0,922.0,70.0,2.0,10.0,511.0,727.52,590.91
2016,12,17,12,15,920.5,70.0,2.0,10.0,508.5,743.7,602.74
2016,12,17,12,30,919.0,70.0,2.0,10.0,506.0,756.53,612.24
2016,12,17,12,45,909.0,71.0,2.0,10.0,495.0,760.96,615.67
2016,12,17,13,0,899.0,72.0,2.0,10.0,484.0,761.91,616.72
2016,12,17,13,15,890.5,71.0,1.95,10.0,466.5,764.0,618.36
2016,12,17,13,30,882.0,70.0,1.9,10.0,449.0,756.95,613.31
2016,12,17,13,45,867.0,68.5,1.85,10.0,424.5,741.18,601.93
2016,12,17,14,0,852.0,67.0,1.8,10.0,400.0,722.31,588.31
2016,12,17,14,15,832.0,65.0,1.75,10.0,369.5,696.33,569.26
2016,12,17,14,30,812.0,63.0,1.7,10.0,339.0,667.79,548.08
2016,12,17,14,45,781.0,60.0,1.65,10.0,303.0,628.19,518.02
2016,12,17,15,0,750.0,57.0,1.6,10.0,267.0,587.04,485.67
2016,12,17,15,15,706.0,53.0,1.6,9.5,227.5,535.23,444.32
2016,12,17,15,30,662.0,49.0,1.6,9.0,188.0,483.28,401.13
2016,12,17,15,45,590.5,43.0,1.6,8.5,147.0,413.66,341.81
2016,12,17,16,0,519.0,37.0,1.6,8.0,106.0,353.49,287.15
2016,12,17,16,15,259.5,34.5,1.65,7.5,69.0,201.55,151.5
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,43.94,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,15.25,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,2.5,39.5,11.52,0.0
2016,12,18,8,0,502.0,28.0,2.9,3.0,79.0,37.74,16.76
2016,12,18,8,15,585.0,34.0,2.95,3.5,120.0,79.8,39.98
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,130.68,77.57
2016,12,18,8,45,718.0,44.5,3.1,4.5,202.0,182.21,122.25
2016,12,18,9,0,768.0,49.0,3.2,5.0,243.0,238.13,173.37
2016,12,18,9,15,801.0,51.5,3.15,5.0,281.0,291.03,223.69
2016,12,18,9,30,834.0,54.0,3.1,5.0,319.0,345.79,275.34
2016,12,18,9,45,852.0,57.5,3.1,5.5,351.5,397.29,323.14
2016,12,18,10,0,870.0,61.0,3.1,6.0,384.0,448.61,369.44
2016,12,18,10,15,885.5,62.5,3.0,6.5,411.5,494.48,409.83
2016,12,18,10,30,901.0,64.0,2.9,7.0,439.0,540.48,448.97
2016,12,18,10,45,911.5,65.0,2.85,7.5,459.5,581.86,483.38
2016,12,18,11,0,922.0,66.0,2.8,8.0,480.0,621.33,515.3
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,655.01,542.84
2016,12,18,11,30,933.0,67.0,2.7,8.0,505.0,686.05,567.78
2016,12,18,11,45,935.5,67.5,2.7,8.5,510.5,712.28,587.37
2016,12,18,12,0,938.0,68.0,2.7,9.0,516.0,735.44,603.57
2016,12,18,12,15,937.0,67.5,2.7,9.0,513.5,751.74,615.7
2016,12,18,12,30,936.0,67.0,2.7,9.0,511.0,764.64,625.41
2016,12,18,12,45,931.5,66.5,2.7,9.5,501.0,771.54,629.62
2016,12,18,13,0,927.0,66.0,2.7,10.0,491.0,774.93,631.36
2016,12,18,13,15,918.5,65.0,2.7,10.0,473.5,771.25,629.09
2016,12,18,13,30,910.0,64.0,2.7,10.0,456.0,764.13,624.41
2016,12,18,13,45,897.0,63.0,2.7,10.0,431.5,750.36,614.79
2016,12,18,14,0,884.0,62.0,2.7,10.0,407.0,733.47,602.84
2016,12,18,14,15,865.0,60.0,2.6,9.5,376.5,708.03,584.77
2016,12,18,14,30,846.0,58.0,2.5,9.0,346.0,685.78,568.91
2016,12,18,14,45,818.5,55.0,2.45,9.0,310.0,648.05,539.89
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,608.56,508.81
2016,12,18,15,15,749.5,48.5,2.3,8.5,234.5,558.1,467.48
2016,12,18,15,30,708.0,45.0,2.2,8.0,195.0,507.32,424.28
2016,12,18,15,45,642.5,40.0,2.1,7.5,153.5,441.07,366.7
2016,12,18,16,0,577.0,35.0,2.0,7.0,112.0,376.95,308.16
2016,12,18,16,15,457.5,27.0,2.0,6.5,74.0,285.82,217.83
2016,12,18,16,30,338.0,19.0,2.0,6.0,36.0,192.96,2.74
2016,12,18,16,45,169.0,9.5,2.0,5.5,18.0,80.63,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
